Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,7,45,187.5,16.0,3.85,8.5,34.5,190.63,31.92
2016,1,1,8,0,375.0,32.0,3.8,9.0,69.0,376.25,297.58
2016,1,1,8,15,466.0,40.0,3.75,9.0,109.0,469.83,390.35
2016,1,1,8,30,557.0,48.0,3.7,9.0,149.0,567.68,475.12
2016,1,1,8,45,612.5,54.0,3.65,9.0,190.0,635.64,532.53
2016,1,1,9,0,668.0,60.0,3.6,9.0,231.0,703.87,587.73
2016,1,1,9,15,705.0,64.0,3.5,9.0,269.5,744.89,619.59
2016,1,1,9,30,742.0,68.0,3.4,9.0,308.0,792.44,655.29
2016,1,1,9,45,617.0,93.0,3.35,9.5,307.0,723.18,600.03
2016,1,1,10,0,492.0,118.0,3.3,10.0,306.0,632.53,528.13
2016,1,1,10,15,654.5,99.0,3.15,10.0,369.0,766.84,631.0
2016,1,1,10,30,817.0,80.0,3.0,10.0,432.0,882.99,714.72
2016,1,1,10,45,802.0,79.0,2.9,10.0,438.5,861.27,696.08
2016,1,1,11,0,787.0,78.0,2.8,10.0,445.0,836.44,676.52
2016,1,1,11,15,551.0,140.0,2.65,10.0,401.0,683.2,560.34
2016,1,1,11,30,315.0,202.0,2.5,10.0,357.0,517.49,427.19
2016,1,1,11,45,591.0,143.5,2.4,10.0,438.5,701.32,574.67
2016,1,1,12,0,867.0,85.0,2.3,10.0,520.0,840.85,675.74
2016,1,1,12,15,866.5,84.5,2.15,10.0,519.5,812.45,652.27
2016,1,1,12,30,866.0,84.0,2.0,10.0,519.0,781.03,628.37
2016,1,1,12,45,865.0,83.0,1.85,10.5,511.0,745.79,600.6
2016,1,1,13,0,864.0,82.0,1.7,11.0,503.0,707.85,570.63
2016,1,1,13,15,692.5,114.0,1.6,11.0,445.0,594.19,481.63
2016,1,1,13,30,521.0,146.0,1.5,11.0,387.0,481.6,392.5
2016,1,1,13,45,462.5,149.5,1.45,11.0,355.5,423.57,345.76
2016,1,1,14,0,404.0,153.0,1.4,11.0,324.0,369.71,301.31
2016,1,1,14,15,389.5,146.0,1.35,11.0,302.0,330.89,268.4
2016,1,1,14,30,375.0,139.0,1.3,11.0,280.0,292.97,235.5
2016,1,1,14,45,366.0,126.5,1.3,11.0,253.5,253.09,200.45
2016,1,1,15,0,357.0,114.0,1.3,11.0,227.0,214.0,165.46
2016,1,1,15,15,339.5,101.0,1.3,10.5,197.5,173.4,129.58
2016,1,1,15,30,322.0,88.0,1.3,10.0,168.0,134.85,95.89
2016,1,1,15,45,291.0,74.5,1.3,10.0,136.5,96.55,64.59
2016,1,1,16,0,260.0,61.0,1.3,10.0,105.0,62.15,40.0
2016,1,1,16,15,213.0,46.0,1.3,10.0,75.0,35.05,25.13
2016,1,1,16,30,166.0,31.0,1.3,10.0,45.0,23.91,13.46
2016,1,1,16,45,83.0,15.5,1.35,10.0,22.5,12.05,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,4.55,11.5,8.5,6.98,0.0
2016,1,2,8,0,0.0,17.0,4.6,12.0,17.0,14.0,5.46
2016,1,2,8,15,0.0,27.0,4.7,12.0,27.0,22.28,13.08
2016,1,2,8,30,0.0,37.0,4.8,12.0,37.0,30.58,20.48
2016,1,2,8,45,0.0,47.5,4.95,12.0,47.5,39.31,28.2
2016,1,2,9,0,0.0,58.0,5.1,12.0,58.0,48.84,36.55
2016,1,2,9,15,0.0,67.5,5.2,12.0,67.5,57.49,44.07
2016,1,2,9,30,0.0,77.0,5.3,12.0,77.0,66.15,51.52
2016,1,2,9,45,0.0,86.0,5.4,12.5,86.0,74.3,58.35
2016,1,2,10,0,0.0,95.0,5.5,13.0,95.0,82.48,65.13
2016,1,2,10,15,0.0,114.0,5.6,13.0,114.0,101.13,80.88
2016,1,2,10,30,0.0,133.0,5.7,13.0,133.0,119.92,96.64
2016,1,2,10,45,17.0,160.0,5.85,13.0,168.0,163.18,133.66
2016,1,2,11,0,34.0,187.0,6.0,13.0,203.0,224.22,185.04
2016,1,2,11,15,77.0,203.5,6.1,13.0,241.0,279.41,232.07
2016,1,2,11,30,120.0,220.0,6.2,13.0,279.0,350.61,291.48
2016,1,2,11,45,283.5,201.0,6.3,13.5,343.0,479.03,399.51
2016,1,2,12,0,447.0,182.0,6.4,14.0,407.0,599.72,497.95
2016,1,2,12,15,278.5,203.5,6.45,14.0,343.5,455.0,377.94
2016,1,2,12,30,110.0,225.0,6.5,14.0,280.0,306.86,253.34
2016,1,2,12,45,70.5,209.5,6.55,14.0,245.0,254.45,209.38
2016,1,2,13,0,31.0,194.0,6.6,14.0,210.0,205.76,168.14
2016,1,2,13,15,177.0,190.5,6.55,14.0,273.5,306.27,254.19
2016,1,2,13,30,323.0,187.0,6.5,14.0,337.0,392.1,325.5
2016,1,2,13,45,262.5,184.5,6.5,14.0,303.0,336.71,278.46
2016,1,2,14,0,202.0,182.0,6.5,14.0,269.0,277.86,228.81
2016,1,2,14,15,101.0,129.5,6.4,14.0,173.0,167.79,136.54
2016,1,2,14,30,0.0,77.0,6.3,14.0,77.0,63.97,49.11
2016,1,2,14,45,0.0,69.5,6.25,14.0,69.5,57.63,43.8
2016,1,2,15,0,0.0,62.0,6.2,14.0,62.0,51.36,38.47
2016,1,2,15,15,0.0,54.0,6.05,13.5,54.0,44.7,32.82
2016,1,2,15,30,0.0,46.0,5.9,13.0,46.0,38.04,27.11
2016,1,2,15,45,0.0,37.5,5.8,13.0,37.5,30.97,20.91
2016,1,2,16,0,0.0,29.0,5.7,13.0,29.0,23.92,14.68
2016,1,2,16,15,0.0,20.5,5.65,13.0,20.5,16.89,9.04
2016,1,2,16,30,0.0,12.0,5.6,13.0,12.0,9.86,2.23
2016,1,2,16,45,0.0,6.0,5.6,13.0,6.0,4.92,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,14.0,6.75,13.0,14.0,11.54,0.0
2016,1,3,8,0,0.0,28.0,6.7,13.0,28.0,25.17,14.21
2016,1,3,8,15,0.0,44.5,6.65,13.0,44.5,43.52,30.75
2016,1,3,8,30,0.0,61.0,6.6,13.0,61.0,60.66,45.88
2016,1,3,8,45,4.0,77.0,6.55,13.5,78.0,79.88,62.74
2016,1,3,9,0,8.0,93.0,6.5,14.0,95.0,99.01,79.33
2016,1,3,9,15,13.0,107.5,6.5,14.0,111.5,117.05,94.99
2016,1,3,9,30,18.0,122.0,6.5,14.0,128.0,135.25,110.61
2016,1,3,9,45,21.5,134.5,6.5,14.0,142.5,149.68,122.83
2016,1,3,10,0,25.0,147.0,6.5,14.0,157.0,164.23,135.05
2016,1,3,10,15,27.5,158.5,6.4,14.0,170.0,193.77,159.63
2016,1,3,10,30,30.0,170.0,6.3,14.0,183.0,206.83,170.3
2016,1,3,10,45,54.0,186.0,6.2,14.5,211.0,245.37,202.56
2016,1,3,11,0,78.0,202.0,6.1,15.0,239.0,283.24,233.77
2016,1,3,11,15,208.5,201.0,6.05,15.0,303.0,412.25,342.57
2016,1,3,11,30,339.0,200.0,6.0,15.0,367.0,536.88,444.58
2016,1,3,11,45,371.0,196.5,5.95,15.0,382.0,548.98,453.96
2016,1,3,12,0,403.0,193.0,5.9,15.0,397.0,575.76,474.79
2016,1,3,12,15,228.5,203.5,5.75,15.0,319.0,415.27,342.65
2016,1,3,12,30,54.0,214.0,5.6,15.0,241.0,251.26,205.04
2016,1,3,12,45,45.0,206.5,5.45,15.0,229.0,232.42,189.51
2016,1,3,13,0,36.0,199.0,5.3,15.0,217.0,214.56,174.58
2016,1,3,13,15,18.0,167.0,5.05,15.0,176.0,157.42,127.02
2016,1,3,13,30,0.0,135.0,4.8,15.0,135.0,115.39,91.77
2016,1,3,13,45,0.0,129.0,4.6,15.0,129.0,109.77,87.2
2016,1,3,14,0,0.0,123.0,4.4,15.0,123.0,104.23,82.67
2016,1,3,14,15,0.0,91.0,4.2,15.0,91.0,75.98,59.0
2016,1,3,14,30,0.0,59.0,4.0,15.0,59.0,48.86,36.1
2016,1,3,14,45,0.0,53.0,3.8,15.0,53.0,43.85,31.9
2016,1,3,15,0,0.0,47.0,3.6,15.0,47.0,38.86,27.67
2016,1,3,15,15,0.0,41.0,3.55,14.5,41.0,33.87,23.45
2016,1,3,15,30,0.0,35.0,3.5,14.0,35.0,28.89,19.18
2016,1,3,15,45,0.0,28.0,3.45,14.0,28.0,23.08,14.11
2016,1,3,16,0,0.0,21.0,3.4,14.0,21.0,17.29,9.02
2016,1,3,16,15,0.0,15.0,3.4,14.0,15.0,12.33,5.07
2016,1,3,16,30,0.0,9.0,3.4,14.0,9.0,7.39,0.31
2016,1,3,16,45,0.0,4.5,3.4,14.0,4.5,3.69,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,45,76.5,17.0,5.65,14.0,24.5,105.19,9.89
2016,1,4,8,0,153.0,34.0,5.7,14.0,49.0,207.55,160.39
2016,1,4,8,15,193.0,49.5,5.75,14.0,78.0,262.48,216.34
2016,1,4,8,30,233.0,65.0,5.8,14.0,107.0,300.85,253.04
2016,1,4,8,45,256.0,80.0,5.9,14.0,136.5,343.3,290.95
2016,1,4,9,0,279.0,95.0,6.0,14.0,166.0,385.76,327.78
2016,1,4,9,15,292.0,109.0,6.05,14.0,194.0,417.5,354.58
2016,1,4,9,30,305.0,123.0,6.1,14.0,222.0,448.43,380.07
2016,1,4,9,45,311.5,135.0,6.2,14.5,246.0,469.54,396.28
2016,1,4,10,0,318.0,147.0,6.3,15.0,270.0,489.46,411.19
2016,1,4,10,15,338.0,156.0,6.4,15.0,295.0,516.5,432.8
2016,1,4,10,30,358.0,165.0,6.5,15.0,320.0,542.19,453.11
2016,1,4,10,45,244.5,186.5,6.6,15.0,295.0,459.62,382.74
2016,1,4,11,0,131.0,208.0,6.7,15.0,270.0,357.83,296.36
2016,1,4,11,15,254.5,200.5,6.75,15.0,325.0,472.12,392.39
2016,1,4,11,30,378.0,193.0,6.8,15.0,380.0,563.07,467.63
2016,1,4,11,45,327.0,205.5,6.85,15.0,368.5,522.44,433.07
2016,1,4,12,0,276.0,218.0,6.9,15.0,357.0,482.47,399.32
2016,1,4,12,15,222.5,223.0,6.95,15.0,335.5,416.87,345.1
2016,1,4,12,30,169.0,228.0,7.0,15.0,314.0,370.81,306.18
2016,1,4,12,45,233.0,217.5,7.05,15.0,334.0,396.99,328.85
2016,1,4,13,0,297.0,207.0,7.1,15.0,354.0,431.62,357.57
2016,1,4,13,15,254.5,205.5,7.05,15.0,329.0,385.82,319.04
2016,1,4,13,30,212.0,204.0,7.0,15.0,304.0,331.91,274.01
2016,1,4,13,45,265.0,187.5,7.0,15.0,306.0,342.18,282.31
2016,1,4,14,0,318.0,171.0,7.0,15.0,308.0,336.22,276.56
2016,1,4,14,15,271.5,164.5,6.85,14.5,276.0,288.33,236.01
2016,1,4,14,30,225.0,158.0,6.7,14.0,244.0,244.92,199.12
2016,1,4,14,45,212.0,145.5,6.55,14.0,220.5,212.62,170.69
2016,1,4,15,0,199.0,133.0,6.4,14.0,197.0,181.77,143.35
2016,1,4,15,15,186.0,117.5,6.4,14.0,171.5,149.87,115.19
2016,1,4,15,30,173.0,102.0,6.4,14.0,146.0,119.72,88.9
2016,1,4,15,45,156.5,84.5,6.4,14.0,119.0,89.38,63.55
2016,1,4,16,0,140.0,67.0,6.4,14.0,92.0,61.51,42.03
2016,1,4,16,15,105.0,50.5,6.4,14.0,66.0,38.49,27.77
2016,1,4,16,30,70.0,34.0,6.4,14.0,40.0,26.87,16.21
2016,1,4,16,45,35.0,17.0,6.45,14.0,20.0,13.91,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,61.5,17.0,5.55,13.0,23.0,80.24,5.99
2016,1,5,8,0,123.0,34.0,5.7,13.0,46.0,165.74,127.96
2016,1,5,8,15,158.0,50.5,5.7,13.0,74.0,218.22,180.25
2016,1,5,8,30,193.0,67.0,5.7,13.0,102.0,271.37,228.5
2016,1,5,8,45,210.5,83.0,5.7,13.0,130.0,309.54,262.66
2016,1,5,9,0,228.0,99.0,5.7,13.0,158.0,347.54,295.69
2016,1,5,9,15,239.5,114.0,5.75,13.0,184.5,378.27,321.77
2016,1,5,9,30,251.0,129.0,5.8,13.0,211.0,408.32,346.67
2016,1,5,9,45,256.5,142.0,5.85,13.0,233.5,429.12,363.41
2016,1,5,10,0,262.0,155.0,5.9,13.0,256.0,448.9,379.06
2016,1,5,10,15,131.0,118.0,6.0,13.0,168.5,255.29,215.77
2016,1,5,10,30,0.0,81.0,6.1,13.0,81.0,67.43,52.05
2016,1,5,10,45,0.0,88.5,6.25,13.0,88.5,74.21,57.82
2016,1,5,11,0,0.0,96.0,6.4,13.0,96.0,81.01,63.51
2016,1,5,11,15,0.0,71.0,6.5,13.0,71.0,58.9,44.67
2016,1,5,11,30,0.0,46.0,6.6,13.0,46.0,38.08,26.91
2016,1,5,11,45,175.5,126.0,6.75,13.0,215.0,298.44,251.82
2016,1,5,12,0,351.0,206.0,6.9,13.0,384.0,531.42,444.3
2016,1,5,12,15,175.5,182.0,6.9,13.0,271.0,332.41,277.86
2016,1,5,12,30,0.0,158.0,6.9,13.0,158.0,138.16,111.3
2016,1,5,12,45,60.0,190.0,6.9,13.0,220.0,225.52,186.24
2016,1,5,13,0,120.0,222.0,6.9,13.0,282.0,311.08,258.04
2016,1,5,13,15,113.0,214.5,6.75,13.0,270.0,290.37,240.46
2016,1,5,13,30,106.0,207.0,6.6,13.0,258.0,259.63,214.75
2016,1,5,13,45,266.5,180.0,6.5,13.0,298.0,335.92,279.23
2016,1,5,14,0,427.0,153.0,6.4,13.0,338.0,385.09,318.82
2016,1,5,14,15,541.0,119.5,6.35,13.0,338.0,379.47,311.55
2016,1,5,14,30,655.0,86.0,6.3,13.0,338.0,366.03,295.73
2016,1,5,14,45,621.5,86.0,6.25,13.0,308.0,314.01,248.15
2016,1,5,15,0,588.0,86.0,6.2,13.0,278.0,264.62,202.53
2016,1,5,15,15,552.5,80.0,6.05,13.0,242.5,212.33,154.84
2016,1,5,15,30,517.0,74.0,5.9,13.0,207.0,163.78,111.61
2016,1,5,15,45,500.0,63.0,5.8,13.0,173.0,117.08,72.15
2016,1,5,16,0,483.0,52.0,5.7,13.0,139.0,72.41,40.51
2016,1,5,16,15,388.5,43.0,5.45,13.0,101.0,35.06,24.96
2016,1,5,16,30,294.0,34.0,5.2,13.0,63.0,28.13,17.54
2016,1,5,16,45,147.0,17.0,5.0,13.0,31.5,13.76,0.0
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,7.15,14.0,0.5,0.41,0.0
2016,1,6,8,0,0.0,1.0,7.0,14.0,1.0,0.82,0.0
2016,1,6,8,15,0.0,1.5,6.95,14.0,1.5,1.23,0.0
2016,1,6,8,30,0.0,2.0,6.9,14.0,2.0,1.64,0.0
2016,1,6,8,45,0.0,2.5,6.85,14.0,2.5,2.05,0.0
2016,1,6,9,0,0.0,3.0,6.8,14.0,3.0,2.46,0.0
2016,1,6,9,15,0.0,4.0,6.85,14.0,4.0,3.29,0.0
2016,1,6,9,30,0.0,5.0,6.9,14.0,5.0,4.11,0.0
2016,1,6,9,45,0.0,5.5,6.95,14.0,5.5,4.52,0.0
2016,1,6,10,0,0.0,6.0,7.0,14.0,6.0,4.94,0.0
2016,1,6,10,15,21.0,91.0,7.05,14.0,100.5,105.35,85.24
2016,1,6,10,30,42.0,176.0,7.1,14.0,195.0,225.56,186.62
2016,1,6,10,45,145.0,189.0,7.2,14.0,257.0,351.78,294.36
2016,1,6,11,0,248.0,202.0,7.3,14.0,319.0,476.27,398.06
2016,1,6,11,15,198.0,213.0,7.25,14.0,308.0,418.36,348.87
2016,1,6,11,30,148.0,224.0,7.2,14.0,297.0,380.47,315.94
2016,1,6,11,45,76.5,198.5,7.15,14.0,236.0,264.06,218.23
2016,1,6,12,0,5.0,173.0,7.1,14.0,175.0,158.45,128.05
2016,1,6,12,15,38.5,197.5,7.1,14.0,217.5,223.84,183.58
2016,1,6,12,30,72.0,222.0,7.1,14.0,260.0,274.15,225.9
2016,1,6,12,45,121.0,222.5,7.1,14.0,284.0,320.22,264.81
2016,1,6,13,0,170.0,223.0,7.1,14.0,308.0,347.4,287.87
2016,1,6,13,15,122.0,213.5,7.15,13.5,273.5,295.37,244.42
2016,1,6,13,30,74.0,204.0,7.2,13.0,239.0,236.86,195.46
2016,1,6,13,45,37.0,146.5,7.25,13.0,164.0,153.29,125.12
2016,1,6,14,0,0.0,89.0,7.3,13.0,89.0,74.2,57.85
2016,1,6,14,15,0.0,111.0,7.2,13.0,111.0,93.4,74.32
2016,1,6,14,30,0.0,133.0,7.1,13.0,133.0,112.63,90.76
2016,1,6,14,45,0.0,120.0,7.0,13.0,120.0,100.88,80.88
2016,1,6,15,0,0.0,107.0,6.9,13.0,107.0,89.33,71.11
2016,1,6,15,15,0.0,93.0,6.8,12.5,93.0,77.12,60.81
2016,1,6,15,30,0.0,79.0,6.7,12.0,79.0,65.11,50.53
2016,1,6,15,45,0.0,64.5,6.6,12.0,64.5,52.91,39.87
2016,1,6,16,0,0.0,50.0,6.5,12.0,50.0,40.94,29.32
2016,1,6,16,15,0.0,36.0,6.35,12.0,36.0,29.63,20.36
2016,1,6,16,30,0.0,22.0,6.2,12.0,22.0,18.15,9.49
2016,1,6,16,45,0.0,11.0,6.1,12.0,11.0,9.05,0.0
2016,1,6,17,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,45,125.5,18.5,4.15,12.0,30.5,144.11,16.44
2016,1,7,8,0,251.0,37.0,4.2,12.0,61.0,287.81,225.29
2016,1,7,8,15,345.5,47.0,4.2,12.0,99.0,379.86,315.02
2016,1,7,8,30,440.0,57.0,4.2,12.0,137.0,480.56,402.17
2016,1,7,8,45,516.0,62.0,4.2,12.0,178.5,563.43,471.89
2016,1,7,9,0,592.0,67.0,4.2,12.0,220.0,647.11,539.78
2016,1,7,9,15,631.5,71.5,4.1,12.0,257.5,698.0,579.45
2016,1,7,9,30,671.0,76.0,4.0,12.0,295.0,747.5,616.97
2016,1,7,9,45,732.5,71.0,3.95,12.5,334.0,796.16,651.78
2016,1,7,10,0,794.0,66.0,3.9,13.0,373.0,850.12,689.57
2016,1,7,10,15,811.0,68.0,3.85,13.0,401.5,869.05,701.95
2016,1,7,10,30,828.0,70.0,3.8,13.0,430.0,884.65,712.01
2016,1,7,10,45,716.5,99.0,3.75,13.0,422.0,818.31,661.7
2016,1,7,11,0,605.0,128.0,3.7,13.0,414.0,741.93,603.93
2016,1,7,11,15,734.5,101.0,3.65,13.0,459.5,815.68,658.88
2016,1,7,11,30,864.0,74.0,3.6,13.0,505.0,867.41,695.65
2016,1,7,11,45,867.0,74.5,3.6,13.0,512.5,850.84,682.68
2016,1,7,12,0,870.0,75.0,3.6,13.0,520.0,830.89,667.9
2016,1,7,12,15,870.0,75.0,3.65,13.0,520.0,804.6,648.77
2016,1,7,12,30,870.0,75.0,3.7,13.0,520.0,775.27,627.4
2016,1,7,12,45,868.0,74.0,3.8,13.0,513.0,740.35,601.97
2016,1,7,13,0,866.0,73.0,3.9,13.0,506.0,702.81,574.4
2016,1,7,13,15,859.0,72.5,3.95,13.0,491.0,660.06,541.02
2016,1,7,13,30,852.0,72.0,4.0,13.0,476.0,619.55,507.8
2016,1,7,13,45,841.0,70.5,4.05,13.0,454.0,569.09,466.07
2016,1,7,14,0,830.0,69.0,4.1,13.0,432.0,517.61,422.45
2016,1,7,14,15,814.0,67.5,4.05,13.0,404.0,463.0,374.94
2016,1,7,14,30,798.0,66.0,4.0,13.0,376.0,408.4,326.19
2016,1,7,14,45,775.5,63.0,3.95,13.0,342.5,350.21,273.47
2016,1,7,15,0,753.0,60.0,3.9,13.0,309.0,293.36,220.95
2016,1,7,15,15,718.5,56.5,3.75,13.0,271.0,234.73,167.14
2016,1,7,15,30,684.0,53.0,3.6,13.0,233.0,179.41,117.4
2016,1,7,15,45,633.5,48.0,3.45,13.0,192.5,124.34,72.18
2016,1,7,16,0,583.0,43.0,3.3,13.0,152.0,75.14,38.93
2016,1,7,16,15,497.0,36.0,3.15,12.5,112.0,29.39,20.16
2016,1,7,16,30,411.0,29.0,3.0,12.0,72.0,23.9,14.44
2016,1,7,16,45,205.5,14.5,2.95,12.0,36.0,11.63,0.0
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,12.5,0.45,12.0,12.5,10.3,0.0
2016,1,8,8,0,0.0,25.0,0.4,12.0,25.0,20.66,10.84
2016,1,8,8,15,0.0,39.5,0.55,12.0,39.5,35.75,24.51
2016,1,8,8,30,0.0,54.0,0.7,12.0,54.0,50.29,37.35
2016,1,8,8,45,0.0,69.5,0.85,12.0,69.5,65.75,50.89
2016,1,8,9,0,0.0,85.0,1.0,12.0,85.0,80.92,64.04
2016,1,8,9,15,0.0,99.5,1.1,12.0,99.5,94.67,75.81
2016,1,8,9,30,0.0,114.0,1.2,12.0,114.0,108.39,87.41
2016,1,8,9,45,1.5,125.0,1.35,12.0,126.0,119.24,96.55
2016,1,8,10,0,3.0,136.0,1.5,12.0,138.0,130.29,105.77
2016,1,8,10,15,61.0,163.0,1.6,12.0,190.0,230.38,191.21
2016,1,8,10,30,119.0,190.0,1.7,12.0,242.0,334.57,276.97
2016,1,8,10,45,181.0,197.0,1.8,12.5,280.5,395.55,326.16
2016,1,8,11,0,243.0,204.0,1.9,13.0,319.0,474.63,388.23
2016,1,8,11,15,191.0,214.5,1.95,13.0,306.5,414.15,338.85
2016,1,8,11,30,139.0,225.0,2.0,13.0,294.0,373.85,305.44
2016,1,8,11,45,194.5,225.0,2.05,13.0,323.5,414.91,339.43
2016,1,8,12,0,250.0,225.0,2.1,13.0,353.0,470.3,383.34
2016,1,8,12,15,258.5,224.0,2.2,13.0,356.5,464.7,378.77
2016,1,8,12,30,267.0,223.0,2.3,13.0,360.0,457.76,373.49
2016,1,8,12,45,219.5,224.0,2.4,13.0,336.0,395.41,323.61
2016,1,8,13,0,172.0,225.0,2.5,13.0,312.0,351.39,287.75
2016,1,8,13,15,117.0,213.5,2.55,13.0,272.0,292.3,239.29
2016,1,8,13,30,62.0,202.0,2.6,13.0,232.0,227.36,185.66
2016,1,8,13,45,118.5,196.5,2.65,13.0,250.0,259.24,212.53
2016,1,8,14,0,175.0,191.0,2.7,13.0,268.0,274.74,225.04
2016,1,8,14,15,95.5,168.5,2.65,13.0,210.0,196.33,159.9
2016,1,8,14,30,16.0,146.0,2.6,13.0,152.0,130.78,105.51
2016,1,8,14,45,12.0,133.5,2.6,13.0,138.0,116.92,94.02
2016,1,8,15,0,8.0,121.0,2.6,13.0,124.0,103.66,82.92
2016,1,8,15,15,4.0,107.0,2.45,13.0,108.5,89.75,71.22
2016,1,8,15,30,0.0,93.0,2.3,13.0,93.0,76.47,60.01
2016,1,8,15,45,0.0,76.5,2.2,13.0,76.5,62.39,47.83
2016,1,8,16,0,0.0,60.0,2.1,13.0,60.0,48.61,35.79
2016,1,8,16,15,0.0,44.0,2.15,13.0,44.0,35.58,25.59
2016,1,8,16,30,0.0,28.0,2.2,13.0,28.0,23.06,13.8
2016,1,8,16,45,0.0,14.0,2.25,13.0,14.0,11.54,0.0
2016,1,8,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,9.5,6.45,13.0,9.5,7.81,0.0
2016,1,9,8,0,0.0,19.0,6.5,13.0,19.0,15.66,6.74
2016,1,9,8,15,0.0,31.5,6.4,13.0,31.5,26.03,16.15
2016,1,9,8,30,0.0,44.0,6.3,13.0,44.0,37.25,26.06
2016,1,9,8,45,0.0,56.5,6.25,13.0,56.5,49.22,36.57
2016,1,9,9,0,0.0,69.0,6.2,13.0,69.0,61.06,46.88
2016,1,9,9,15,0.0,81.0,6.05,13.0,81.0,72.24,56.54
2016,1,9,9,30,0.0,93.0,5.9,13.0,93.0,83.41,66.08
2016,1,9,9,45,0.0,101.5,5.8,13.0,101.5,90.7,72.21
2016,1,9,10,0,0.0,110.0,5.7,13.0,110.0,98.09,78.39
2016,1,9,10,15,0.0,110.0,5.45,13.0,110.0,96.62,77.01
2016,1,9,10,30,0.0,110.0,5.2,13.0,110.0,95.58,76.0
2016,1,9,10,45,2.5,137.5,5.0,13.5,139.0,125.12,100.73
2016,1,9,11,0,5.0,165.0,4.8,14.0,168.0,155.13,125.51
2016,1,9,11,15,2.5,143.0,4.45,14.0,144.5,128.56,103.06
2016,1,9,11,30,0.0,121.0,4.1,14.0,121.0,104.02,82.35
2016,1,9,11,45,0.0,141.0,3.8,14.0,141.0,122.91,98.08
2016,1,9,12,0,0.0,161.0,3.5,14.0,161.0,142.0,113.85
2016,1,9,12,15,0.0,119.5,3.2,14.0,119.5,101.77,80.31
2016,1,9,12,30,0.0,78.0,2.9,14.0,78.0,64.76,49.31
2016,1,9,12,45,0.0,119.5,2.65,14.0,119.5,101.45,80.15
2016,1,9,13,0,0.0,161.0,2.4,14.0,161.0,139.94,112.14
2016,1,9,13,15,36.5,184.0,2.35,14.0,201.5,195.94,159.17
2016,1,9,13,30,73.0,207.0,2.3,14.0,242.0,239.37,195.01
2016,1,9,13,45,37.0,178.5,2.3,14.0,196.5,184.77,149.72
2016,1,9,14,0,1.0,150.0,2.3,14.0,151.0,128.92,103.32
2016,1,9,14,15,0.5,127.5,2.35,14.0,128.0,108.14,86.19
2016,1,9,14,30,0.0,105.0,2.4,14.0,105.0,88.0,69.4
2016,1,9,14,45,0.0,96.0,2.45,14.0,96.0,80.13,62.87
2016,1,9,15,0,0.0,87.0,2.5,14.0,87.0,72.36,56.35
2016,1,9,15,15,0.0,76.0,2.5,14.0,76.0,62.99,48.41
2016,1,9,15,30,0.0,65.0,2.5,14.0,65.0,53.75,40.48
2016,1,9,15,45,0.0,54.0,2.5,14.0,54.0,44.62,32.56
2016,1,9,16,0,0.0,43.0,2.5,14.0,43.0,35.58,24.63
2016,1,9,16,15,0.0,31.5,2.55,13.5,31.5,26.02,17.21
2016,1,9,16,30,0.0,20.0,2.6,13.0,20.0,16.48,8.33
2016,1,9,16,45,0.0,11.5,2.7,13.0,11.5,9.46,0.0
2016,1,9,17,0,0.0,3.0,2.8,13.0,3.0,2.56,0.0
2016,1,9,17,15,0.0,1.5,2.75,13.0,1.5,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,10,7,45,170.0,15.5,3.15,12.0,32.5,176.11,29.76
2016,1,10,8,0,340.0,31.0,3.3,12.0,65.0,347.24,272.46
2016,1,10,8,15,429.5,39.5,3.4,12.0,104.0,439.11,361.68
2016,1,10,8,30,519.0,48.0,3.5,12.0,143.0,535.77,444.8
2016,1,10,8,45,578.5,53.0,3.6,12.5,183.5,605.42,502.46
2016,1,10,9,0,638.0,58.0,3.7,13.0,224.0,675.75,558.26
2016,1,10,9,15,674.0,62.0,3.7,13.0,262.0,723.63,595.46
2016,1,10,9,30,710.0,66.0,3.7,13.0,300.0,763.98,625.82
2016,1,10,9,45,434.0,116.0,3.75,13.0,263.5,578.82,481.95
2016,1,10,10,0,158.0,166.0,3.8,13.0,227.0,348.48,290.85
2016,1,10,10,15,237.0,170.5,3.75,13.0,270.5,443.1,369.64
2016,1,10,10,30,316.0,175.0,3.7,13.0,314.0,517.82,429.95
2016,1,10,10,45,239.5,193.5,3.65,13.5,302.0,465.04,383.99
2016,1,10,11,0,163.0,212.0,3.6,14.0,290.0,392.32,322.87
2016,1,10,11,15,82.0,188.0,3.5,14.0,227.5,264.5,217.45
2016,1,10,11,30,1.0,164.0,3.4,14.0,165.0,147.56,118.38
2016,1,10,11,45,1.0,166.0,3.35,14.0,167.0,148.59,119.33
2016,1,10,12,0,1.0,168.0,3.3,14.0,169.0,149.74,120.22
2016,1,10,12,15,0.5,147.0,3.25,14.0,147.5,128.11,102.25
2016,1,10,12,30,0.0,126.0,3.2,14.0,126.0,107.57,85.17
2016,1,10,12,45,0.0,124.0,3.2,14.0,124.0,105.54,83.53
2016,1,10,13,0,0.0,122.0,3.2,14.0,122.0,103.57,81.93
2016,1,10,13,15,0.0,88.0,3.2,14.0,88.0,73.21,56.51
2016,1,10,13,30,0.0,54.0,3.2,14.0,54.0,44.73,32.49
2016,1,10,13,45,0.0,55.5,3.2,14.0,55.5,45.97,33.6
2016,1,10,14,0,0.0,57.0,3.2,14.0,57.0,47.21,34.71
2016,1,10,14,15,0.0,31.0,3.2,14.0,31.0,25.6,16.31
2016,1,10,14,30,0.0,5.0,3.2,14.0,5.0,4.12,0.0
2016,1,10,14,45,0.0,4.5,3.25,14.0,4.5,3.7,0.0
2016,1,10,15,0,0.0,4.0,3.3,14.0,4.0,3.29,0.0
2016,1,10,15,15,0.0,3.5,3.3,13.5,3.5,2.88,0.0
2016,1,10,15,30,0.0,3.0,3.3,13.0,3.0,2.46,0.0
2016,1,10,15,45,0.0,2.5,3.35,13.0,2.5,2.05,0.0
2016,1,10,16,0,0.0,2.0,3.4,13.0,2.0,1.64,0.0
2016,1,10,16,15,0.0,1.5,3.45,13.0,1.5,1.23,0.0
2016,1,10,16,30,0.0,1.0,3.5,13.0,1.0,0.82,0.0
2016,1,10,16,45,0.0,0.5,3.6,13.0,0.5,0.41,0.0
2016,1,10,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.5,4.1,14.0,12.5,10.3,0.0
2016,1,11,8,0,0.0,25.0,4.1,14.0,25.0,20.66,10.71
2016,1,11,8,15,0.0,40.5,4.1,14.0,40.5,36.93,25.21
2016,1,11,8,30,0.0,56.0,4.1,14.0,56.0,52.75,39.09
2016,1,11,8,45,0.0,72.5,4.1,14.0,72.5,69.44,53.62
2016,1,11,9,0,0.0,89.0,4.1,14.0,89.0,85.79,67.73
2016,1,11,9,15,1.5,103.5,4.05,14.0,104.0,100.7,80.53
2016,1,11,9,30,3.0,118.0,4.0,14.0,119.0,115.67,93.21
2016,1,11,9,45,112.0,140.0,3.95,14.0,184.0,273.75,229.29
2016,1,11,10,0,221.0,162.0,3.9,14.0,249.0,420.96,351.22
2016,1,11,10,15,163.0,176.5,3.8,14.0,243.5,362.4,301.16
2016,1,11,10,30,105.0,191.0,3.7,14.0,238.0,303.47,251.08
2016,1,11,10,45,64.5,188.0,3.65,14.5,217.5,256.76,210.9
2016,1,11,11,0,24.0,185.0,3.6,15.0,197.0,194.25,157.63
2016,1,11,11,15,38.5,199.0,3.45,15.0,218.5,238.38,194.09
2016,1,11,11,30,53.0,213.0,3.3,15.0,240.0,264.51,215.38
2016,1,11,11,45,141.5,221.5,3.15,15.0,295.0,365.04,298.34
2016,1,11,12,0,230.0,230.0,3.0,15.0,350.0,442.77,361.02
2016,1,11,12,15,191.0,233.0,2.9,15.0,332.5,404.38,328.98
2016,1,11,12,30,152.0,236.0,2.8,15.0,315.0,367.65,298.72
2016,1,11,12,45,149.0,232.5,2.75,15.0,309.5,352.73,286.73
2016,1,11,13,0,146.0,229.0,2.7,15.0,304.0,337.76,274.57
2016,1,11,13,15,195.5,219.0,2.65,15.0,316.0,351.05,285.88
2016,1,11,13,30,245.0,209.0,2.6,15.0,328.0,371.29,302.0
2016,1,11,13,45,187.0,202.5,2.6,15.0,291.0,305.38,248.25
2016,1,11,14,0,129.0,196.0,2.6,15.0,254.0,256.07,207.74
