Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,7.4,15.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,7.2,15.0,4.0,3.41,0.0
2016,1,22,7,45,0.0,15.5,7.05,15.0,15.5,12.78,1.67
2016,1,22,8,0,0.0,27.0,6.9,15.0,27.0,22.31,12.45
2016,1,22,8,15,0.0,42.0,6.95,15.0,42.0,37.02,25.37
2016,1,22,8,30,0.0,57.0,7.0,15.0,57.0,51.91,38.37
2016,1,22,8,45,0.0,72.5,7.1,15.0,72.5,67.09,51.54
2016,1,22,9,0,0.0,88.0,7.2,15.0,88.0,82.05,64.4
2016,1,22,9,15,0.0,103.0,7.25,15.0,103.0,96.27,76.49
2016,1,22,9,30,0.0,118.0,7.3,15.0,118.0,110.44,88.4
2016,1,22,9,45,2.0,131.0,7.4,15.0,132.0,124.11,99.88
2016,1,22,10,0,4.0,144.0,7.5,15.0,146.0,137.87,111.35
2016,1,22,10,15,9.0,157.5,7.5,15.0,162.0,155.09,125.77
2016,1,22,10,30,14.0,171.0,7.5,15.0,178.0,172.32,140.12
2016,1,22,10,45,7.0,150.0,7.5,15.0,153.5,140.95,113.45
2016,1,22,11,0,0.0,129.0,7.5,15.0,129.0,112.06,88.86
2016,1,22,11,15,18.0,173.0,7.55,15.0,182.5,172.15,139.6
2016,1,22,11,30,36.0,217.0,7.6,15.0,236.0,251.49,205.46
2016,1,22,11,45,22.5,204.0,7.65,15.0,216.0,204.93,166.43
2016,1,22,12,0,9.0,191.0,7.7,15.0,196.0,178.21,143.78
2016,1,22,12,15,4.5,154.0,7.45,15.0,156.5,137.27,109.67
2016,1,22,12,30,0.0,117.0,7.2,15.0,117.0,98.9,77.56
2016,1,22,12,45,11.0,162.5,7.0,15.0,168.5,149.17,119.8
2016,1,22,13,0,22.0,208.0,6.8,15.0,220.0,199.81,161.9
2016,1,22,13,15,15.0,194.5,6.55,15.0,203.0,180.33,145.62
2016,1,22,13,30,8.0,181.0,6.3,15.0,186.0,161.84,130.23
2016,1,22,13,45,4.0,141.5,6.05,15.0,144.0,122.59,97.66
2016,1,22,14,0,0.0,102.0,5.8,15.0,102.0,85.26,66.49
2016,1,22,14,15,68.5,146.0,5.7,15.0,176.0,162.9,131.9
2016,1,22,14,30,137.0,190.0,5.6,15.0,250.0,235.44,191.19
2016,1,22,14,45,68.5,158.5,5.5,15.0,188.5,164.28,132.15
2016,1,22,15,0,0.0,127.0,5.4,15.0,127.0,105.89,84.32
2016,1,22,15,15,0.0,113.5,5.4,15.0,113.5,93.99,74.44
2016,1,22,15,30,0.0,100.0,5.4,15.0,100.0,82.26,64.55
2016,1,22,15,45,0.0,85.0,5.45,15.0,85.0,69.49,53.68
2016,1,22,16,0,0.0,70.0,5.5,15.0,70.0,56.94,42.87
2016,1,22,16,15,0.0,54.5,5.5,15.0,54.5,44.26,31.83
2016,1,22,16,30,0.0,39.0,5.5,15.0,39.0,31.99,22.25
2016,1,22,16,45,0.0,25.5,5.55,15.0,25.5,21.06,11.99
2016,1,22,17,0,0.0,12.0,5.6,15.0,12.0,9.88,0.0
2016,1,22,17,15,0.0,6.0,5.55,15.0,6.0,5.12,0.0
2016,1,22,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,15,7.0,6.0,6.7,13.0,6.0,0.0,0.0
2016,1,23,7,30,14.0,12.0,6.8,13.0,12.0,19.87,0.0
2016,1,23,7,45,103.5,30.0,6.9,13.5,41.5,142.22,82.39
2016,1,23,8,0,193.0,48.0,7.0,14.0,71.0,257.75,208.04
2016,1,23,8,15,281.5,61.0,7.05,14.0,110.0,348.32,291.25
2016,1,23,8,30,370.0,74.0,7.1,14.0,149.0,444.84,376.31
2016,1,23,8,45,404.5,88.0,7.15,14.0,187.5,500.55,424.83
2016,1,23,9,0,439.0,102.0,7.2,14.0,226.0,556.52,471.92
2016,1,23,9,15,483.0,109.5,7.15,14.0,265.0,612.28,517.33
2016,1,23,9,30,527.0,117.0,7.1,14.0,304.0,667.8,561.42
2016,1,23,9,45,327.5,148.5,7.1,14.0,268.5,504.86,426.1
2016,1,23,10,0,128.0,180.0,7.1,14.0,233.0,337.39,282.33
2016,1,23,10,15,198.0,188.5,7.05,14.0,278.0,410.17,344.12
2016,1,23,10,30,268.0,197.0,7.0,14.0,323.0,503.33,420.55
2016,1,23,10,45,411.5,176.5,7.0,14.0,381.0,629.22,524.03
2016,1,23,11,0,555.0,156.0,7.0,14.0,439.0,732.83,607.3
2016,1,23,11,15,673.0,132.0,7.0,14.0,486.0,813.93,669.38
2016,1,23,11,30,791.0,108.0,7.0,14.0,533.0,873.12,713.92
2016,1,23,11,45,797.5,108.5,7.0,14.0,543.0,861.25,704.12
2016,1,23,12,0,804.0,109.0,7.0,14.0,553.0,845.87,692.07
2016,1,23,12,15,805.0,109.0,7.0,14.0,555.0,821.85,673.53
2016,1,23,12,30,806.0,109.0,7.0,14.0,557.0,794.73,652.71
2016,1,23,12,45,811.0,106.0,7.0,14.0,552.5,764.53,629.54
2016,1,23,13,0,816.0,103.0,7.0,14.0,548.0,731.23,603.96
2016,1,23,13,15,809.5,102.0,7.05,14.0,534.5,689.06,570.15
2016,1,23,13,30,803.0,101.0,7.1,14.0,521.0,644.97,533.81
2016,1,23,13,45,648.5,132.0,7.2,14.0,462.5,544.03,450.01
2016,1,23,14,0,494.0,163.0,7.3,14.0,404.0,446.32,368.31
2016,1,23,14,15,624.0,127.5,7.35,14.0,414.0,452.55,371.44
2016,1,23,14,30,754.0,92.0,7.4,14.0,424.0,438.51,355.7
2016,1,23,14,45,733.0,88.5,7.5,14.0,390.5,380.93,303.62
2016,1,23,15,0,712.0,85.0,7.6,14.0,357.0,324.55,251.66
2016,1,23,15,15,679.0,81.0,7.6,14.0,318.5,265.89,197.69
2016,1,23,15,30,646.0,77.0,7.6,14.0,280.0,210.43,147.1
2016,1,23,15,45,592.5,72.0,7.65,14.0,237.5,154.45,99.41
2016,1,23,16,0,539.0,67.0,7.7,14.0,195.0,104.79,62.18
2016,1,23,16,15,464.0,59.0,7.65,13.5,153.0,58.63,37.01
2016,1,23,16,30,389.0,51.0,7.6,13.0,111.0,41.59,30.9
2016,1,23,16,45,264.5,39.0,7.55,13.0,73.5,30.13,19.9
2016,1,23,17,0,140.0,27.0,7.5,13.0,36.0,20.91,5.54
2016,1,23,17,15,70.0,13.5,7.4,13.0,18.0,11.52,0.0
2016,1,23,17,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,7,15,35.0,6.0,4.9,12.0,7.0,0.0,0.0
2016,1,24,7,30,70.0,12.0,4.8,12.0,14.0,58.41,0.0
2016,1,24,7,45,195.0,26.0,4.75,12.5,46.0,215.35,133.77
2016,1,24,8,0,320.0,40.0,4.7,13.0,78.0,341.39,277.83
2016,1,24,8,15,404.5,50.0,4.65,13.0,119.0,432.88,360.7
2016,1,24,8,30,489.0,60.0,4.6,13.0,160.0,528.44,442.21
2016,1,24,8,45,358.0,86.5,4.6,13.0,169.0,458.5,387.23
2016,1,24,9,0,227.0,113.0,4.6,13.0,178.0,365.69,309.4
2016,1,24,9,15,249.5,126.0,4.55,13.0,207.0,403.54,341.27
2016,1,24,9,30,272.0,139.0,4.5,13.0,236.0,441.4,372.02
2016,1,24,9,45,215.0,159.5,4.5,13.0,241.5,414.79,347.82
2016,1,24,10,0,158.0,180.0,4.5,13.0,247.0,365.41,305.39
2016,1,24,10,15,171.0,193.5,4.3,13.0,270.5,391.11,325.8
2016,1,24,10,30,184.0,207.0,4.1,13.0,294.0,416.13,345.15
2016,1,24,10,45,137.0,216.5,3.95,13.0,283.5,378.26,312.26
2016,1,24,11,0,90.0,226.0,3.8,13.0,273.0,320.83,263.94
2016,1,24,11,15,155.0,234.5,3.65,13.0,317.5,405.72,333.69
2016,1,24,11,30,220.0,243.0,3.5,13.0,362.0,468.56,384.23
2016,1,24,11,45,190.0,249.5,3.4,13.0,353.5,441.04,360.73
2016,1,24,12,0,160.0,256.0,3.3,13.0,345.0,414.02,338.06
2016,1,24,12,15,492.0,178.5,3.35,13.0,453.5,633.45,516.92
2016,1,24,12,30,824.0,101.0,3.4,13.0,562.0,801.98,644.93
2016,1,24,12,45,621.5,156.0,3.45,13.5,501.5,676.36,547.24
2016,1,24,13,0,419.0,211.0,3.5,14.0,441.0,548.7,445.21
2016,1,24,13,15,634.5,148.0,3.75,14.0,486.5,619.28,503.78
2016,1,24,13,30,850.0,85.0,4.0,14.0,532.0,660.07,536.89
2016,1,24,13,45,841.0,83.0,4.25,14.0,511.0,609.8,496.52
2016,1,24,14,0,832.0,81.0,4.5,14.0,490.0,558.22,454.5
2016,1,24,14,15,817.0,79.5,4.7,14.0,462.0,503.06,408.02
2016,1,24,14,30,802.0,78.0,4.9,14.0,434.0,447.69,359.87
2016,1,24,14,45,777.0,76.5,5.1,14.0,399.5,388.46,307.27
2016,1,24,15,0,752.0,75.0,5.3,14.0,365.0,330.71,254.69
2016,1,24,15,15,721.5,71.5,5.1,13.5,326.5,271.38,200.53
2016,1,24,15,30,691.0,68.0,4.9,13.0,288.0,212.85,147.45
2016,1,24,15,45,645.0,63.0,4.75,13.0,245.5,155.34,97.96
2016,1,24,16,0,599.0,58.0,4.6,13.0,203.0,103.13,58.41
2016,1,24,16,15,530.5,51.5,4.35,13.0,160.0,54.59,32.27
2016,1,24,16,30,462.0,45.0,4.1,13.0,117.0,36.57,26.57
2016,1,24,16,45,351.5,34.5,3.95,13.0,78.5,28.25,18.47
2016,1,24,17,0,241.0,24.0,3.8,13.0,40.0,19.85,6.33
2016,1,24,17,15,120.5,12.0,3.65,13.0,20.0,10.24,0.0
2016,1,24,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,15,75.0,6.0,0.7,12.0,8.0,0.0,0.0
2016,1,25,7,30,150.0,12.0,0.6,12.0,16.0,113.51,0.0
2016,1,25,7,45,290.0,22.5,0.55,12.5,50.5,283.3,181.27
2016,1,25,8,0,430.0,33.0,0.5,13.0,85.0,418.84,330.58
2016,1,25,8,15,510.0,40.5,0.5,13.0,127.5,506.28,404.89
2016,1,25,8,30,590.0,48.0,0.5,13.0,170.0,597.81,476.95
2016,1,25,8,45,639.0,52.5,0.5,13.0,212.5,654.3,519.85
2016,1,25,9,0,688.0,57.0,0.5,13.0,255.0,718.52,566.44
2016,1,25,9,15,721.5,61.0,0.55,13.0,295.5,767.32,600.95
2016,1,25,9,30,755.0,65.0,0.6,13.0,336.0,814.36,633.34
2016,1,25,9,45,759.5,72.5,0.65,13.5,369.0,836.56,646.73
2016,1,25,10,0,764.0,80.0,0.7,14.0,402.0,855.46,657.94
2016,1,25,10,15,781.5,82.0,0.75,14.0,432.5,876.53,671.74
2016,1,25,10,30,799.0,84.0,0.8,14.0,463.0,894.28,683.23
2016,1,25,10,45,809.0,86.0,0.85,14.5,487.0,901.42,686.4
2016,1,25,11,0,819.0,88.0,0.9,15.0,511.0,904.97,687.41
2016,1,25,11,15,827.0,89.5,0.95,15.0,527.5,902.38,685.74
2016,1,25,11,30,835.0,91.0,1.0,15.0,544.0,896.12,681.82
2016,1,25,11,45,837.5,92.0,1.1,15.0,553.5,880.63,672.63
2016,1,25,12,0,840.0,93.0,1.2,15.0,563.0,861.69,661.15
2016,1,25,12,15,841.0,93.0,1.2,15.0,564.5,836.93,644.24
2016,1,25,12,30,842.0,93.0,1.2,15.0,566.0,808.97,625.2
2016,1,25,12,45,843.5,91.0,1.2,15.0,561.0,776.05,602.7
2016,1,25,13,0,845.0,89.0,1.2,15.0,556.0,740.2,578.06
2016,1,25,13,15,839.0,88.0,1.2,15.0,542.5,697.41,547.8
2016,1,25,13,30,833.0,87.0,1.2,15.0,529.0,652.58,514.2
2016,1,25,13,45,765.0,98.0,1.25,15.0,491.0,580.77,459.76
2016,1,25,14,0,697.0,109.0,1.3,15.0,453.0,513.88,407.82
2016,1,25,14,15,612.0,123.0,1.3,15.0,413.5,444.27,352.34
2016,1,25,14,30,527.0,137.0,1.3,15.0,374.0,376.56,297.55
2016,1,25,14,45,609.0,108.0,1.35,15.0,361.0,352.74,274.88
2016,1,25,15,0,691.0,79.0,1.4,15.0,348.0,313.87,237.83
2016,1,25,15,15,691.5,73.0,1.4,15.0,319.0,263.84,191.88
2016,1,25,15,30,692.0,67.0,1.4,15.0,290.0,213.05,145.21
2016,1,25,15,45,647.5,62.5,1.4,15.0,248.0,156.07,97.13
2016,1,25,16,0,603.0,58.0,1.4,15.0,206.0,104.18,58.37
2016,1,25,16,15,536.5,51.0,1.45,14.5,163.0,54.9,31.9
2016,1,25,16,30,470.0,44.0,1.5,14.0,120.0,35.66,25.74
2016,1,25,16,45,359.0,34.5,1.55,14.0,81.0,28.18,18.47
2016,1,25,17,0,248.0,25.0,1.6,14.0,42.0,20.67,7.9
2016,1,25,17,15,124.0,12.5,1.65,14.0,21.0,10.67,0.0
2016,1,25,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,26,7,15,70.5,6.5,2.4,12.0,8.5,0.0,0.0
2016,1,26,7,30,141.0,13.0,2.5,12.0,17.0,108.22,0.0
2016,1,26,7,45,281.5,24.5,2.6,12.0,52.5,280.88,188.26
2016,1,26,8,0,422.0,36.0,2.7,12.0,88.0,416.58,337.79
2016,1,26,8,15,503.5,43.5,2.75,12.0,131.0,505.48,416.92
2016,1,26,8,30,585.0,51.0,2.8,12.0,174.0,598.28,494.32
2016,1,26,8,45,638.0,56.5,2.85,12.5,218.0,666.49,548.49
2016,1,26,9,0,691.0,62.0,2.9,13.0,262.0,728.06,595.25
2016,1,26,9,15,725.5,65.5,2.9,13.0,303.5,777.52,631.98
2016,1,26,9,30,760.0,69.0,2.9,13.0,345.0,825.09,666.22
2016,1,26,9,45,629.5,101.5,2.95,13.0,345.5,759.19,616.2
2016,1,26,10,0,499.0,134.0,3.0,13.0,346.0,670.26,548.7
2016,1,26,10,15,621.0,112.5,2.95,13.0,396.0,769.57,623.01
2016,1,26,10,30,743.0,91.0,2.9,13.0,446.0,850.69,680.49
2016,1,26,10,45,798.0,88.5,2.85,13.5,487.0,895.32,709.26
2016,1,26,11,0,853.0,86.0,2.8,14.0,528.0,935.8,734.9
2016,1,26,11,15,776.5,105.5,2.65,14.0,518.0,875.69,689.81
2016,1,26,11,30,700.0,125.0,2.5,14.0,508.0,820.08,648.72
2016,1,26,11,45,599.5,161.5,2.45,14.5,493.5,753.16,598.73
2016,1,26,12,0,499.0,198.0,2.4,15.0,479.0,680.17,541.57
2016,1,26,12,15,524.5,189.5,2.25,15.0,486.0,674.44,537.18
2016,1,26,12,30,550.0,181.0,2.1,15.0,493.0,665.35,529.67
2016,1,26,12,45,581.5,168.5,2.0,15.0,495.0,653.13,520.23
2016,1,26,13,0,613.0,156.0,1.9,15.0,497.0,644.17,512.82
2016,1,26,13,15,627.5,147.0,1.85,15.0,489.0,615.58,490.79
2016,1,26,13,30,642.0,138.0,1.8,15.0,481.0,583.9,466.14
2016,1,26,13,45,693.5,117.5,1.8,15.5,474.5,560.09,446.66
2016,1,26,14,0,745.0,97.0,1.8,16.0,468.0,528.7,420.45
2016,1,26,14,15,779.0,89.0,1.75,16.0,458.0,496.02,392.33
2016,1,26,14,30,813.0,81.0,1.7,16.0,448.0,458.13,358.83
2016,1,26,14,45,789.5,79.0,1.7,16.0,413.0,398.15,307.47
2016,1,26,15,0,766.0,77.0,1.7,16.0,378.0,339.49,255.96
2016,1,26,15,15,736.5,73.5,1.7,15.5,339.0,279.39,202.99
2016,1,26,15,30,707.0,70.0,1.7,15.0,300.0,219.88,150.46
2016,1,26,15,45,659.5,65.5,1.75,15.0,257.0,161.32,101.08
2016,1,26,16,0,612.0,61.0,1.8,15.0,214.0,108.24,61.34
2016,1,26,16,15,545.5,54.0,1.85,14.5,170.0,58.22,34.23
2016,1,26,16,30,479.0,47.0,1.9,14.0,126.0,38.16,27.96
2016,1,26,16,45,367.5,37.0,2.0,14.0,86.0,30.3,20.37
2016,1,26,17,0,256.0,27.0,2.1,14.0,46.0,22.4,9.97
2016,1,26,17,15,128.0,13.5,2.2,14.0,23.0,11.52,0.0
2016,1,26,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.5,3.85,12.0,8.5,0.0,0.0
2016,1,27,7,30,0.0,17.0,3.8,12.0,17.0,14.51,0.0
2016,1,27,7,45,171.0,29.0,3.8,12.5,50.0,206.27,141.36
2016,1,27,8,0,342.0,41.0,3.8,13.0,83.0,360.24,294.29
2016,1,27,8,15,418.0,51.0,3.6,13.0,124.5,445.9,370.41
2016,1,27,8,30,494.0,61.0,3.4,13.0,166.0,535.11,445.3
2016,1,27,8,45,545.0,68.0,3.25,13.0,208.0,601.8,499.4
2016,1,27,9,0,596.0,75.0,3.1,13.0,250.0,668.76,551.42
2016,1,27,9,15,656.0,71.5,2.85,13.0,289.5,729.7,596.25
2016,1,27,9,30,716.0,68.0,2.6,13.0,329.0,783.9,634.16
2016,1,27,9,45,589.5,105.0,2.4,13.5,335.0,726.55,587.67
2016,1,27,10,0,463.0,142.0,2.2,14.0,341.0,646.73,524.83
2016,1,27,10,15,587.5,121.0,1.95,14.0,391.5,748.5,598.77
2016,1,27,10,30,712.0,100.0,1.7,14.0,442.0,839.78,660.01
2016,1,27,10,45,781.5,92.5,1.5,14.5,485.5,885.75,686.4
2016,1,27,11,0,851.0,85.0,1.3,15.0,529.0,934.0,713.65
2016,1,27,11,15,858.5,86.0,1.15,15.0,546.0,930.07,707.07
2016,1,27,11,30,866.0,87.0,1.0,15.0,563.0,922.37,698.69
2016,1,27,11,45,759.0,117.0,0.85,15.0,539.5,847.6,645.36
2016,1,27,12,0,652.0,147.0,0.7,15.0,516.0,766.93,588.44
2016,1,27,12,15,615.5,159.5,0.6,15.0,509.0,727.45,560.17
2016,1,27,12,30,579.0,172.0,0.5,15.0,502.0,680.08,524.95
2016,1,27,12,45,726.0,129.0,0.4,15.0,538.5,732.85,562.49
2016,1,27,13,0,873.0,86.0,0.3,15.0,575.0,760.46,579.3
2016,1,27,13,15,676.0,138.0,0.25,15.0,511.5,641.58,493.15
2016,1,27,13,30,479.0,190.0,0.2,15.0,448.0,523.18,405.82
2016,1,27,13,45,551.5,161.0,0.2,15.0,447.0,511.53,398.6
2016,1,27,14,0,624.0,132.0,0.2,15.0,446.0,497.82,387.43
2016,1,27,14,15,498.0,152.5,0.25,15.0,394.0,410.91,320.76
2016,1,27,14,30,372.0,173.0,0.3,15.0,342.0,333.34,260.85
2016,1,27,14,45,303.0,168.0,0.35,15.0,299.5,276.55,216.05
2016,1,27,15,0,234.0,163.0,0.4,15.0,257.0,227.09,176.6
2016,1,27,15,15,223.5,148.5,0.45,15.0,230.5,193.6,148.51
2016,1,27,15,30,213.0,134.0,0.5,15.0,204.0,161.45,121.25
2016,1,27,15,45,203.0,116.0,0.55,15.0,175.5,128.04,93.32
2016,1,27,16,0,193.0,98.0,0.6,15.0,147.0,96.25,68.04
2016,1,27,16,15,173.0,80.0,0.65,15.0,117.5,65.85,47.02
2016,1,27,16,30,153.0,62.0,0.7,15.0,88.0,46.95,35.58
2016,1,27,16,45,115.5,44.5,0.8,15.0,60.5,34.22,23.75
2016,1,27,17,0,78.0,27.0,0.9,15.0,33.0,21.19,9.8
2016,1,27,17,15,39.0,13.5,1.05,14.5,16.5,11.52,0.0
2016,1,27,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,7,15,71.0,7.0,2.15,13.0,9.5,5.97,0.0
2016,1,28,7,30,142.0,14.0,2.0,13.0,19.0,109.89,0.0
2016,1,28,7,45,272.5,25.5,1.85,13.5,53.5,278.42,195.45
2016,1,28,8,0,403.0,37.0,1.7,14.0,88.0,403.57,324.71
2016,1,28,8,15,480.0,45.0,1.4,14.0,130.0,489.13,397.42
2016,1,28,8,30,557.0,53.0,1.1,14.0,172.0,578.42,467.39
2016,1,28,8,45,308.0,85.0,0.8,14.0,153.5,413.4,338.82
2016,1,28,9,0,59.0,117.0,0.5,14.0,135.0,185.56,151.26
2016,1,28,9,15,64.5,134.0,0.75,14.0,156.0,208.87,172.05
2016,1,28,9,30,70.0,151.0,1.0,14.0,177.0,232.14,191.16
2016,1,28,9,45,35.5,149.0,1.25,14.5,162.0,191.44,156.15
2016,1,28,10,0,1.0,147.0,1.5,15.0,147.0,136.8,109.39
2016,1,28,10,15,137.5,175.5,1.85,15.0,242.0,334.3,275.07
2016,1,28,10,30,274.0,204.0,2.2,15.0,337.0,518.29,421.23
2016,1,28,10,45,335.5,203.5,2.6,15.0,374.5,570.86,462.38
2016,1,28,11,0,397.0,203.0,3.0,15.0,412.0,621.72,502.7
2016,1,28,11,15,614.0,146.5,3.05,15.0,481.0,780.6,623.58
2016,1,28,11,30,831.0,90.0,3.1,15.0,550.0,895.34,705.0
2016,1,28,11,45,839.5,89.0,3.2,15.0,560.5,882.99,695.35
2016,1,28,12,0,848.0,88.0,3.3,15.0,571.0,866.95,684.28
2016,1,28,12,15,425.0,134.0,2.9,15.0,376.0,529.2,429.37
2016,1,28,12,30,2.0,180.0,2.5,15.0,181.0,158.78,125.78
2016,1,28,12,45,22.5,207.5,2.15,15.0,220.5,200.53,161.08
2016,1,28,13,0,43.0,235.0,1.8,15.0,260.0,254.33,204.48
2016,1,28,13,15,21.5,163.0,1.6,15.0,175.5,163.12,130.3
2016,1,28,13,30,0.0,91.0,1.4,15.0,91.0,75.71,58.04
2016,1,28,13,45,6.5,137.5,1.25,15.5,141.0,120.27,95.15
2016,1,28,14,0,13.0,184.0,1.1,16.0,191.0,164.87,131.38
2016,1,28,14,15,15.5,178.5,1.0,16.0,186.0,159.88,127.27
2016,1,28,14,30,18.0,173.0,0.9,16.0,181.0,154.61,123.04
2016,1,28,14,45,75.5,172.0,0.85,16.0,203.0,178.98,142.33
2016,1,28,15,0,133.0,171.0,0.8,16.0,225.0,195.39,153.85
2016,1,28,15,15,128.5,154.5,0.7,16.0,202.0,168.84,131.25
2016,1,28,15,30,124.0,138.0,0.6,16.0,179.0,143.08,109.42
2016,1,28,15,45,117.0,119.5,0.55,16.0,154.0,116.2,87.04
2016,1,28,16,0,110.0,101.0,0.5,16.0,129.0,90.62,66.43
2016,1,28,16,15,97.0,82.0,0.4,16.0,103.5,65.87,48.18
2016,1,28,16,30,84.0,63.0,0.3,16.0,78.0,48.35,36.71
2016,1,28,16,45,57.0,45.5,0.25,16.0,54.0,35.46,24.83
2016,1,28,17,0,30.0,28.0,0.2,16.0,30.0,22.33,11.2
2016,1,28,17,15,15.0,14.0,0.3,16.0,15.0,11.95,0.0
2016,1,28,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,9.5,1.95,15.0,9.5,8.11,0.0
2016,1,29,7,30,0.0,19.0,2.0,15.0,19.0,16.22,0.0
2016,1,29,7,45,189.0,28.5,2.15,15.0,53.0,220.08,156.77
2016,1,29,8,0,378.0,38.0,2.3,15.0,87.0,385.69,311.77
2016,1,29,8,15,458.0,45.5,2.35,15.0,128.5,472.35,386.67
2016,1,29,8,30,538.0,53.0,2.4,15.0,170.0,562.9,461.05
2016,1,29,8,45,588.0,58.5,2.45,15.0,212.5,627.55,512.6
2016,1,29,9,0,638.0,64.0,2.5,15.0,255.0,692.61,562.52
2016,1,29,9,15,378.0,110.0,2.5,15.0,227.5,519.16,428.11
2016,1,29,9,30,118.0,156.0,2.5,15.0,200.0,302.16,249.18
2016,1,29,9,45,143.5,172.0,2.55,15.5,231.0,343.78,283.36
2016,1,29,10,0,169.0,188.0,2.6,16.0,262.0,385.31,315.81
2016,1,29,10,15,215.5,198.0,2.65,16.0,299.0,438.44,358.17
2016,1,29,10,30,262.0,208.0,2.7,16.0,336.0,511.94,415.08
2016,1,29,10,45,133.5,193.5,2.8,16.0,259.0,344.73,280.55
2016,1,29,11,0,5.0,179.0,2.9,16.0,182.0,166.55,132.72
2016,1,29,11,15,7.0,186.0,2.95,16.0,190.0,174.14,139.17
2016,1,29,11,30,9.0,193.0,3.0,16.0,198.0,181.7,145.25
2016,1,29,11,45,22.5,214.0,3.1,16.0,227.0,213.87,171.74
2016,1,29,12,0,36.0,235.0,3.2,16.0,256.0,262.91,211.42
2016,1,29,12,15,88.0,251.5,3.25,16.0,302.5,321.96,259.91
2016,1,29,12,30,140.0,268.0,3.3,16.0,349.0,393.24,316.96
2016,1,29,12,45,142.0,265.0,3.35,16.0,346.5,382.69,308.36
2016,1,29,13,0,144.0,262.0,3.4,16.0,344.0,371.69,299.7
2016,1,29,13,15,145.5,255.0,3.45,16.0,336.0,355.68,287.07
2016,1,29,13,30,147.0,248.0,3.5,16.0,328.0,339.37,274.1
2016,1,29,13,45,76.5,211.5,3.55,16.0,253.0,239.38,193.06
2016,1,29,14,0,6.0,175.0,3.6,16.0,178.0,152.72,121.74
2016,1,29,14,15,4.0,166.0,3.65,15.5,168.0,142.84,114.1
2016,1,29,14,30,2.0,157.0,3.7,15.0,158.0,133.27,106.59
2016,1,29,14,45,1.0,109.0,3.75,15.0,109.5,91.24,71.68
2016,1,29,15,0,0.0,61.0,3.8,15.0,61.0,50.53,37.46
2016,1,29,15,15,0.0,55.0,3.85,15.0,55.0,45.52,33.29
2016,1,29,15,30,0.0,49.0,3.9,15.0,49.0,40.52,29.07
2016,1,29,15,45,0.0,42.0,3.95,15.0,42.0,34.7,24.11
2016,1,29,16,0,0.0,35.0,4.0,15.0,35.0,28.88,19.1
2016,1,29,16,15,0.0,28.0,4.05,15.0,28.0,23.08,14.05
2016,1,29,16,30,0.0,21.0,4.1,15.0,21.0,17.29,9.6
2016,1,29,16,45,0.0,14.5,4.2,15.0,14.5,11.92,4.65
2016,1,29,17,0,0.0,8.0,4.3,15.0,8.0,6.57,0.0
2016,1,29,17,15,0.0,4.0,4.4,15.0,4.0,3.28,0.0
2016,1,29,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.0,5.9,12.0,11.0,9.39,0.0
2016,1,30,7,30,0.0,22.0,5.9,12.0,22.0,18.78,0.0
2016,1,30,7,45,224.5,28.5,5.95,12.0,58.5,245.63,182.18
2016,1,30,8,0,449.0,35.0,6.0,12.0,95.0,436.88,361.57
2016,1,30,8,15,525.0,42.0,5.95,12.0,138.0,521.81,438.16
2016,1,30,8,30,601.0,49.0,5.9,12.0,181.0,610.46,514.07
2016,1,30,8,45,650.5,53.5,5.9,12.0,225.0,668.76,562.92
2016,1,30,9,0,700.0,58.0,5.9,12.0,269.0,734.21,615.52
2016,1,30,9,15,732.5,61.0,5.85,12.0,310.0,781.47,651.97
2016,1,30,9,30,765.0,64.0,5.8,12.0,351.0,826.89,685.99
2016,1,30,9,45,660.5,95.5,5.8,12.5,360.5,784.3,650.37
2016,1,30,10,0,556.0,127.0,5.8,13.0,370.0,717.79,596.34
2016,1,30,10,15,374.0,172.0,5.8,13.0,341.0,577.16,482.04
2016,1,30,10,30,192.0,217.0,5.8,13.0,312.0,435.56,362.46
2016,1,30,10,45,348.5,199.0,5.8,13.0,381.0,578.04,480.75
2016,1,30,11,0,505.0,181.0,5.8,13.0,450.0,720.42,594.38
2016,1,30,11,15,259.0,191.0,5.8,13.0,329.5,470.05,390.42
2016,1,30,11,30,13.0,201.0,5.8,13.0,209.0,193.39,156.95
2016,1,30,11,45,18.5,212.5,5.8,13.0,224.0,208.5,169.83
2016,1,30,12,0,24.0,224.0,5.8,13.0,239.0,223.26,182.05
2016,1,30,12,15,16.0,210.5,5.75,13.0,220.5,200.98,163.29
2016,1,30,12,30,8.0,197.0,5.7,13.0,202.0,179.78,145.48
2016,1,30,12,45,76.0,231.0,5.7,13.0,275.0,279.31,229.51
2016,1,30,13,0,144.0,265.0,5.7,13.0,348.0,374.74,308.17
2016,1,30,13,15,144.0,258.5,5.65,13.0,339.5,358.14,294.34
2016,1,30,13,30,144.0,252.0,5.6,13.0,331.0,341.34,280.53
2016,1,30,13,45,72.0,169.0,5.55,13.5,208.5,195.64,159.78
2016,1,30,14,0,0.0,86.0,5.5,14.0,86.0,71.46,54.93
2016,1,30,14,15,9.0,130.5,5.55,14.0,135.0,114.26,91.17
2016,1,30,14,30,18.0,175.0,5.6,14.0,184.0,156.21,126.31
2016,1,30,14,45,37.0,171.5,5.7,14.0,187.5,163.02,131.87
2016,1,30,15,0,56.0,168.0,5.8,14.0,191.0,162.37,130.85
2016,1,30,15,15,52.0,152.5,5.7,13.5,172.0,142.62,114.28
2016,1,30,15,30,48.0,137.0,5.6,13.0,153.0,123.59,98.25
2016,1,30,15,45,41.5,119.0,5.5,13.0,132.0,102.97,80.82
2016,1,30,16,0,35.0,101.0,5.4,13.0,111.0,83.56,64.61
2016,1,30,16,15,26.5,82.5,5.3,13.0,89.5,64.98,49.45
2016,1,30,16,30,18.0,64.0,5.2,13.0,68.0,49.75,38.46
2016,1,30,16,45,9.0,45.5,5.15,13.0,47.5,36.34,25.99
2016,1,30,17,0,0.0,27.0,5.1,13.0,27.0,22.03,11.92
2016,1,30,17,15,0.0,13.5,5.0,13.0,13.5,11.14,0.0
2016,1,30,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,3.75,11.0,6.5,5.55,0.0
2016,1,31,7,30,0.0,13.0,3.8,11.0,13.0,10.72,0.0
2016,1,31,7,45,24.0,30.5,3.9,11.0,34.0,55.83,37.78
2016,1,31,8,0,48.0,48.0,4.0,11.0,55.0,109.52,87.61
2016,1,31,8,15,63.0,67.5,4.3,11.0,80.0,147.06,121.65
2016,1,31,8,30,78.0,87.0,4.6,11.0,105.0,184.24,154.88
2016,1,31,8,45,90.0,106.0,4.9,11.0,131.0,217.99,184.56
2016,1,31,9,0,102.0,125.0,5.2,11.0,157.0,251.73,213.69
2016,1,31,9,15,110.5,142.0,5.5,11.0,181.0,279.16,236.96
2016,1,31,9,30,119.0,159.0,5.8,11.0,205.0,306.44,259.77
2016,1,31,9,45,105.5,174.5,6.15,11.5,218.0,310.47,261.7
2016,1,31,10,0,92.0,190.0,6.5,12.0,231.0,293.96,246.67
2016,1,31,10,15,67.0,196.5,6.85,12.0,227.5,273.27,228.11
2016,1,31,10,30,42.0,203.0,7.2,12.0,224.0,252.75,209.66
2016,1,31,10,45,461.0,143.0,7.6,12.0,389.5,640.22,539.93
2016,1,31,11,0,880.0,83.0,8.0,12.0,555.0,964.37,794.12
2016,1,31,11,15,889.0,84.0,8.3,12.0,573.5,951.39,783.17
2016,1,31,11,30,898.0,85.0,8.6,12.0,592.0,945.1,778.72
2016,1,31,11,45,598.5,170.0,8.9,12.0,511.0,766.18,639.07
2016,1,31,12,0,299.0,255.0,9.2,12.0,430.0,552.66,460.81
2016,1,31,12,15,606.5,170.0,9.4,12.0,525.0,734.62,614.75
2016,1,31,12,30,914.0,85.0,9.6,12.0,620.0,859.51,714.51
2016,1,31,12,45,910.5,85.5,9.85,12.0,614.0,823.83,686.74
2016,1,31,13,0,907.0,86.0,10.1,12.0,608.0,785.28,656.99
2016,1,31,13,15,901.5,85.5,10.3,12.0,594.0,741.53,622.8
2016,1,31,13,30,896.0,85.0,10.5,12.0,580.0,695.48,584.62
2016,1,31,13,45,877.0,87.0,10.7,12.0,556.5,645.5,541.76
2016,1,31,14,0,858.0,89.0,10.9,12.0,533.0,590.17,493.75
2016,1,31,14,15,843.5,87.0,11.0,11.5,504.5,532.79,443.82
2016,1,31,14,30,829.0,85.0,11.1,11.0,476.0,475.08,392.24
2016,1,31,14,45,622.0,115.0,11.25,11.0,396.5,369.11,300.69
2016,1,31,15,0,415.0,145.0,11.4,11.0,317.0,279.41,224.48
2016,1,31,15,15,385.0,138.0,11.45,11.0,285.5,235.08,184.24
2016,1,31,15,30,355.0,131.0,11.5,11.0,254.0,191.37,145.01
2016,1,31,15,45,465.0,103.5,11.55,11.0,242.0,162.51,113.53
2016,1,31,16,0,575.0,76.0,11.6,11.0,230.0,120.15,73.97
2016,1,31,16,15,507.0,68.0,11.7,11.0,185.5,70.86,45.11
2016,1,31,16,30,439.0,60.0,11.8,11.0,141.0,48.54,37.73
2016,1,31,16,45,323.5,49.0,12.0,11.0,99.0,37.66,27.42
2016,1,31,17,0,208.0,38.0,12.2,11.0,57.0,29.3,18.25
2016,1,31,17,15,104.0,19.0,12.3,11.0,28.5,14.77,0.0
2016,1,31,17,30,0.0,0.0,12.4,11.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,12.55,11.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,13.0,11.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,12.95,11.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,12.85,11.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,12.3,11.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,12.2,11.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,12.1,11.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,11.85,11.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,10.05,11.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,10.05,11.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.05,11.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
