Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,45,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,2,1,7,15,129.5,8.5,9.45,11.0,14.0,91.58,0.0
2016,2,1,7,30,259.0,17.0,9.4,11.0,28.0,228.39,0.0
2016,2,1,7,45,398.5,26.0,9.35,11.0,68.5,362.88,281.07
2016,2,1,8,0,538.0,35.0,9.3,11.0,109.0,497.09,416.23
2016,2,1,8,15,611.5,41.0,9.2,11.0,155.5,583.73,495.64
2016,2,1,8,30,685.0,47.0,9.1,11.0,202.0,672.77,573.21
2016,2,1,8,45,732.5,51.0,9.0,11.5,248.5,738.33,627.55
2016,2,1,9,0,780.0,55.0,8.9,12.0,295.0,803.47,679.19
2016,2,1,9,15,810.0,58.0,8.7,12.0,338.0,850.2,715.4
2016,2,1,9,30,840.0,61.0,8.5,12.0,381.0,894.76,748.86
2016,2,1,9,45,847.0,67.5,8.35,12.0,417.5,919.81,766.47
2016,2,1,10,0,854.0,74.0,8.2,12.0,454.0,941.27,781.05
2016,2,1,10,15,869.5,75.5,8.05,12.0,486.0,960.63,793.86
2016,2,1,10,30,885.0,77.0,7.9,12.0,518.0,965.63,795.61
2016,2,1,10,45,893.5,79.5,7.8,12.0,543.0,972.17,798.9
2016,2,1,11,0,902.0,82.0,7.7,12.0,568.0,974.87,799.39
2016,2,1,11,15,908.5,83.0,7.55,12.0,586.0,969.88,793.99
2016,2,1,11,30,915.0,84.0,7.4,12.0,604.0,961.02,785.86
2016,2,1,11,45,909.0,88.0,7.3,12.0,612.0,940.54,769.33
2016,2,1,12,0,903.0,92.0,7.2,12.0,620.0,916.58,750.37
2016,2,1,12,15,903.0,92.0,7.05,12.0,622.0,889.88,729.26
2016,2,1,12,30,903.0,92.0,6.9,12.0,624.0,859.84,705.73
2016,2,1,12,45,899.0,92.0,6.8,12.5,617.5,823.42,676.31
2016,2,1,13,0,895.0,92.0,6.7,13.0,611.0,790.72,649.9
2016,2,1,13,15,676.5,148.5,6.7,13.0,535.5,657.72,543.33
2016,2,1,13,30,458.0,205.0,6.7,13.0,460.0,526.97,435.43
2016,2,1,13,45,662.0,146.0,6.75,13.0,499.5,574.93,475.41
2016,2,1,14,0,866.0,87.0,6.8,13.0,539.0,593.82,489.7
2016,2,1,14,15,852.5,85.0,6.8,13.0,510.5,536.51,439.99
2016,2,1,14,30,839.0,83.0,6.8,13.0,482.0,478.75,388.86
2016,2,1,14,45,829.0,78.0,6.85,13.0,448.5,419.32,335.07
2016,2,1,15,0,819.0,73.0,6.9,13.0,415.0,359.68,279.79
2016,2,1,15,15,792.0,70.0,6.75,12.5,374.5,297.11,222.0
2016,2,1,15,30,765.0,67.0,6.6,12.0,334.0,236.85,166.31
2016,2,1,15,45,729.5,62.5,6.5,12.0,290.0,176.44,112.79
2016,2,1,16,0,694.0,58.0,6.4,12.0,246.0,120.01,68.39
2016,2,1,16,15,635.0,52.0,6.25,12.0,200.0,65.69,37.65
2016,2,1,16,30,576.0,46.0,6.1,12.0,154.0,37.28,27.62
2016,2,1,16,45,478.0,38.0,6.0,12.0,110.5,31.04,21.6
2016,2,1,17,0,380.0,30.0,5.9,12.0,67.0,24.82,14.83
2016,2,1,17,15,190.0,15.0,5.85,11.5,33.5,12.15,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.5,3.5,11.0,2.5,2.13,0.0
2016,2,2,7,30,0.0,5.0,3.5,11.0,5.0,4.1,0.0
2016,2,2,7,45,0.0,13.5,3.5,11.0,13.5,11.1,3.08
2016,2,2,8,0,0.0,22.0,3.5,11.0,22.0,18.13,9.67
2016,2,2,8,15,0.0,32.0,3.5,11.0,32.0,26.41,17.05
2016,2,2,8,30,0.0,42.0,3.5,11.0,42.0,34.71,24.42
2016,2,2,8,45,0.0,52.5,3.55,11.0,52.5,43.45,32.1
2016,2,2,9,0,0.0,63.0,3.6,11.0,63.0,52.2,39.7
2016,2,2,9,15,0.0,72.5,3.55,11.0,72.5,60.73,47.02
2016,2,2,9,30,0.0,82.0,3.5,11.0,82.0,69.29,54.3
2016,2,2,9,45,3.5,120.5,3.45,11.0,122.0,111.1,90.06
2016,2,2,10,0,7.0,159.0,3.4,11.0,162.0,154.51,126.62
2016,2,2,10,15,92.0,191.5,3.4,11.0,237.5,289.88,242.23
2016,2,2,10,30,177.0,224.0,3.4,11.0,313.0,429.37,356.67
2016,2,2,10,45,345.5,203.5,3.4,11.5,388.0,581.35,479.25
2016,2,2,11,0,514.0,183.0,3.4,12.0,463.0,733.33,596.17
2016,2,2,11,15,547.5,177.5,3.45,12.0,484.0,749.03,607.0
2016,2,2,11,30,581.0,172.0,3.5,12.0,505.0,761.51,616.13
2016,2,2,11,45,710.5,137.0,3.55,12.0,551.0,834.2,669.78
2016,2,2,12,0,840.0,102.0,3.6,12.0,597.0,883.26,705.05
2016,2,2,12,15,842.0,102.0,3.7,12.0,600.0,859.23,687.51
2016,2,2,12,30,844.0,102.0,3.8,12.0,603.0,831.89,668.11
2016,2,2,12,45,856.0,96.5,3.95,12.0,600.5,803.12,647.85
2016,2,2,13,0,868.0,91.0,4.1,12.0,598.0,770.6,624.64
2016,2,2,13,15,864.0,90.5,4.1,12.0,585.0,728.54,593.49
2016,2,2,13,30,860.0,90.0,4.1,12.0,572.0,684.13,558.28
2016,2,2,13,45,859.0,86.0,4.2,12.0,553.0,635.72,519.63
2016,2,2,14,0,858.0,82.0,4.3,12.0,534.0,585.2,478.19
2016,2,2,14,15,845.5,80.5,4.2,12.0,506.0,529.38,430.59
2016,2,2,14,30,833.0,79.0,4.1,12.0,478.0,473.0,381.3
2016,2,2,14,45,823.0,74.5,4.1,12.5,445.5,414.39,328.48
2016,2,2,15,0,813.0,70.0,4.1,13.0,413.0,355.58,274.25
2016,2,2,15,15,787.5,67.0,4.0,12.5,373.0,293.78,217.91
2016,2,2,15,30,762.0,64.0,3.9,12.0,333.0,234.1,163.32
2016,2,2,15,45,729.5,59.5,3.85,12.0,290.0,174.32,110.62
2016,2,2,16,0,697.0,55.0,3.8,12.0,247.0,118.15,66.47
2016,2,2,16,15,640.5,50.0,3.7,12.0,201.5,64.51,36.29
2016,2,2,16,30,584.0,45.0,3.6,12.0,156.0,36.43,26.92
2016,2,2,16,45,495.5,37.0,3.55,12.0,112.5,30.2,20.94
2016,2,2,17,0,407.0,29.0,3.5,12.0,69.0,23.94,14.34
2016,2,2,17,15,203.5,14.5,3.45,12.0,34.5,11.69,0.0
2016,2,2,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,7,15,100.0,9.5,2.7,11.0,14.5,73.31,0.0
2016,2,3,7,30,200.0,19.0,2.7,11.0,29.0,192.44,0.0
2016,2,3,7,45,318.0,30.5,2.75,11.0,66.5,319.62,249.91
2016,2,3,8,0,436.0,42.0,2.8,11.0,104.0,436.67,360.54
2016,2,3,8,15,510.5,49.5,2.85,11.0,148.5,521.85,434.47
2016,2,3,8,30,585.0,57.0,2.9,11.0,193.0,610.25,507.53
2016,2,3,8,45,369.5,93.5,3.0,11.5,185.5,479.19,403.47
2016,2,3,9,0,154.0,130.0,3.1,12.0,178.0,304.26,256.28
2016,2,3,9,15,165.0,146.5,3.15,12.0,204.5,334.27,281.64
2016,2,3,9,30,176.0,163.0,3.2,12.0,231.0,364.08,305.65
2016,2,3,9,45,309.0,160.0,3.3,12.5,294.0,503.43,419.89
2016,2,3,10,0,442.0,157.0,3.4,13.0,357.0,648.56,533.38
2016,2,3,10,15,624.0,124.0,3.4,13.0,428.0,793.3,642.02
2016,2,3,10,30,806.0,91.0,3.4,13.0,499.0,920.53,732.84
2016,2,3,10,45,818.0,93.0,3.4,13.0,524.0,929.95,737.31
2016,2,3,11,0,830.0,95.0,3.4,13.0,549.0,935.66,740.29
2016,2,3,11,15,749.0,120.0,3.4,13.0,540.0,883.13,701.62
2016,2,3,11,30,668.0,145.0,3.4,13.0,531.0,822.21,657.04
2016,2,3,11,45,363.0,201.5,3.4,13.0,412.0,582.01,472.24
2016,2,3,12,0,58.0,258.0,3.4,13.0,293.0,306.55,248.32
2016,2,3,12,15,160.5,263.5,3.4,13.0,360.0,413.19,336.99
2016,2,3,12,30,263.0,269.0,3.4,13.0,427.0,511.6,415.5
2016,2,3,12,45,167.5,265.0,3.4,13.0,365.5,402.08,327.04
2016,2,3,13,0,72.0,261.0,3.4,13.0,304.0,301.74,245.02
2016,2,3,13,15,146.5,258.5,3.4,13.0,343.0,359.37,293.09
2016,2,3,13,30,221.0,256.0,3.4,13.0,382.0,396.37,323.38
2016,2,3,13,45,121.5,229.5,3.4,13.0,298.0,294.29,239.87
2016,2,3,14,0,22.0,203.0,3.4,13.0,214.0,186.48,150.87
2016,2,3,14,15,132.0,205.5,3.35,13.0,269.5,257.95,210.44
2016,2,3,14,30,242.0,208.0,3.3,13.0,325.0,307.4,249.45
2016,2,3,14,45,122.0,177.0,3.3,13.0,236.0,207.23,167.35
2016,2,3,15,0,2.0,146.0,3.3,13.0,147.0,122.04,98.1
2016,2,3,15,15,157.0,140.0,3.25,13.0,196.0,165.41,130.23
2016,2,3,15,30,312.0,134.0,3.2,13.0,245.0,184.84,139.15
2016,2,3,15,45,283.0,121.0,3.15,13.0,212.0,146.1,106.28
2016,2,3,16,0,254.0,108.0,3.1,13.0,179.0,110.99,78.62
2016,2,3,16,15,226.5,90.5,3.1,13.0,145.5,76.47,54.98
2016,2,3,16,30,199.0,73.0,3.1,13.0,112.0,54.9,43.21
2016,2,3,16,45,159.5,55.0,3.15,13.0,81.0,41.98,31.2
2016,2,3,17,0,120.0,37.0,3.2,13.0,50.0,28.73,18.47
2016,2,3,17,15,60.0,18.5,3.2,13.0,25.0,14.74,0.0
2016,2,3,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,10.0,2.85,12.0,15.0,71.17,0.0
2016,2,4,7,30,192.0,20.0,2.9,12.0,30.0,189.46,12.96
2016,2,4,7,45,316.0,31.0,2.95,12.0,68.5,318.85,250.91
2016,2,4,8,0,440.0,42.0,3.0,12.0,107.0,440.17,362.95
2016,2,4,8,15,514.0,49.5,2.9,12.0,151.5,525.12,435.93
2016,2,4,8,30,588.0,57.0,2.8,12.0,196.0,613.32,507.89
2016,2,4,8,45,633.0,62.5,2.7,12.5,240.0,675.76,555.72
2016,2,4,9,0,678.0,68.0,2.6,13.0,284.0,738.16,601.26
2016,2,4,9,15,711.0,72.0,2.5,13.0,326.0,786.74,635.74
2016,2,4,9,30,744.0,76.0,2.4,13.0,368.0,827.77,663.62
2016,2,4,9,45,770.0,78.0,2.35,13.5,405.5,863.76,686.29
2016,2,4,10,0,796.0,80.0,2.3,14.0,443.0,896.92,706.44
2016,2,4,10,15,812.0,82.5,2.25,14.0,475.0,917.94,719.03
2016,2,4,10,30,828.0,85.0,2.2,14.0,507.0,935.51,729.26
2016,2,4,10,45,839.0,86.5,2.15,14.0,532.0,943.33,732.77
2016,2,4,11,0,850.0,88.0,2.1,14.0,557.0,947.41,733.92
2016,2,4,11,15,857.5,89.0,2.0,14.0,575.0,943.7,729.29
2016,2,4,11,30,865.0,90.0,1.9,14.0,593.0,936.18,722.28
2016,2,4,11,45,868.5,91.0,1.8,14.0,603.0,921.17,710.32
2016,2,4,12,0,872.0,92.0,1.7,14.0,613.0,902.49,696.07
2016,2,4,12,15,873.0,92.0,1.5,14.0,615.0,868.18,669.93
2016,2,4,12,30,874.0,92.0,1.3,14.0,617.0,839.86,648.14
2016,2,4,12,45,872.5,91.5,1.15,14.5,611.5,805.8,621.84
2016,2,4,13,0,871.0,91.0,1.0,15.0,606.0,775.36,598.22
2016,2,4,13,15,865.5,90.0,0.9,15.0,592.5,731.47,566.96
2016,2,4,13,30,860.0,89.0,0.8,15.0,579.0,685.37,532.31
2016,2,4,13,45,847.0,89.0,0.7,15.0,557.5,633.65,492.68
2016,2,4,14,0,834.0,89.0,0.6,15.0,536.0,580.85,451.42
2016,2,4,14,15,775.0,94.5,0.5,15.0,493.0,508.78,394.98
2016,2,4,14,30,716.0,100.0,0.4,15.0,450.0,440.56,340.48
2016,2,4,14,45,674.5,102.0,0.35,15.0,413.0,380.92,291.61
2016,2,4,15,0,633.0,104.0,0.3,15.0,376.0,324.62,244.26
2016,2,4,15,15,530.0,111.5,0.4,15.0,324.5,259.1,191.38
2016,2,4,15,30,427.0,119.0,0.5,15.0,273.0,201.43,145.41
2016,2,4,15,45,396.5,108.5,0.6,15.0,237.5,156.49,108.23
2016,2,4,16,0,366.0,98.0,0.7,15.0,202.0,115.29,76.57
2016,2,4,16,15,332.5,83.5,0.75,14.5,165.0,74.85,50.85
2016,2,4,16,30,299.0,69.0,0.8,14.0,128.0,51.62,40.19
2016,2,4,16,45,249.5,53.0,0.9,14.0,93.0,40.18,29.61
2016,2,4,17,0,200.0,37.0,1.0,14.0,58.0,28.43,18.35
2016,2,4,17,15,100.0,18.5,1.05,14.0,29.0,14.34,0.48
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,15,102.0,10.5,3.5,11.0,16.0,75.57,0.0
2016,2,5,7,30,204.0,21.0,3.5,11.0,32.0,200.49,43.35
2016,2,5,7,45,329.0,32.5,3.5,11.0,72.0,330.22,263.28
2016,2,5,8,0,454.0,44.0,3.5,11.0,112.0,453.75,376.49
2016,2,5,8,15,529.0,52.0,3.35,11.0,158.0,541.01,451.54
2016,2,5,8,30,604.0,60.0,3.2,11.0,204.0,631.45,525.44
2016,2,5,8,45,654.0,65.0,3.1,11.5,250.0,698.27,576.83
2016,2,5,9,0,704.0,70.0,3.0,12.0,296.0,765.15,625.88
2016,2,5,9,15,737.0,74.0,2.9,12.0,339.0,807.73,655.99
2016,2,5,9,30,770.0,78.0,2.8,12.0,382.0,855.73,689.22
2016,2,5,9,45,798.5,79.5,2.7,12.5,421.5,893.94,713.08
2016,2,5,10,0,827.0,81.0,2.6,13.0,461.0,929.22,734.28
2016,2,5,10,15,843.0,83.0,2.35,13.0,493.5,949.81,744.55
2016,2,5,10,30,859.0,85.0,2.1,13.0,526.0,966.81,752.03
2016,2,5,10,45,868.5,87.0,1.85,13.5,551.5,973.75,750.86
2016,2,5,11,0,878.0,89.0,1.6,14.0,577.0,976.82,746.9
2016,2,5,11,15,885.0,90.0,1.3,14.0,595.0,972.32,738.19
2016,2,5,11,30,892.0,91.0,1.0,14.0,613.0,953.64,719.73
2016,2,5,11,45,892.0,93.5,0.7,14.5,622.5,946.96,707.72
2016,2,5,12,0,892.0,96.0,0.4,15.0,632.0,926.34,686.22
2016,2,5,12,15,892.0,96.0,0.45,15.0,634.5,899.22,669.78
2016,2,5,12,30,892.0,96.0,0.5,15.0,637.0,868.71,651.14
2016,2,5,12,45,887.5,96.5,0.55,15.0,630.0,831.91,628.19
2016,2,5,13,0,883.0,97.0,0.6,15.0,623.0,792.31,603.13
2016,2,5,13,15,877.0,96.0,0.85,15.0,609.0,747.4,577.04
2016,2,5,13,30,871.0,95.0,1.1,15.0,595.0,700.28,546.02
2016,2,5,13,45,864.0,93.0,1.4,15.0,573.5,649.49,510.72
2016,2,5,14,0,857.0,91.0,1.7,15.0,552.0,597.07,471.98
2016,2,5,14,15,843.5,88.5,1.85,15.0,523.5,539.37,426.43
2016,2,5,14,30,830.0,86.0,2.0,15.0,495.0,481.25,378.75
2016,2,5,14,45,725.0,97.0,2.2,15.0,436.0,397.44,310.32
2016,2,5,15,0,620.0,108.0,2.4,15.0,377.0,324.18,249.37
2016,2,5,15,15,690.0,89.5,2.2,15.0,362.5,286.33,211.67
2016,2,5,15,30,760.0,71.0,2.0,15.0,348.0,241.84,167.18
2016,2,5,15,45,726.0,66.0,1.8,15.0,304.5,181.11,114.68
2016,2,5,16,0,692.0,61.0,1.6,15.0,261.0,124.21,70.59
2016,2,5,16,15,638.0,55.5,1.5,14.5,214.5,66.69,37.23
2016,2,5,16,30,584.0,50.0,1.4,14.0,168.0,40.29,30.21
2016,2,5,16,45,489.0,42.0,1.3,14.0,123.0,34.15,24.38
2016,2,5,17,0,394.0,34.0,1.2,14.0,78.0,28.02,18.15
2016,2,5,17,15,197.0,17.0,1.3,14.0,39.0,13.68,1.49
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,128.5,10.5,3.45,11.0,18.0,92.95,0.0
2016,2,6,7,30,257.0,21.0,3.5,11.0,36.0,239.39,81.06
2016,2,6,7,45,372.0,31.0,3.55,11.5,76.0,360.54,288.57
2016,2,6,8,0,487.0,41.0,3.6,12.0,116.0,476.25,393.63
2016,2,6,8,15,557.0,48.0,3.5,12.0,161.5,558.97,464.68
2016,2,6,8,30,627.0,55.0,3.4,12.0,207.0,644.68,534.58
2016,2,6,8,45,672.0,59.5,3.35,12.5,252.5,700.35,577.34
2016,2,6,9,0,717.0,64.0,3.3,13.0,298.0,763.15,623.58
2016,2,6,9,15,747.5,67.5,3.15,13.0,340.0,810.3,656.92
2016,2,6,9,30,778.0,71.0,3.0,13.0,382.0,855.43,687.71
2016,2,6,9,45,798.5,74.0,2.9,13.5,419.5,887.94,707.53
2016,2,6,10,0,819.0,77.0,2.8,14.0,457.0,917.47,724.81
2016,2,6,10,15,834.0,79.0,2.55,14.0,488.5,937.08,734.77
2016,2,6,10,30,849.0,81.0,2.3,14.0,520.0,953.17,741.98
2016,2,6,10,45,862.0,81.0,2.1,14.5,545.5,950.16,734.95
2016,2,6,11,0,875.0,81.0,1.9,15.0,571.0,954.39,733.1
2016,2,6,11,15,881.5,82.0,1.8,15.0,588.5,949.85,727.83
2016,2,6,11,30,888.0,83.0,1.7,15.0,606.0,941.53,720.23
2016,2,6,11,45,893.0,83.0,1.6,15.0,616.5,926.8,708.48
2016,2,6,12,0,898.0,83.0,1.5,15.0,627.0,908.36,694.42
2016,2,6,12,15,898.5,83.0,1.6,15.0,629.0,882.33,677.99
2016,2,6,12,30,899.0,83.0,1.7,15.0,631.0,852.94,659.15
2016,2,6,12,45,900.0,81.5,1.8,15.5,626.0,818.99,635.76
2016,2,6,13,0,901.0,80.0,1.9,16.0,621.0,781.92,609.99
2016,2,6,13,15,763.0,119.5,1.95,16.0,571.0,694.01,546.68
2016,2,6,13,30,625.0,159.0,2.0,16.0,521.0,602.82,477.46
2016,2,6,13,45,749.5,117.5,2.1,16.0,536.0,605.23,480.48
2016,2,6,14,0,874.0,76.0,2.2,16.0,551.0,589.47,467.88
2016,2,6,14,15,794.0,89.5,2.25,16.0,504.5,515.38,408.42
2016,2,6,14,30,714.0,103.0,2.3,16.0,458.0,443.87,350.16
2016,2,6,14,45,764.5,86.0,2.4,16.0,442.0,404.78,315.1
2016,2,6,15,0,815.0,69.0,2.5,16.0,426.0,358.3,271.9
2016,2,6,15,15,790.5,66.5,2.45,16.0,386.5,296.82,216.61
2016,2,6,15,30,766.0,64.0,2.4,16.0,347.0,237.32,162.93
2016,2,6,15,45,731.0,60.0,2.4,16.0,303.0,176.98,110.84
2016,2,6,16,0,696.0,56.0,2.4,16.0,259.0,120.54,67.13
2016,2,6,16,15,643.5,51.5,2.45,15.5,213.5,67.15,37.22
2016,2,6,16,30,591.0,47.0,2.5,15.0,168.0,37.82,27.91
2016,2,6,16,45,505.5,39.5,2.55,15.0,124.0,32.05,22.46
2016,2,6,17,0,420.0,32.0,2.6,15.0,80.0,26.27,16.68
2016,2,6,17,15,210.0,22.0,2.65,15.0,46.0,18.0,5.01
2016,2,6,17,30,0.0,12.0,2.7,15.0,12.0,10.24,0.0
2016,2,6,17,45,0.0,6.0,2.8,15.0,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,10.0,2.9,13.0,19.5,107.32,0.0
2016,2,7,7,30,302.0,20.0,2.9,13.0,39.0,271.6,117.37
2016,2,7,7,45,422.5,29.0,2.95,13.5,81.0,395.28,314.48
2016,2,7,8,0,543.0,38.0,3.0,14.0,123.0,507.87,414.82
2016,2,7,8,15,610.0,43.5,3.0,14.0,169.5,589.45,483.79
2016,2,7,8,30,677.0,49.0,3.0,14.0,216.0,673.04,550.92
2016,2,7,8,45,722.0,52.5,3.0,14.5,262.5,736.07,598.4
2016,2,7,9,0,767.0,56.0,3.0,15.0,309.0,798.61,643.43
2016,2,7,9,15,796.0,59.0,2.9,15.0,351.5,844.64,675.27
2016,2,7,9,30,825.0,62.0,2.8,15.0,394.0,888.54,704.63
2016,2,7,9,45,849.0,63.0,2.7,15.5,433.0,911.73,717.18
2016,2,7,10,0,873.0,64.0,2.6,16.0,472.0,942.38,734.78
2016,2,7,10,15,887.5,65.5,2.5,16.0,504.5,961.26,745.18
2016,2,7,10,30,902.0,67.0,2.4,16.0,537.0,976.55,753.13
2016,2,7,10,45,909.5,69.0,2.35,16.5,562.5,981.89,753.45
2016,2,7,11,0,917.0,71.0,2.3,17.0,588.0,983.32,751.34
2016,2,7,11,15,924.0,72.0,2.25,17.0,606.5,979.01,746.96
2016,2,7,11,30,931.0,73.0,2.2,17.0,625.0,970.71,740.11
2016,2,7,11,45,932.5,74.0,2.2,17.0,635.0,953.35,727.89
2016,2,7,12,0,934.0,75.0,2.2,17.0,645.0,932.23,713.31
2016,2,7,12,15,934.5,75.5,2.2,17.0,647.5,905.94,695.31
2016,2,7,12,30,935.0,76.0,2.2,17.0,650.0,876.13,674.95
2016,2,7,12,45,935.5,74.5,2.2,17.5,645.0,840.61,649.4
2016,2,7,13,0,936.0,73.0,2.2,18.0,640.0,801.89,621.62
2016,2,7,13,15,931.5,72.5,2.2,18.0,626.0,757.61,590.94
2016,2,7,13,30,927.0,72.0,2.2,18.0,612.0,710.83,557.44
2016,2,7,13,45,918.0,71.5,2.25,18.0,590.5,658.94,518.09
2016,2,7,14,0,909.0,71.0,2.3,18.0,569.0,605.41,476.34
2016,2,7,14,15,897.5,70.0,2.3,18.0,540.5,548.68,430.62
2016,2,7,14,30,886.0,69.0,2.3,18.0,512.0,491.12,382.77
2016,2,7,14,45,868.5,67.5,2.3,18.5,477.0,430.03,330.06
2016,2,7,15,0,851.0,66.0,2.3,19.0,442.0,369.34,276.35
2016,2,7,15,15,827.5,63.5,2.25,18.5,401.5,305.33,220.06
2016,2,7,15,30,804.0,61.0,2.2,18.0,361.0,243.77,165.37
2016,2,7,15,45,768.5,58.0,2.2,18.0,316.5,181.83,112.26
2016,2,7,16,0,733.0,55.0,2.2,18.0,272.0,123.79,67.68
2016,2,7,16,15,682.0,50.5,2.25,17.5,225.0,68.02,36.64
2016,2,7,16,30,631.0,46.0,2.3,17.0,178.0,40.46,30.01
2016,2,7,16,45,545.0,39.0,2.35,17.0,132.5,34.57,24.49
2016,2,7,17,0,459.0,32.0,2.4,17.0,87.0,26.33,16.67
2016,2,7,17,15,304.5,21.5,2.45,17.0,50.5,17.68,5.74
2016,2,7,17,30,150.0,11.0,2.5,17.0,14.0,9.39,0.0
2016,2,7,17,45,75.0,5.5,2.55,17.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,11.5,5.35,14.0,20.0,90.37,0.0
2016,2,8,7,30,246.0,23.0,5.4,14.0,40.0,237.62,120.54
2016,2,8,7,45,366.0,34.0,5.45,14.5,81.5,360.02,290.06
2016,2,8,8,0,486.0,45.0,5.5,15.0,123.0,481.26,397.8
2016,2,8,8,15,558.5,52.0,5.35,15.0,169.5,566.61,470.98
2016,2,8,8,30,631.0,59.0,5.2,15.0,216.0,654.88,543.15
2016,2,8,8,45,676.0,64.0,5.1,15.0,262.0,718.28,593.09
2016,2,8,9,0,721.0,69.0,5.0,15.0,308.0,774.81,635.81
2016,2,8,9,15,752.5,72.0,4.7,15.0,351.0,822.65,669.31
2016,2,8,9,30,784.0,75.0,4.4,15.0,394.0,868.38,699.82
2016,2,8,9,45,832.0,70.5,4.1,15.5,437.5,917.56,730.76
2016,2,8,10,0,880.0,66.0,3.8,16.0,481.0,953.13,751.23
2016,2,8,10,15,894.0,67.5,3.6,16.0,513.5,971.57,761.17
2016,2,8,10,30,908.0,69.0,3.4,16.0,546.0,986.38,768.55
2016,2,8,10,45,917.5,70.0,3.25,16.5,572.0,992.31,768.67
2016,2,8,11,0,927.0,71.0,3.1,17.0,598.0,994.31,766.23
2016,2,8,11,15,933.0,72.0,2.95,17.0,616.0,988.94,760.32
2016,2,8,11,30,939.0,73.0,2.8,17.0,634.0,979.57,751.88
2016,2,8,11,45,941.0,74.0,2.7,17.5,644.0,962.5,737.42
2016,2,8,12,0,943.0,75.0,2.6,18.0,654.0,941.6,720.61
2016,2,8,12,15,943.5,75.0,2.5,18.0,656.5,914.45,701.07
2016,2,8,12,30,944.0,75.0,2.4,18.0,659.0,883.76,679.22
2016,2,8,12,45,942.0,74.5,2.35,18.5,653.0,847.06,652.45
2016,2,8,13,0,940.0,74.0,2.3,19.0,647.0,807.27,623.59
2016,2,8,13,15,935.5,73.5,2.3,19.0,633.5,762.75,592.85
2016,2,8,13,30,931.0,73.0,2.3,19.0,620.0,715.72,559.31
2016,2,8,13,45,922.0,72.5,2.3,19.0,598.0,663.55,519.62
2016,2,8,14,0,913.0,72.0,2.3,19.0,576.0,609.73,477.61
2016,2,8,14,15,902.0,71.0,2.25,19.0,547.5,552.96,431.89
2016,2,8,14,30,891.0,70.0,2.2,19.0,519.0,495.29,384.07
2016,2,8,14,45,874.0,68.0,2.2,19.0,484.0,433.52,331.79
2016,2,8,15,0,857.0,66.0,2.2,19.0,449.0,372.12,278.24
2016,2,8,15,15,834.0,64.0,2.1,19.0,408.5,308.25,221.6
2016,2,8,15,30,811.0,62.0,2.0,19.0,368.0,246.76,166.74
2016,2,8,15,45,778.0,58.5,1.95,19.0,323.0,184.24,113.29
2016,2,8,16,0,745.0,55.0,1.9,19.0,278.0,125.32,68.09
2016,2,8,16,15,695.0,50.5,1.85,18.5,231.0,68.73,36.67
2016,2,8,16,30,645.0,46.0,1.8,18.0,184.0,40.48,29.92
2016,2,8,16,45,563.0,39.5,1.8,18.0,137.5,35.04,24.83
2016,2,8,17,0,481.0,33.0,1.8,18.0,91.0,29.64,19.49
2016,2,8,17,15,328.0,22.5,1.8,18.0,53.5,18.54,7.07
2016,2,8,17,30,175.0,12.0,1.8,18.0,16.0,10.24,0.0
2016,2,8,17,45,87.5,6.0,1.8,18.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.95,15.0,22.0,107.5,0.0
2016,2,9,7,30,298.0,23.0,2.0,15.0,44.0,276.21,156.08
2016,2,9,7,45,413.0,33.0,2.15,15.0,87.0,393.98,313.65
2016,2,9,8,0,528.0,43.0,2.3,15.0,130.0,512.08,415.87
2016,2,9,8,15,597.5,49.5,2.4,15.0,177.5,595.63,485.25
2016,2,9,8,30,667.0,56.0,2.5,15.0,225.0,674.7,548.16
2016,2,9,8,45,712.0,60.5,2.6,15.5,272.5,739.41,596.6
2016,2,9,9,0,757.0,65.0,2.7,16.0,320.0,803.49,642.63
2016,2,9,9,15,771.0,64.5,2.6,16.0,353.5,831.05,660.54
2016,2,9,9,30,785.0,64.0,2.5,16.0,387.0,855.62,675.93
2016,2,9,9,45,714.5,90.0,2.4,16.0,404.5,837.31,660.39
2016,2,9,10,0,644.0,116.0,2.3,16.0,422.0,807.02,636.67
2016,2,9,10,15,670.0,117.5,2.15,16.0,455.0,835.63,654.85
2016,2,9,10,30,696.0,119.0,2.0,16.0,488.0,861.28,670.02
2016,2,9,10,45,670.0,134.5,1.85,16.5,503.5,849.88,657.93
2016,2,9,11,0,644.0,150.0,1.7,17.0,519.0,834.82,643.85
2016,2,9,11,15,782.5,118.0,1.65,17.0,579.5,912.65,696.12
2016,2,9,11,30,921.0,86.0,1.6,17.0,640.0,979.97,739.02
2016,2,9,11,45,922.5,87.0,1.6,17.0,650.0,962.5,726.01
2016,2,9,12,0,924.0,88.0,1.6,17.0,660.0,941.29,711.7
2016,2,9,12,15,924.5,88.0,1.6,17.0,662.5,914.38,693.69
2016,2,9,12,30,925.0,88.0,1.6,17.0,665.0,883.99,673.39
2016,2,9,12,45,923.5,87.5,1.65,17.0,659.0,848.07,649.86
2016,2,9,13,0,922.0,87.0,1.7,17.0,653.0,809.08,624.04
2016,2,9,13,15,917.0,86.5,1.75,17.0,639.0,764.64,594.1
2016,2,9,13,30,912.0,86.0,1.8,17.0,625.0,717.77,560.9
2016,2,9,13,45,742.0,127.0,1.9,17.0,555.5,612.39,481.48
2016,2,9,14,0,572.0,168.0,2.0,17.0,486.0,505.74,399.8
2016,2,9,14,15,469.5,184.0,2.0,16.5,436.5,431.38,341.93
2016,2,9,14,30,367.0,200.0,2.0,16.0,387.0,359.0,284.68
2016,2,9,14,45,272.5,197.5,2.0,16.0,331.5,292.16,230.98
2016,2,9,15,0,178.0,195.0,2.0,16.0,276.0,231.46,182.41
2016,2,9,15,15,89.5,163.0,1.9,16.0,204.0,161.85,127.09
2016,2,9,15,30,1.0,131.0,1.8,16.0,132.0,107.26,84.82
2016,2,9,15,45,0.5,115.5,1.7,16.0,116.0,93.74,73.77
2016,2,9,16,0,0.0,100.0,1.6,16.0,100.0,80.47,62.7
2016,2,9,16,15,0.0,83.0,1.5,15.5,83.0,66.39,50.88
2016,2,9,16,30,0.0,66.0,1.4,15.0,66.0,52.9,41.32
2016,2,9,16,45,0.0,49.5,1.35,15.0,49.5,40.08,29.64
2016,2,9,17,0,0.0,33.0,1.3,15.0,33.0,27.12,17.7
2016,2,9,17,15,0.0,19.5,1.3,15.0,19.5,16.1,6.08
2016,2,9,17,30,0.0,6.0,1.3,15.0,6.0,5.12,0.0
2016,2,9,17,45,0.0,3.0,1.35,15.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,132.0,12.5,3.35,14.0,22.0,97.31,0.0
2016,2,10,7,30,264.0,25.0,3.3,14.0,44.0,256.55,158.66
2016,2,10,7,45,376.0,36.0,3.25,14.5,86.5,370.28,298.65
2016,2,10,8,0,488.0,47.0,3.2,15.0,129.0,486.18,398.58
2016,2,10,8,15,556.5,54.5,3.05,15.0,176.0,569.32,467.7
2016,2,10,8,30,625.0,62.0,2.9,15.0,223.0,655.11,535.46
2016,2,10,8,45,522.5,86.0,2.75,15.0,238.0,611.91,502.03
2016,2,10,9,0,420.0,110.0,2.6,15.0,253.0,554.76,457.31
2016,2,10,9,15,448.5,121.5,2.4,15.0,291.5,602.77,493.41
2016,2,10,9,30,477.0,133.0,2.2,15.0,330.0,649.92,526.95
2016,2,10,9,45,651.0,109.0,2.05,15.5,405.5,801.65,635.0
2016,2,10,10,0,825.0,85.0,1.9,16.0,481.0,938.21,725.23
2016,2,10,10,15,746.5,106.5,1.9,16.0,483.0,897.43,694.08
2016,2,10,10,30,668.0,128.0,1.9,16.0,485.0,845.74,657.27
2016,2,10,10,45,774.0,110.0,1.9,16.0,542.0,915.71,705.3
2016,2,10,11,0,880.0,92.0,1.9,16.0,599.0,988.88,753.22
2016,2,10,11,15,886.5,93.0,1.9,16.0,617.0,983.88,748.08
2016,2,10,11,30,893.0,94.0,1.9,16.0,635.0,964.45,734.34
2016,2,10,11,45,900.0,93.0,1.9,16.5,646.5,950.09,722.98
2016,2,10,12,0,907.0,92.0,1.9,17.0,658.0,931.89,709.13
2016,2,10,12,15,907.5,92.5,1.9,17.0,660.0,905.92,691.49
2016,2,10,12,30,908.0,93.0,1.9,17.0,662.0,876.5,671.6
2016,2,10,12,45,906.0,92.5,1.9,17.5,656.5,840.63,646.04
2016,2,10,13,0,904.0,92.0,1.9,18.0,651.0,801.79,618.42
2016,2,10,13,15,899.0,91.0,1.85,18.0,637.0,757.42,587.54
2016,2,10,13,30,894.0,90.0,1.8,18.0,623.0,710.7,553.51
2016,2,10,13,45,803.5,107.0,1.8,18.0,573.5,630.24,492.86
2016,2,10,14,0,713.0,124.0,1.8,18.0,524.0,551.45,432.5
2016,2,10,14,15,630.5,141.5,1.8,18.0,482.0,482.33,378.22
2016,2,10,14,30,548.0,159.0,1.8,18.0,440.0,414.87,324.37
2016,2,10,14,45,486.5,160.0,1.85,18.0,397.5,353.91,274.96
2016,2,10,15,0,425.0,161.0,1.9,18.0,355.0,298.97,229.75
2016,2,10,15,15,438.0,143.0,1.85,18.0,327.0,256.71,192.51
2016,2,10,15,30,451.0,125.0,1.8,18.0,299.0,212.82,153.36
2016,2,10,15,45,417.0,116.5,1.75,18.0,262.5,166.98,115.2
2016,2,10,16,0,383.0,108.0,1.7,18.0,226.0,125.22,83.24
2016,2,10,16,15,351.5,93.0,1.65,17.5,187.5,83.01,56.35
2016,2,10,16,30,320.0,78.0,1.6,17.0,149.0,57.9,45.36
2016,2,10,16,45,276.0,61.5,1.6,17.0,112.0,46.31,34.83
2016,2,10,17,0,232.0,45.0,1.6,17.0,75.0,34.38,23.79
2016,2,10,17,15,116.0,30.0,1.55,17.0,45.0,23.48,11.94
2016,2,10,17,30,0.0,15.0,1.5,17.0,15.0,12.8,0.0
2016,2,10,17,45,0.0,7.5,1.5,17.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,11,7,15,96.5,13.0,1.25,15.0,20.5,74.52,0.0
2016,2,11,7,30,193.0,26.0,1.2,15.0,41.0,207.77,134.88
2016,2,11,7,45,269.0,41.0,1.2,15.0,78.0,294.45,236.09
2016,2,11,8,0,345.0,56.0,1.2,15.0,115.0,382.23,312.63
2016,2,11,8,15,392.5,68.5,1.15,15.0,155.5,447.73,367.18
2016,2,11,8,30,440.0,81.0,1.1,15.0,196.0,515.47,420.74
2016,2,11,8,45,479.5,88.5,1.05,15.5,235.5,570.5,461.41
2016,2,11,9,0,519.0,96.0,1.0,16.0,275.0,634.64,507.0
2016,2,11,9,15,493.5,116.0,1.05,16.0,303.5,637.84,508.35
2016,2,11,9,30,468.0,136.0,1.1,16.0,332.0,645.6,513.46
2016,2,11,9,45,401.5,164.5,1.15,16.0,343.5,620.54,492.52
2016,2,11,10,0,335.0,193.0,1.2,16.0,355.0,570.36,453.58
2016,2,11,10,15,359.0,202.5,1.3,16.0,386.5,603.4,478.54
2016,2,11,10,30,383.0,212.0,1.4,16.0,418.0,634.99,501.45
2016,2,11,10,45,339.5,232.5,1.5,16.0,422.0,612.22,482.89
2016,2,11,11,0,296.0,253.0,1.6,16.0,426.0,587.78,463.53
2016,2,11,11,15,325.5,255.5,1.6,16.0,450.5,610.92,480.75
2016,2,11,11,30,355.0,258.0,1.6,16.0,475.0,631.9,495.86
2016,2,11,11,45,347.5,267.5,1.6,16.0,482.5,624.13,489.09
2016,2,11,12,0,340.0,277.0,1.6,16.0,490.0,614.91,481.58
2016,2,11,12,15,281.5,286.0,1.55,16.0,463.0,559.32,438.78
2016,2,11,12,30,223.0,295.0,1.5,16.0,436.0,489.22,385.41
2016,2,11,12,45,232.0,291.0,1.45,16.0,436.5,480.02,378.82
2016,2,11,13,0,241.0,287.0,1.4,16.0,437.0,469.53,370.74
