Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,13,15,288.0,272.0,1.4,16.0,447.5,487.03,384.46
2016,2,11,13,30,335.0,257.0,1.4,16.0,458.0,485.94,383.89
2016,2,11,13,45,214.0,255.5,1.4,16.0,382.5,376.51,298.79
2016,2,11,14,0,93.0,254.0,1.4,16.0,307.0,281.26,223.59
2016,2,11,14,15,229.0,229.5,1.45,16.0,350.5,330.34,263.24
2016,2,11,14,30,365.0,205.0,1.5,16.0,394.0,362.66,286.88
2016,2,11,14,45,333.5,195.5,1.55,16.0,359.0,315.65,248.14
2016,2,11,15,0,302.0,186.0,1.6,16.0,324.0,271.89,211.95
2016,2,11,15,15,158.5,165.0,1.65,15.5,237.0,186.43,145.22
2016,2,11,15,30,15.0,144.0,1.7,15.0,150.0,120.72,95.74
2016,2,11,15,45,10.0,127.5,1.8,15.0,131.5,104.56,82.67
2016,2,11,16,0,5.0,111.0,1.9,15.0,113.0,89.21,70.11
2016,2,11,16,15,2.5,92.5,1.95,15.0,93.5,73.39,56.87
2016,2,11,16,30,0.0,74.0,2.0,15.0,74.0,58.68,46.47
2016,2,11,16,45,0.0,55.5,2.05,15.0,55.5,44.54,33.61
2016,2,11,17,0,0.0,37.0,2.1,15.0,37.0,30.21,20.48
2016,2,11,17,15,0.0,22.0,2.2,15.0,22.0,18.17,8.46
2016,2,11,17,30,0.0,7.0,2.3,15.0,7.0,5.97,0.0
2016,2,11,17,45,0.0,3.5,2.4,15.0,3.5,2.99,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,124.0,14.5,2.2,13.0,24.0,93.98,0.0
2016,2,12,7,30,248.0,29.0,2.2,13.0,48.0,253.43,175.07
2016,2,12,7,45,353.5,40.5,2.25,13.5,90.0,358.9,291.55
2016,2,12,8,0,459.0,52.0,2.3,14.0,132.0,470.09,386.44
2016,2,12,8,15,526.0,59.5,2.25,14.0,178.0,551.65,453.73
2016,2,12,8,30,593.0,67.0,2.2,14.0,224.0,635.58,519.73
2016,2,12,8,45,428.5,101.0,2.2,14.0,225.5,542.86,448.21
2016,2,12,9,0,264.0,135.0,2.2,14.0,227.0,425.98,353.37
2016,2,12,9,15,276.5,152.0,2.15,14.0,259.0,461.68,381.61
2016,2,12,9,30,289.0,169.0,2.1,14.0,291.0,496.53,407.67
2016,2,12,9,45,345.5,175.5,2.1,14.5,335.0,558.94,455.08
2016,2,12,10,0,402.0,182.0,2.1,15.0,379.0,643.42,516.96
2016,2,12,10,15,440.5,186.5,2.15,15.0,415.0,685.82,547.55
2016,2,12,10,30,479.0,191.0,2.2,15.0,451.0,726.33,576.75
2016,2,12,10,45,460.5,206.5,2.25,15.0,466.0,721.24,571.23
2016,2,12,11,0,442.0,222.0,2.3,15.0,481.0,713.66,564.4
2016,2,12,11,15,476.0,218.5,2.4,15.0,505.0,733.43,579.44
2016,2,12,11,30,510.0,215.0,2.5,15.0,529.0,750.09,591.97
2016,2,12,11,45,497.5,224.0,2.65,15.5,534.5,733.88,578.75
2016,2,12,12,0,485.0,233.0,2.8,16.0,540.0,715.67,564.32
2016,2,12,12,15,513.0,223.0,2.9,16.0,548.5,711.27,561.95
2016,2,12,12,30,541.0,213.0,3.0,16.0,557.0,703.3,556.78
2016,2,12,12,45,690.5,162.0,3.2,16.0,597.5,754.85,598.03
2016,2,12,13,0,840.0,111.0,3.4,16.0,638.0,781.75,619.05
2016,2,12,13,15,834.5,110.0,3.55,16.0,624.0,738.35,587.87
2016,2,12,13,30,829.0,109.0,3.7,16.0,610.0,692.79,553.39
2016,2,12,13,45,740.0,128.0,3.85,16.0,564.0,613.91,491.89
2016,2,12,14,0,651.0,147.0,4.0,16.0,518.0,538.51,432.04
2016,2,12,14,15,587.0,158.5,4.1,16.0,480.5,475.54,380.9
2016,2,12,14,30,523.0,170.0,4.2,16.0,443.0,413.38,329.71
2016,2,12,14,45,478.5,166.5,4.3,16.0,403.5,356.53,282.08
2016,2,12,15,0,434.0,163.0,4.4,16.0,364.0,303.99,237.37
2016,2,12,15,15,363.0,158.5,4.4,15.5,316.5,244.08,187.58
2016,2,12,15,30,292.0,154.0,4.4,15.0,269.0,196.88,148.88
2016,2,12,15,45,269.0,139.5,4.45,15.0,236.0,158.55,116.56
2016,2,12,16,0,246.0,125.0,4.5,15.0,203.0,123.21,88.57
2016,2,12,16,15,223.5,107.0,4.5,15.0,169.0,88.54,64.59
2016,2,12,16,30,201.0,89.0,4.5,15.0,135.0,65.86,52.82
2016,2,12,16,45,165.0,70.0,4.5,15.0,102.0,52.58,40.68
2016,2,12,17,0,129.0,51.0,4.5,15.0,69.0,38.94,28.05
2016,2,12,17,15,64.5,33.0,4.45,15.0,42.0,26.03,14.97
2016,2,12,17,30,0.0,15.0,4.4,15.0,15.0,12.33,0.0
2016,2,12,17,45,0.0,7.5,4.4,15.0,7.5,6.4,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,7,15,165.0,14.0,5.95,13.0,27.5,120.69,0.0
2016,2,13,7,30,330.0,28.0,5.9,13.0,55.0,313.37,227.0
2016,2,13,7,45,442.5,37.0,5.85,13.0,100.0,422.1,347.81
2016,2,13,8,0,555.0,46.0,5.8,13.0,145.0,539.13,450.51
2016,2,13,8,15,620.0,52.0,5.6,13.0,194.0,619.85,519.18
2016,2,13,8,30,685.0,58.0,5.4,13.0,243.0,696.04,580.98
2016,2,13,8,45,431.0,101.0,5.2,13.5,225.0,545.29,459.36
2016,2,13,9,0,177.0,144.0,5.0,14.0,207.0,339.92,285.67
2016,2,13,9,15,141.5,163.5,4.8,14.0,217.5,331.24,277.05
2016,2,13,9,30,106.0,183.0,4.6,14.0,228.0,320.36,265.95
2016,2,13,9,45,212.0,191.5,4.45,14.5,292.5,429.76,356.53
2016,2,13,10,0,318.0,200.0,4.3,15.0,357.0,562.71,461.42
2016,2,13,10,15,474.0,172.5,4.1,15.0,423.0,702.52,569.98
2016,2,13,10,30,630.0,145.0,3.9,15.0,489.0,830.78,663.77
2016,2,13,10,45,782.5,110.5,3.7,15.0,558.0,927.85,730.87
2016,2,13,11,0,935.0,76.0,3.5,15.0,627.0,1014.94,788.98
2016,2,13,11,15,940.5,76.5,3.35,15.0,645.5,1008.26,781.43
2016,2,13,11,30,946.0,77.0,3.2,15.0,664.0,997.56,772.11
2016,2,13,11,45,949.0,77.5,3.1,15.5,674.5,980.49,757.58
2016,2,13,12,0,952.0,78.0,3.0,16.0,685.0,959.5,740.61
2016,2,13,12,15,952.5,78.5,3.15,16.0,687.0,932.47,722.96
2016,2,13,12,30,953.0,79.0,3.3,16.0,689.0,901.8,702.68
2016,2,13,12,45,939.5,83.5,3.5,16.0,680.5,860.79,675.13
2016,2,13,13,0,926.0,88.0,3.7,16.0,672.0,817.27,645.4
2016,2,13,13,15,921.5,87.0,3.95,16.0,658.0,772.26,614.32
2016,2,13,13,30,917.0,86.0,4.2,16.0,644.0,724.76,579.87
2016,2,13,13,45,909.5,84.5,4.45,16.0,622.5,672.57,539.91
2016,2,13,14,0,902.0,83.0,4.7,16.0,601.0,618.64,497.2
2016,2,13,14,15,890.0,81.5,5.2,16.0,571.5,560.83,450.5
2016,2,13,14,30,878.0,80.0,5.7,16.0,542.0,502.26,401.12
2016,2,13,14,45,860.5,78.5,6.25,16.0,506.5,441.05,347.77
2016,2,13,15,0,843.0,77.0,6.8,16.0,471.0,379.34,292.25
2016,2,13,15,15,820.0,74.0,6.8,15.5,429.5,315.38,234.03
2016,2,13,15,30,797.0,71.0,6.8,15.0,388.0,253.23,177.16
2016,2,13,15,45,763.0,67.5,6.8,15.0,342.5,190.84,122.14
2016,2,13,16,0,729.0,64.0,6.8,15.0,297.0,132.25,75.86
2016,2,13,16,15,679.5,59.0,6.7,14.5,249.0,75.79,43.38
2016,2,13,16,30,630.0,54.0,6.6,14.0,201.0,43.16,32.9
2016,2,13,16,45,548.5,47.0,6.55,14.0,153.5,37.94,27.97
2016,2,13,17,0,467.0,40.0,6.5,14.0,106.0,32.75,22.86
2016,2,13,17,15,327.5,28.5,6.5,14.0,66.0,23.43,13.29
2016,2,13,17,30,188.0,17.0,6.5,14.0,26.0,14.01,0.0
2016,2,13,17,45,94.0,8.5,6.5,14.0,13.0,7.26,0.0
2016,2,13,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,162.0,14.0,6.15,13.0,28.0,118.86,0.0
2016,2,14,7,30,324.0,28.0,6.1,13.0,56.0,309.92,231.04
2016,2,14,7,45,429.5,36.5,6.1,13.5,99.5,412.03,340.26
2016,2,14,8,0,535.0,45.0,6.1,14.0,143.0,522.45,436.48
2016,2,14,8,15,597.0,51.0,6.1,14.0,190.0,599.95,502.92
2016,2,14,8,30,659.0,57.0,6.1,14.0,237.0,673.39,563.37
2016,2,14,8,45,698.5,61.5,6.1,14.5,283.0,733.22,609.68
2016,2,14,9,0,738.0,66.0,6.1,15.0,329.0,792.28,653.65
2016,2,14,9,15,765.5,69.0,6.05,15.0,371.5,836.88,686.29
2016,2,14,9,30,793.0,72.0,6.0,15.0,414.0,879.29,716.58
2016,2,14,9,45,803.0,77.5,6.0,15.0,450.5,905.52,734.48
2016,2,14,10,0,813.0,83.0,6.0,15.0,487.0,928.4,749.83
2016,2,14,10,15,713.5,117.0,5.9,15.0,488.5,882.1,713.07
2016,2,14,10,30,614.0,151.0,5.8,15.0,490.0,822.54,666.7
2016,2,14,10,45,737.5,120.5,5.7,15.5,545.5,903.49,724.58
2016,2,14,11,0,861.0,90.0,5.6,16.0,601.0,972.56,771.66
2016,2,14,11,15,867.5,90.5,5.55,16.0,619.0,956.34,758.24
2016,2,14,11,30,874.0,91.0,5.5,16.0,637.0,947.44,750.83
2016,2,14,11,45,770.0,130.5,5.5,16.0,617.5,893.0,710.57
2016,2,14,12,0,666.0,170.0,5.5,16.0,598.0,820.77,657.1
2016,2,14,12,15,605.5,192.5,5.45,16.0,582.5,767.73,616.33
2016,2,14,12,30,545.0,215.0,5.4,16.0,567.0,709.57,570.64
2016,2,14,12,45,575.5,202.0,5.35,16.0,570.5,696.64,561.12
2016,2,14,13,0,606.0,189.0,5.3,16.0,574.0,685.97,552.74
2016,2,14,13,15,744.5,137.0,5.25,16.0,600.5,704.92,568.8
2016,2,14,13,30,883.0,85.0,5.2,16.0,627.0,701.25,566.84
2016,2,14,13,45,875.0,84.5,5.2,16.5,606.5,651.36,525.56
2016,2,14,14,0,867.0,84.0,5.2,17.0,586.0,599.83,482.4
2016,2,14,14,15,856.5,82.5,5.25,16.5,558.0,544.59,437.2
2016,2,14,14,30,846.0,81.0,5.3,16.0,530.0,489.47,390.53
2016,2,14,14,45,826.5,80.5,5.4,16.0,495.0,429.16,337.67
2016,2,14,15,0,807.0,80.0,5.5,16.0,460.0,369.58,284.06
2016,2,14,15,15,717.0,88.0,5.65,16.0,404.0,295.6,219.82
2016,2,14,15,30,627.0,96.0,5.8,16.0,348.0,232.87,165.79
2016,2,14,15,45,654.0,83.0,5.95,16.0,319.0,182.6,119.45
2016,2,14,16,0,681.0,70.0,6.1,16.0,290.0,128.79,74.63
2016,2,14,16,15,631.5,64.5,6.2,15.5,243.5,74.4,43.11
2016,2,14,16,30,582.0,59.0,6.3,15.0,197.0,46.74,35.96
2016,2,14,16,45,492.5,52.0,6.4,15.0,150.0,41.69,31.18
2016,2,14,17,0,403.0,45.0,6.5,15.0,103.0,36.71,26.25
2016,2,14,17,15,201.5,35.5,6.45,15.0,64.5,27.37,16.68
2016,2,14,17,30,0.0,26.0,6.4,15.0,26.0,20.13,0.0
2016,2,14,17,45,0.0,13.0,6.35,15.0,13.0,11.1,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,214.5,13.0,3.15,15.0,32.5,178.99,0.0
2016,2,15,7,30,429.0,26.0,3.1,15.0,65.0,371.83,278.78
2016,2,15,7,45,529.5,33.0,3.1,15.5,111.5,474.85,383.7
2016,2,15,8,0,630.0,40.0,3.1,16.0,158.0,584.28,474.98
2016,2,15,8,15,687.0,45.0,3.0,16.0,207.0,660.61,536.64
2016,2,15,8,30,744.0,50.0,2.9,16.0,256.0,738.3,596.09
2016,2,15,8,45,781.0,53.0,2.85,16.5,304.0,796.08,637.13
2016,2,15,9,0,818.0,56.0,2.8,17.0,352.0,843.0,668.55
2016,2,15,9,15,843.5,58.5,2.8,17.0,396.0,886.25,697.89
2016,2,15,9,30,869.0,61.0,2.8,17.0,440.0,927.21,724.93
2016,2,15,9,45,887.0,63.0,2.85,17.0,479.5,957.48,744.48
2016,2,15,10,0,905.0,65.0,2.9,17.0,519.0,984.5,761.72
2016,2,15,10,15,917.5,66.5,2.95,17.0,552.0,1001.88,772.32
2016,2,15,10,30,930.0,68.0,3.0,17.0,585.0,1015.46,780.48
2016,2,15,10,45,938.0,69.5,3.1,17.5,611.0,1020.64,782.02
2016,2,15,11,0,946.0,71.0,3.2,18.0,637.0,1021.74,781.01
2016,2,15,11,15,951.5,71.5,3.25,18.0,655.5,1015.02,775.91
2016,2,15,11,30,957.0,72.0,3.3,18.0,674.0,1004.2,768.26
2016,2,15,11,45,958.5,73.0,3.35,18.0,684.5,986.17,755.84
2016,2,15,12,0,960.0,74.0,3.4,18.0,695.0,964.22,740.87
2016,2,15,12,15,960.5,74.5,3.45,18.0,697.0,936.97,722.3
2016,2,15,12,30,961.0,75.0,3.5,18.0,699.0,906.04,701.19
2016,2,15,12,45,957.0,75.5,3.55,18.5,692.5,867.92,673.68
2016,2,15,13,0,953.0,76.0,3.6,19.0,686.0,826.74,643.97
2016,2,15,13,15,948.5,75.5,3.65,19.0,672.0,781.22,612.2
2016,2,15,13,30,944.0,75.0,3.7,19.0,658.0,733.13,577.82
2016,2,15,13,45,934.5,75.0,3.75,19.0,636.0,680.01,536.92
2016,2,15,14,0,925.0,75.0,3.8,19.0,614.0,625.22,493.65
2016,2,15,14,15,914.5,73.5,3.75,18.5,584.5,566.99,447.09
2016,2,15,14,30,904.0,72.0,3.7,18.0,555.0,507.79,398.17
2016,2,15,14,45,886.0,71.0,3.7,18.0,519.0,445.23,344.4
2016,2,15,15,0,868.0,70.0,3.7,18.0,483.0,383.09,289.46
2016,2,15,15,15,846.5,67.5,3.65,18.0,441.5,317.63,230.84
2016,2,15,15,30,825.0,65.0,3.6,18.0,400.0,254.62,174.02
2016,2,15,15,45,792.0,62.5,3.55,18.0,354.0,191.48,119.38
2016,2,15,16,0,759.0,60.0,3.5,18.0,308.0,131.94,73.2
2016,2,15,16,15,713.0,55.5,3.4,17.5,260.0,74.02,40.54
2016,2,15,16,30,667.0,51.0,3.3,17.0,212.0,44.49,33.71
2016,2,15,16,45,594.5,44.5,3.2,17.0,163.5,39.19,28.79
2016,2,15,17,0,522.0,38.0,3.1,17.0,115.0,31.12,21.29
2016,2,15,17,15,392.5,28.0,3.0,16.5,73.5,23.02,13.28
2016,2,15,17,30,263.0,18.0,2.9,16.0,32.0,14.88,0.0
2016,2,15,17,45,131.5,9.0,2.8,16.0,16.0,7.68,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,14.0,2.0,15.0,33.5,179.02,0.0
2016,2,16,7,30,408.0,28.0,2.0,15.0,67.0,369.68,280.78
2016,2,16,7,45,504.0,36.0,2.0,15.5,113.0,467.82,376.59
2016,2,16,8,0,600.0,44.0,2.0,16.0,159.0,565.94,457.56
2016,2,16,8,15,658.0,49.5,1.85,16.0,208.0,643.17,518.24
2016,2,16,8,30,716.0,55.0,1.7,16.0,257.0,721.73,576.33
2016,2,16,8,45,752.0,59.0,1.6,16.0,304.0,779.44,616.66
2016,2,16,9,0,788.0,63.0,1.5,16.0,351.0,836.07,654.42
2016,2,16,9,15,814.0,66.0,1.45,16.0,395.0,880.38,682.74
2016,2,16,9,30,840.0,69.0,1.4,16.0,439.0,922.29,708.7
2016,2,16,9,45,865.5,68.5,1.35,16.5,479.0,945.33,720.01
2016,2,16,10,0,891.0,68.0,1.3,17.0,519.0,976.02,736.38
2016,2,16,10,15,903.5,70.0,1.3,17.0,552.0,993.95,746.26
2016,2,16,10,30,916.0,72.0,1.3,17.0,585.0,1008.1,753.88
2016,2,16,10,45,923.5,73.5,1.3,17.5,610.5,1012.73,754.05
2016,2,16,11,0,931.0,75.0,1.3,18.0,636.0,1013.35,751.91
2016,2,16,11,15,936.5,75.5,1.3,18.0,654.5,1006.71,746.71
2016,2,16,11,30,942.0,76.0,1.3,18.0,673.0,996.02,739.17
2016,2,16,11,45,944.5,77.0,1.35,18.5,683.5,979.1,727.24
2016,2,16,12,0,947.0,78.0,1.4,19.0,694.0,958.26,712.93
2016,2,16,12,15,947.5,78.0,1.35,19.0,696.0,930.66,694.09
2016,2,16,12,30,948.0,78.0,1.3,19.0,698.0,899.45,673.02
2016,2,16,12,45,948.0,77.0,1.3,19.5,692.5,863.22,648.12
2016,2,16,13,0,948.0,76.0,1.3,20.0,687.0,823.72,621.01
2016,2,16,13,15,943.5,75.5,1.25,20.0,673.0,778.36,590.35
2016,2,16,13,30,939.0,75.0,1.2,20.0,659.0,730.42,557.36
2016,2,16,13,45,932.0,74.0,1.15,20.5,637.5,678.01,517.63
2016,2,16,14,0,925.0,73.0,1.1,21.0,616.0,623.73,475.69
2016,2,16,14,15,915.0,71.5,1.05,21.0,587.0,565.74,430.79
2016,2,16,14,30,905.0,70.0,1.0,21.0,558.0,506.72,383.68
2016,2,16,14,45,892.0,67.5,0.95,21.0,522.5,444.72,332.76
2016,2,16,15,0,879.0,65.0,0.9,21.0,487.0,382.62,280.12
2016,2,16,15,15,859.0,63.0,0.9,20.5,446.0,319.06,225.77
2016,2,16,15,30,839.0,61.0,0.9,20.0,405.0,256.75,171.67
2016,2,16,15,45,811.5,58.0,0.9,20.0,359.5,190.84,116.01
2016,2,16,16,0,784.0,55.0,0.9,20.0,314.0,130.23,69.76
2016,2,16,16,15,741.0,51.0,0.95,19.5,266.0,71.26,37.22
2016,2,16,16,30,698.0,47.0,1.0,19.0,218.0,41.23,30.6
2016,2,16,16,45,630.0,41.0,1.05,19.0,169.5,36.24,26.04
2016,2,16,17,0,562.0,35.0,1.1,19.0,121.0,31.24,21.28
2016,2,16,17,15,440.0,26.5,1.15,18.5,78.0,23.75,13.93
2016,2,16,17,30,318.0,18.0,1.2,18.0,35.0,16.26,0.0
2016,2,16,17,45,159.0,9.0,1.3,17.5,17.5,7.68,0.0
2016,2,16,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,72.0,17.5,7.05,16.0,24.5,82.51,0.0
2016,2,17,7,30,144.0,35.0,7.2,16.0,49.0,189.74,145.65
2016,2,17,7,45,190.0,53.0,7.35,16.0,83.0,234.93,193.29
2016,2,17,8,0,236.0,71.0,7.5,16.0,117.0,299.87,251.62
2016,2,17,8,15,268.5,88.0,7.45,16.0,154.0,354.45,299.61
2016,2,17,8,30,301.0,105.0,7.4,16.0,191.0,410.29,347.25
2016,2,17,8,45,324.0,120.0,7.35,16.0,227.0,455.57,384.83
2016,2,17,9,0,347.0,135.0,7.3,16.0,263.0,500.91,421.52
2016,2,17,9,15,512.5,116.0,7.35,16.0,330.5,658.01,548.88
2016,2,17,9,30,678.0,97.0,7.4,16.0,398.0,810.72,667.16
2016,2,17,9,45,347.5,143.0,7.45,16.0,298.5,543.14,451.97
2016,2,17,10,0,17.0,189.0,7.5,16.0,199.0,192.03,155.23
2016,2,17,10,15,292.0,181.0,7.45,16.0,346.0,510.56,423.67
2016,2,17,10,30,567.0,173.0,7.4,16.0,493.0,794.25,649.37
2016,2,17,10,45,338.0,227.5,7.4,16.0,420.5,604.69,495.03
2016,2,17,11,0,109.0,282.0,7.4,16.0,348.0,396.46,322.39
2016,2,17,11,15,183.0,288.0,7.4,16.0,403.5,489.89,398.88
2016,2,17,11,30,257.0,294.0,7.4,16.0,459.0,579.88,470.72
2016,2,17,11,45,270.0,297.0,7.4,16.0,472.5,584.97,474.28
2016,2,17,12,0,283.0,300.0,7.4,16.0,486.0,588.26,476.68
2016,2,17,12,15,331.0,290.0,7.45,16.0,508.0,606.36,491.82
2016,2,17,12,30,379.0,280.0,7.5,16.0,530.0,620.69,503.84
2016,2,17,12,45,189.5,182.5,7.55,16.0,307.5,346.51,283.77
2016,2,17,13,0,0.0,85.0,7.6,16.0,85.0,70.73,53.3
2016,2,17,13,15,0.0,98.5,7.65,16.0,98.5,82.11,62.87
2016,2,17,13,30,0.0,112.0,7.7,16.0,112.0,93.65,72.49
2016,2,17,13,45,0.0,133.0,7.8,16.0,133.0,111.6,87.45
2016,2,17,14,0,0.0,154.0,7.9,16.0,154.0,129.45,102.34
2016,2,17,14,15,0.0,125.0,7.95,16.0,125.0,104.4,81.73
2016,2,17,14,30,0.0,96.0,8.0,16.0,96.0,79.85,61.43
2016,2,17,14,45,0.0,69.5,8.1,16.0,69.5,57.66,42.98
2016,2,17,15,0,0.0,43.0,8.2,16.0,43.0,35.58,24.47
2016,2,17,15,15,0.0,35.5,8.25,15.5,35.5,29.34,19.3
2016,2,17,15,30,0.0,28.0,8.3,15.0,28.0,23.11,14.09
2016,2,17,15,45,0.0,25.0,8.4,15.0,25.0,20.62,12.0
2016,2,17,16,0,0.0,22.0,8.5,15.0,22.0,18.13,9.89
2016,2,17,16,15,0.0,18.0,8.65,15.0,18.0,14.82,7.05
2016,2,17,16,30,0.0,14.0,8.8,15.0,14.0,11.51,4.62
2016,2,17,16,45,0.0,11.0,9.0,15.0,11.0,9.04,2.36
2016,2,17,17,0,0.0,8.0,9.2,15.0,8.0,6.56,0.08
2016,2,17,17,15,0.0,5.0,9.15,15.0,5.0,4.1,0.0
2016,2,17,17,30,0.0,2.0,9.1,15.0,2.0,1.64,0.0
2016,2,17,17,45,0.0,1.0,9.05,15.0,1.0,0.85,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,18,7,15,76.5,22.0,6.0,14.0,30.0,95.68,7.41
2016,2,18,7,30,153.0,44.0,6.0,14.0,60.0,197.69,154.72
2016,2,18,7,45,253.0,59.5,6.0,14.0,103.0,308.73,256.23
2016,2,18,8,0,353.0,75.0,6.0,14.0,146.0,415.62,350.2
2016,2,18,8,15,422.0,85.5,5.9,14.0,192.5,496.83,420.2
2016,2,18,8,30,491.0,96.0,5.8,14.0,239.0,581.73,489.93
2016,2,18,8,45,547.5,101.5,5.7,14.0,286.0,657.11,549.69
2016,2,18,9,0,604.0,107.0,5.6,14.0,333.0,730.34,605.89
2016,2,18,9,15,637.5,112.5,5.5,14.0,376.5,781.44,643.46
2016,2,18,9,30,671.0,118.0,5.4,14.0,420.0,830.77,678.9
2016,2,18,9,45,700.0,120.5,5.35,14.0,459.0,869.99,706.34
2016,2,18,10,0,729.0,123.0,5.3,14.0,498.0,906.52,731.48
2016,2,18,10,15,746.0,126.0,5.25,14.0,531.0,928.77,745.85
2016,2,18,10,30,763.0,129.0,5.2,14.0,564.0,947.63,757.83
2016,2,18,10,45,779.5,129.5,5.2,14.0,590.5,959.4,765.05
2016,2,18,11,0,796.0,130.0,5.2,14.0,617.0,967.44,769.75
2016,2,18,11,15,804.0,131.0,5.15,14.0,635.5,956.79,760.7
2016,2,18,11,30,812.0,132.0,5.1,14.0,654.0,950.0,754.76
2016,2,18,11,45,817.5,132.0,5.1,14.5,664.5,935.98,742.66
2016,2,18,12,0,823.0,132.0,5.1,15.0,675.0,918.25,728.1
2016,2,18,12,15,823.5,132.0,5.05,15.0,677.5,892.47,708.9
2016,2,18,12,30,824.0,132.0,5.0,15.0,680.0,863.41,687.43
2016,2,18,12,45,845.0,121.5,4.95,15.0,678.5,837.03,668.01
2016,2,18,13,0,866.0,111.0,4.9,15.0,677.0,806.1,645.26
2016,2,18,13,15,860.5,110.0,4.85,15.0,663.0,761.22,612.09
2016,2,18,13,30,855.0,109.0,4.8,15.0,649.0,714.1,575.23
2016,2,18,13,45,847.0,107.5,4.75,15.0,627.0,662.84,534.32
2016,2,18,14,0,839.0,106.0,4.7,15.0,605.0,610.05,491.31
2016,2,18,14,15,826.0,104.0,4.6,15.0,576.0,552.83,443.63
2016,2,18,14,30,813.0,102.0,4.5,15.0,547.0,495.15,394.38
2016,2,18,14,45,799.0,98.0,4.45,15.0,512.5,435.02,342.02
2016,2,18,15,0,785.0,94.0,4.4,15.0,478.0,375.17,288.55
2016,2,18,15,15,760.5,91.0,4.3,14.5,437.0,313.64,233.39
2016,2,18,15,30,736.0,88.0,4.2,14.0,396.0,251.32,177.41
2016,2,18,15,45,710.0,81.5,4.1,14.0,352.0,190.52,124.03
2016,2,18,16,0,684.0,75.0,4.0,14.0,308.0,132.66,78.15
2016,2,18,16,15,635.0,69.5,3.8,14.0,260.0,77.81,46.28
2016,2,18,16,30,586.0,64.0,3.6,14.0,212.0,50.37,39.42
2016,2,18,16,45,517.5,55.5,3.45,14.0,165.0,44.31,33.79
2016,2,18,17,0,449.0,47.0,3.3,14.0,118.0,38.18,27.9
2016,2,18,17,15,324.5,35.0,3.2,14.0,77.0,28.67,18.66
2016,2,18,17,30,200.0,23.0,3.1,14.0,36.0,19.03,3.33
2016,2,18,17,45,100.0,11.5,3.05,14.0,18.0,9.82,0.0
2016,2,18,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,161.5,17.5,5.45,13.0,35.0,161.12,45.2
2016,2,19,7,30,323.0,35.0,5.6,13.0,70.0,317.5,254.52
2016,2,19,7,45,417.5,45.0,5.75,13.5,115.0,415.19,346.27
2016,2,19,8,0,512.0,55.0,5.9,14.0,160.0,519.67,436.11
2016,2,19,8,15,572.5,61.5,6.0,14.0,207.5,596.89,501.43
2016,2,19,8,30,633.0,68.0,6.1,14.0,255.0,676.06,565.89
2016,2,19,8,45,671.0,73.5,6.2,14.0,301.5,734.98,612.35
2016,2,19,9,0,709.0,79.0,6.3,14.0,348.0,793.28,657.1
2016,2,19,9,15,482.0,134.0,6.3,14.0,326.5,653.37,545.6
2016,2,19,9,30,255.0,189.0,6.3,14.0,305.0,488.93,407.72
2016,2,19,9,45,528.5,141.0,6.35,14.5,407.0,717.73,593.91
2016,2,19,10,0,802.0,93.0,6.4,15.0,509.0,935.37,756.9
2016,2,19,10,15,705.5,127.0,6.35,15.0,510.0,890.67,720.55
2016,2,19,10,30,609.0,161.0,6.3,15.0,511.0,832.36,675.22
2016,2,19,10,45,721.0,134.0,6.3,15.0,566.0,907.78,731.08
2016,2,19,11,0,833.0,107.0,6.3,15.0,621.0,970.95,776.48
2016,2,19,11,15,839.0,108.5,6.2,15.0,639.0,966.27,771.24
2016,2,19,11,30,845.0,110.0,6.1,15.0,657.0,957.76,763.71
2016,2,19,11,45,624.5,192.0,6.0,15.0,600.0,828.03,666.4
2016,2,19,12,0,404.0,274.0,5.9,15.0,543.0,669.45,540.33
2016,2,19,12,15,301.5,296.0,5.75,15.0,497.0,586.48,473.52
2016,2,19,12,30,199.0,318.0,5.6,15.0,451.0,491.08,396.35
2016,2,19,12,45,128.0,304.0,5.45,15.0,389.5,406.86,328.31
2016,2,19,13,0,57.0,290.0,5.3,15.0,328.0,314.33,252.96
2016,2,19,13,15,147.0,292.0,5.1,15.0,386.5,389.42,314.86
2016,2,19,13,30,237.0,294.0,4.9,15.0,445.0,442.15,357.38
2016,2,19,13,45,275.5,277.0,4.75,15.0,447.0,444.64,359.0
2016,2,19,14,0,314.0,260.0,4.6,15.0,449.0,431.76,348.35
2016,2,19,14,15,230.5,256.0,4.35,14.5,391.0,353.77,285.43
2016,2,19,14,30,147.0,252.0,4.1,14.0,333.0,292.95,236.19
2016,2,19,14,45,112.0,232.0,3.9,14.0,292.0,248.14,199.6
2016,2,19,15,0,77.0,212.0,3.7,14.0,251.0,204.53,164.05
2016,2,19,15,15,42.0,180.5,3.65,14.0,202.0,161.07,128.86
2016,2,19,15,30,7.0,149.0,3.6,14.0,153.0,122.73,98.17
2016,2,19,15,45,3.5,133.5,3.55,14.0,135.5,108.21,86.35
2016,2,19,16,0,0.0,118.0,3.5,14.0,118.0,94.28,74.9
2016,2,19,16,15,0.0,99.5,3.6,14.0,99.5,78.97,61.97
2016,2,19,16,30,0.0,81.0,3.7,14.0,81.0,64.4,51.91
2016,2,19,16,45,0.0,63.0,3.85,14.0,63.0,50.6,39.38
2016,2,19,17,0,0.0,45.0,4.0,14.0,45.0,36.63,26.58
2016,2,19,17,15,0.0,29.0,4.1,13.5,29.0,23.96,14.8
2016,2,19,17,30,0.0,13.0,4.2,13.0,13.0,10.7,0.3
2016,2,19,17,45,0.0,6.5,4.35,13.0,6.5,5.55,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,15,60.0,20.5,3.9,11.0,27.0,81.37,31.07
2016,2,20,7,30,120.0,41.0,3.8,11.0,54.0,164.08,131.08
2016,2,20,7,45,159.0,60.5,3.75,11.5,87.5,222.3,185.32
2016,2,20,8,0,198.0,80.0,3.7,12.0,121.0,282.47,238.53
2016,2,20,8,15,221.5,99.0,3.5,12.0,156.0,330.85,280.4
2016,2,20,8,30,245.0,118.0,3.3,12.0,191.0,379.89,321.39
2016,2,20,8,45,268.5,133.0,3.1,12.0,225.5,423.54,356.81
2016,2,20,9,0,292.0,148.0,2.9,12.0,260.0,467.59,391.48
2016,2,20,9,15,365.5,153.5,2.65,12.0,310.0,546.16,453.55
2016,2,20,9,30,439.0,159.0,2.4,12.0,360.0,649.53,531.46
2016,2,20,9,45,417.0,180.0,2.2,12.5,384.0,656.81,531.85
2016,2,20,10,0,395.0,201.0,2.0,13.0,408.0,639.33,514.97
2016,2,20,10,15,466.5,194.0,1.75,13.0,453.5,723.17,575.24
2016,2,20,10,30,538.0,187.0,1.5,13.0,499.0,783.46,615.78
2016,2,20,10,45,606.5,172.5,1.3,13.5,538.5,838.56,649.52
2016,2,20,11,0,675.0,158.0,1.1,14.0,578.0,882.69,674.05
2016,2,20,11,15,635.5,178.0,1.05,14.0,582.5,854.85,652.96
2016,2,20,11,30,596.0,198.0,1.0,14.0,587.0,823.89,630.49
2016,2,20,11,45,656.5,180.0,1.0,14.0,614.5,846.16,646.0
2016,2,20,12,0,717.0,162.0,1.0,14.0,642.0,862.17,656.26
2016,2,20,12,15,810.0,132.5,1.2,14.0,676.5,882.41,672.72
2016,2,20,12,30,903.0,103.0,1.4,14.0,711.0,892.08,681.91
2016,2,20,12,45,904.0,101.5,1.6,14.0,705.5,857.08,660.49
2016,2,20,13,0,905.0,100.0,1.8,14.0,700.0,818.88,636.71
2016,2,20,13,15,901.0,99.0,2.05,14.0,686.5,774.46,608.22
2016,2,20,13,30,897.0,98.0,2.3,14.0,673.0,727.55,575.9
2016,2,20,13,45,892.5,96.0,2.55,14.0,652.0,677.06,538.53
2016,2,20,14,0,888.0,94.0,2.8,14.0,631.0,624.58,498.08
2016,2,20,14,15,877.5,92.0,2.9,14.0,602.0,569.06,453.09
2016,2,20,14,30,867.0,90.0,3.0,14.0,573.0,509.78,403.68
2016,2,20,14,45,842.0,83.0,3.2,14.0,527.5,439.11,344.03
2016,2,20,15,0,817.0,76.0,3.4,14.0,482.0,370.05,283.82
2016,2,20,15,15,811.0,76.0,3.5,14.0,451.0,315.03,232.89
2016,2,20,15,30,805.0,76.0,3.6,14.0,420.0,259.59,181.25
2016,2,20,15,45,776.5,72.0,3.75,14.0,374.0,196.65,126.06
2016,2,20,16,0,748.0,68.0,3.9,14.0,328.0,136.84,78.94
2016,2,20,16,15,703.0,63.0,3.9,13.5,279.0,78.9,45.93
2016,2,20,16,30,658.0,58.0,3.9,13.0,230.0,45.97,35.67
2016,2,20,16,45,584.5,51.5,3.9,13.0,180.0,41.26,31.26
2016,2,20,17,0,511.0,45.0,3.9,13.0,130.0,36.56,26.69
2016,2,20,17,15,393.0,34.5,3.85,13.0,86.0,28.27,18.63
2016,2,20,17,30,275.0,24.0,3.8,13.0,42.0,19.89,6.69
2016,2,20,17,45,137.5,12.0,3.8,13.0,21.0,10.24,0.0
2016,2,20,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,17.0,4.4,12.0,41.5,198.09,103.05
2016,2,21,7,30,426.0,34.0,4.4,12.0,83.0,390.94,317.54
2016,2,21,7,45,518.5,42.0,4.4,12.5,131.5,488.9,406.22
2016,2,21,8,0,611.0,50.0,4.4,13.0,180.0,593.27,493.65
2016,2,21,8,15,666.5,55.5,4.35,13.0,230.5,661.77,549.69
2016,2,21,8,30,722.0,61.0,4.3,13.0,281.0,739.05,609.91
2016,2,21,8,45,761.0,64.5,4.3,13.0,330.0,799.43,655.13
2016,2,21,9,0,800.0,68.0,4.3,13.0,379.0,858.74,698.16
2016,2,21,9,15,825.5,71.0,4.3,13.0,424.0,903.07,729.0
2016,2,21,9,30,851.0,74.0,4.3,13.0,469.0,944.88,757.48
2016,2,21,9,45,870.0,76.0,4.35,13.5,509.0,976.11,776.92
2016,2,21,10,0,889.0,78.0,4.4,14.0,549.0,992.79,785.85
2016,2,21,10,15,902.0,80.0,4.4,14.0,582.5,1011.02,797.07
2016,2,21,10,30,915.0,82.0,4.4,14.0,616.0,1025.45,805.65
2016,2,21,10,45,924.5,83.0,4.4,14.0,642.5,1031.17,808.26
2016,2,21,11,0,934.0,84.0,4.4,14.0,669.0,1032.83,808.26
2016,2,21,11,15,939.5,85.0,4.4,14.0,687.5,1026.45,802.83
2016,2,21,11,30,945.0,86.0,4.4,14.0,706.0,1015.96,794.76
2016,2,21,11,45,948.0,86.5,4.45,14.5,717.0,998.44,780.91
2016,2,21,12,0,951.0,87.0,4.5,15.0,728.0,976.96,764.45
2016,2,21,12,15,952.0,87.0,4.55,15.0,730.0,949.25,745.15
2016,2,21,12,30,953.0,87.0,4.6,15.0,732.0,917.87,723.24
2016,2,21,12,45,952.0,86.0,4.7,15.0,726.0,880.2,697.08
2016,2,21,13,0,951.0,85.0,4.8,15.0,720.0,839.3,668.36
2016,2,21,13,15,947.0,84.5,4.95,15.0,706.0,793.66,636.09
2016,2,21,13,30,943.0,84.0,5.1,15.0,692.0,745.37,600.87
2016,2,21,13,45,933.5,84.0,5.25,15.0,669.0,691.65,558.65
2016,2,21,14,0,924.0,84.0,5.4,15.0,646.0,636.25,513.89
2016,2,21,14,15,913.0,82.5,5.5,15.0,616.5,577.18,464.75
2016,2,21,14,30,902.0,81.0,5.6,15.0,587.0,517.21,413.34
2016,2,21,14,45,883.5,80.0,5.75,15.0,549.5,453.88,357.8
2016,2,21,15,0,865.0,79.0,5.9,15.0,512.0,390.08,300.36
2016,2,21,15,15,843.0,76.5,5.95,14.5,470.0,324.91,241.18
2016,2,21,15,30,821.0,74.0,6.0,14.0,428.0,261.4,183.1
2016,2,21,15,45,787.5,71.0,6.05,14.0,381.0,197.42,126.66
2016,2,21,16,0,754.0,68.0,6.1,14.0,334.0,137.18,79.16
2016,2,21,16,15,709.0,63.5,6.05,14.0,284.0,79.23,46.12
2016,2,21,16,30,664.0,59.0,6.0,14.0,234.0,46.72,36.19
