Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,16,45,594.0,52.0,6.0,14.0,184.5,41.64,31.48
2016,2,21,17,0,524.0,45.0,6.0,14.0,135.0,36.54,26.57
2016,2,21,17,15,406.0,35.0,5.95,13.5,90.0,28.66,19.0
2016,2,21,17,30,288.0,25.0,5.9,13.0,45.0,20.73,8.23
2016,2,21,17,45,144.0,12.5,5.85,13.0,22.5,10.67,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,4.3,12.5,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,4.2,13.0,12.0,10.24,0.0
2016,2,22,7,15,178.0,24.5,4.15,13.0,46.0,184.85,108.76
2016,2,22,7,30,356.0,37.0,4.1,13.0,80.0,344.42,280.2
2016,2,22,7,45,426.5,49.0,4.05,13.0,124.0,428.02,356.64
2016,2,22,8,0,497.0,61.0,4.0,13.0,168.0,516.53,432.14
2016,2,22,8,15,548.0,68.5,3.9,13.0,214.0,587.1,490.07
2016,2,22,8,30,599.0,76.0,3.8,13.0,260.0,658.93,546.49
2016,2,22,8,45,646.5,76.5,3.7,13.5,304.5,719.1,590.66
2016,2,22,9,0,694.0,77.0,3.6,14.0,349.0,778.81,632.82
2016,2,22,9,15,585.5,116.0,3.6,14.0,363.5,739.35,601.3
2016,2,22,9,30,477.0,155.0,3.6,14.0,378.0,681.93,556.27
2016,2,22,9,45,478.0,170.0,3.6,14.5,409.5,705.22,571.52
2016,2,22,10,0,479.0,185.0,3.6,15.0,441.0,726.0,584.17
2016,2,22,10,15,692.0,134.5,3.45,15.0,529.0,888.48,702.39
2016,2,22,10,30,905.0,84.0,3.3,15.0,617.0,1019.0,790.66
2016,2,22,10,45,796.0,120.5,3.2,15.5,604.0,961.12,745.72
2016,2,22,11,0,687.0,157.0,3.1,16.0,591.0,894.64,696.49
2016,2,22,11,15,811.5,122.5,3.1,16.0,649.0,958.02,740.64
2016,2,22,11,30,936.0,88.0,3.1,16.0,707.0,1010.58,775.61
2016,2,22,11,45,939.5,88.5,3.1,16.0,718.0,993.62,762.94
2016,2,22,12,0,943.0,89.0,3.1,16.0,729.0,972.71,748.35
2016,2,22,12,15,832.0,127.5,3.15,16.0,693.0,897.74,696.51
2016,2,22,12,30,721.0,166.0,3.2,16.0,657.0,818.83,641.38
2016,2,22,12,45,829.0,128.5,3.3,16.0,689.0,833.3,653.09
2016,2,22,13,0,937.0,91.0,3.4,16.0,721.0,835.32,655.27
2016,2,22,13,15,933.5,90.0,3.45,16.0,707.0,789.93,623.15
2016,2,22,13,30,930.0,89.0,3.5,16.0,693.0,741.92,588.43
2016,2,22,13,45,923.5,88.0,3.55,16.5,671.0,689.56,547.01
2016,2,22,14,0,917.0,87.0,3.6,17.0,649.0,635.3,503.16
2016,2,22,14,15,907.0,85.5,3.6,17.0,620.0,577.02,455.84
2016,2,22,14,30,897.0,84.0,3.6,17.0,591.0,517.73,406.24
2016,2,22,14,45,849.5,82.5,3.65,17.0,538.5,441.74,342.62
2016,2,22,15,0,802.0,81.0,3.7,17.0,486.0,369.12,280.29
2016,2,22,15,15,700.5,97.0,3.6,16.5,429.5,297.99,220.04
2016,2,22,15,30,599.0,113.0,3.5,16.0,373.0,239.38,170.93
2016,2,22,15,45,569.0,107.0,3.45,16.0,333.0,186.45,125.6
2016,2,22,16,0,539.0,101.0,3.4,16.0,293.0,137.17,87.36
2016,2,22,16,15,511.0,89.5,3.35,15.5,250.5,87.38,57.23
2016,2,22,16,30,483.0,78.0,3.3,15.0,208.0,60.41,48.2
2016,2,22,16,45,427.5,67.0,3.3,15.0,164.5,52.85,41.3
2016,2,22,17,0,372.0,56.0,3.3,15.0,121.0,42.81,32.02
2016,2,22,17,15,292.5,41.5,3.3,15.0,82.0,32.03,21.86
2016,2,22,17,30,213.0,27.0,3.3,15.0,43.0,21.03,9.16
2016,2,22,17,45,106.5,13.5,3.3,15.0,21.5,11.52,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,15.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,15.0,13.0,11.1,0.0
2016,2,23,7,15,168.0,26.5,0.95,15.0,47.5,183.49,116.39
2016,2,23,7,30,336.0,40.0,1.0,15.0,82.0,333.42,266.67
2016,2,23,7,45,413.5,51.5,1.1,15.0,127.0,421.37,343.09
2016,2,23,8,0,491.0,63.0,1.2,15.0,172.0,514.61,419.1
2016,2,23,8,15,540.0,71.0,1.3,15.0,217.5,584.05,473.84
2016,2,23,8,30,589.0,79.0,1.4,15.0,263.0,654.63,527.35
2016,2,23,8,45,641.0,78.5,1.5,15.5,308.5,717.49,572.25
2016,2,23,9,0,693.0,78.0,1.6,16.0,354.0,779.98,615.47
2016,2,23,9,15,730.0,79.5,1.6,16.0,399.0,825.28,645.47
2016,2,23,9,30,767.0,81.0,1.6,16.0,444.0,874.69,677.87
2016,2,23,9,45,838.0,80.5,1.6,16.0,506.5,952.65,728.97
2016,2,23,10,0,909.0,80.0,1.6,16.0,569.0,1017.23,769.51
2016,2,23,10,15,921.5,82.0,1.55,16.0,603.5,1035.01,777.98
2016,2,23,10,30,934.0,84.0,1.5,16.0,638.0,1048.89,784.52
2016,2,23,10,45,942.0,85.5,1.45,16.5,664.5,1053.6,783.77
2016,2,23,11,0,950.0,87.0,1.4,17.0,691.0,1054.15,780.62
2016,2,23,11,15,955.5,88.0,1.3,17.0,710.0,1047.45,773.56
2016,2,23,11,30,961.0,89.0,1.2,17.0,729.0,1036.56,764.06
2016,2,23,11,45,961.5,90.5,1.1,17.5,739.0,1017.36,748.04
2016,2,23,12,0,962.0,92.0,1.0,18.0,749.0,994.21,729.81
2016,2,23,12,15,962.0,92.0,0.85,18.0,751.0,965.09,708.3
2016,2,23,12,30,962.0,92.0,0.7,18.0,753.0,932.31,684.6
2016,2,23,12,45,960.5,91.5,0.6,18.0,747.0,894.23,658.6
2016,2,23,13,0,959.0,91.0,0.5,18.0,741.0,852.91,630.55
2016,2,23,13,15,954.5,90.5,0.55,18.0,726.0,806.3,601.72
2016,2,23,13,30,950.0,90.0,0.6,18.0,711.0,757.06,570.03
2016,2,23,13,45,941.5,89.0,0.7,18.0,687.5,702.35,532.6
2016,2,23,14,0,933.0,88.0,0.8,18.0,664.0,645.89,492.33
2016,2,23,14,15,922.0,86.5,1.0,18.0,633.5,586.12,448.71
2016,2,23,14,30,911.0,85.0,1.2,18.0,603.0,525.41,401.9
2016,2,23,14,45,895.0,83.0,1.45,18.0,565.5,461.46,350.43
2016,2,23,15,0,879.0,81.0,1.7,18.0,528.0,396.72,295.89
2016,2,23,15,15,857.5,78.5,1.85,17.5,485.0,330.66,238.81
2016,2,23,15,30,836.0,76.0,2.0,17.0,442.0,266.18,182.14
2016,2,23,15,45,812.5,65.0,2.15,17.0,389.5,195.88,121.85
2016,2,23,16,0,789.0,54.0,2.3,17.0,337.0,132.28,72.41
2016,2,23,16,15,721.0,58.0,2.4,16.5,288.0,74.32,41.48
2016,2,23,16,30,653.0,62.0,2.5,16.0,239.0,48.81,37.77
2016,2,23,16,45,588.0,55.5,2.6,15.5,190.5,44.26,33.66
2016,2,23,17,0,523.0,49.0,2.7,15.0,142.0,39.72,29.36
2016,2,23,17,15,410.5,38.0,2.8,15.0,96.5,31.1,21.15
2016,2,23,17,30,298.0,27.0,2.9,15.0,51.0,22.37,10.8
2016,2,23,17,45,149.0,13.5,3.05,15.0,25.5,11.52,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.5,13.0,14.0,11.95,0.0
2016,2,24,7,15,185.5,27.0,1.6,13.0,51.0,197.66,135.1
2016,2,24,7,30,371.0,40.0,1.7,13.0,88.0,359.17,291.74
2016,2,24,7,45,460.5,49.0,1.8,13.0,135.5,454.97,374.9
2016,2,24,8,0,550.0,58.0,1.9,13.0,183.0,556.68,458.34
2016,2,24,8,15,605.0,64.5,1.85,13.0,232.0,631.07,516.43
2016,2,24,8,30,660.0,71.0,1.8,13.0,281.0,706.97,573.0
2016,2,24,8,45,699.0,75.5,1.8,13.5,329.0,766.5,614.45
2016,2,24,9,0,738.0,80.0,1.8,14.0,377.0,819.17,649.52
2016,2,24,9,15,764.5,84.0,1.65,14.0,421.0,864.61,677.99
2016,2,24,9,30,791.0,88.0,1.5,14.0,465.0,907.71,703.82
2016,2,24,9,45,810.0,90.5,1.35,14.5,504.0,938.85,719.3
2016,2,24,10,0,829.0,93.0,1.2,15.0,543.0,966.78,732.13
2016,2,24,10,15,842.5,95.0,1.05,15.0,576.0,985.13,739.55
2016,2,24,10,30,856.0,97.0,0.9,15.0,609.0,999.77,744.4
2016,2,24,10,45,865.0,99.0,0.75,15.5,635.0,1006.04,742.33
2016,2,24,11,0,874.0,101.0,0.6,16.0,661.0,1008.34,737.8
2016,2,24,11,15,880.0,102.0,0.6,16.0,679.5,991.03,725.94
2016,2,24,11,30,886.0,103.0,0.6,16.0,698.0,981.52,719.51
2016,2,24,11,45,888.5,104.0,0.65,16.5,708.0,964.81,708.31
2016,2,24,12,0,891.0,105.0,0.7,17.0,718.0,944.37,694.9
2016,2,24,12,15,891.5,105.0,0.85,17.0,720.0,917.4,680.55
2016,2,24,12,30,892.0,105.0,1.0,17.0,722.0,887.0,663.6
2016,2,24,12,45,901.5,99.5,1.15,17.0,718.5,854.89,645.04
2016,2,24,13,0,911.0,94.0,1.3,17.0,715.0,819.04,623.42
2016,2,24,13,15,906.0,93.5,1.4,17.0,700.5,773.98,594.32
2016,2,24,13,30,901.0,93.0,1.5,17.0,686.0,726.49,562.14
2016,2,24,13,45,894.0,91.5,1.65,17.0,664.0,674.52,524.73
2016,2,24,14,0,887.0,90.0,1.8,17.0,642.0,620.79,484.52
2016,2,24,14,15,876.0,88.0,1.85,17.0,612.5,562.93,439.07
2016,2,24,14,30,865.0,86.0,1.9,17.0,583.0,504.25,391.38
2016,2,24,14,45,848.5,84.5,2.0,17.0,546.5,442.96,340.14
2016,2,24,15,0,832.0,83.0,2.1,17.0,510.0,381.4,286.96
2016,2,24,15,15,810.5,80.0,2.15,16.5,468.5,317.7,231.22
2016,2,24,15,30,789.0,77.0,2.2,16.0,427.0,255.67,176.26
2016,2,24,15,45,757.0,74.0,2.25,16.0,380.5,193.8,123.04
2016,2,24,16,0,725.0,71.0,2.3,16.0,334.0,135.52,78.1
2016,2,24,16,15,682.0,66.0,2.3,15.5,285.5,74.82,43.08
2016,2,24,16,30,639.0,61.0,2.3,15.0,237.0,47.83,37.07
2016,2,24,16,45,572.0,54.0,2.35,15.0,188.0,42.86,32.52
2016,2,24,17,0,505.0,47.0,2.4,15.0,139.0,37.85,27.76
2016,2,24,17,15,399.5,36.5,2.45,14.5,94.5,29.67,20.04
2016,2,24,17,30,294.0,26.0,2.5,14.0,50.0,21.38,10.65
2016,2,24,17,45,147.0,13.0,2.65,14.0,25.0,11.1,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,40.5,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,81.0,13.0,0.5,14.0,16.0,61.75,0.0
2016,2,25,7,15,206.0,28.5,0.55,14.0,52.0,215.99,153.08
2016,2,25,7,30,331.0,44.0,0.6,14.0,88.0,334.55,268.95
2016,2,25,7,45,412.0,55.0,0.65,14.0,134.0,425.08,345.96
2016,2,25,8,0,493.0,66.0,0.7,14.0,180.0,520.87,422.5
2016,2,25,8,15,334.0,99.0,0.7,14.0,184.5,441.56,360.73
2016,2,25,8,30,175.0,132.0,0.7,14.0,189.0,318.39,261.8
2016,2,25,8,45,191.5,150.5,0.75,14.5,221.0,357.4,293.29
2016,2,25,9,0,208.0,169.0,0.8,15.0,253.0,396.57,322.84
2016,2,25,9,15,322.0,169.5,0.75,15.0,317.0,525.35,421.99
2016,2,25,9,30,436.0,170.0,0.7,15.0,381.0,661.17,520.19
2016,2,25,9,45,300.0,209.0,0.7,15.5,359.5,556.02,437.04
2016,2,25,10,0,164.0,248.0,0.7,16.0,338.0,446.2,351.26
2016,2,25,10,15,216.0,258.5,0.65,16.0,384.5,506.88,397.54
2016,2,25,10,30,268.0,269.0,0.6,16.0,431.0,589.03,455.96
2016,2,25,10,45,284.5,278.5,0.6,16.5,457.0,611.06,469.23
2016,2,25,11,0,301.0,288.0,0.6,17.0,483.0,631.42,481.91
2016,2,25,11,15,454.0,246.5,0.6,17.0,549.0,746.3,564.19
2016,2,25,11,30,607.0,205.0,0.6,17.0,615.0,843.75,630.75
2016,2,25,11,45,609.0,207.5,0.65,17.0,624.0,831.58,621.43
2016,2,25,12,0,611.0,210.0,0.7,17.0,633.0,816.42,611.76
2016,2,25,12,15,734.0,162.5,0.8,17.0,672.0,855.16,640.28
2016,2,25,12,30,857.0,115.0,0.9,17.0,711.0,877.05,655.98
2016,2,25,12,45,863.0,111.0,1.0,17.5,707.0,843.74,634.03
2016,2,25,13,0,869.0,107.0,1.1,18.0,703.0,799.98,605.45
2016,2,25,13,15,864.5,106.0,1.15,18.0,689.5,762.32,581.2
2016,2,25,13,30,860.0,105.0,1.2,18.0,676.0,715.3,548.52
2016,2,25,13,45,851.0,104.5,1.3,18.0,654.0,663.75,511.64
2016,2,25,14,0,842.0,104.0,1.4,18.0,632.0,610.72,472.32
2016,2,25,14,15,830.5,102.5,1.55,17.5,603.0,554.17,429.97
2016,2,25,14,30,819.0,101.0,1.7,17.0,574.0,496.99,385.12
2016,2,25,14,45,800.0,99.5,1.85,17.0,538.0,436.28,334.95
2016,2,25,15,0,781.0,98.0,2.0,17.0,502.0,376.37,283.65
2016,2,25,15,15,759.0,94.5,2.15,16.5,461.0,314.92,230.32
2016,2,25,15,30,737.0,91.0,2.3,16.0,420.0,252.16,175.32
2016,2,25,15,45,710.0,85.5,2.5,16.0,375.5,191.58,123.29
2016,2,25,16,0,683.0,80.0,2.7,16.0,331.0,134.09,78.72
2016,2,25,16,15,639.5,74.0,2.7,15.5,283.0,78.83,47.58
2016,2,25,16,30,596.0,68.0,2.7,15.0,235.0,52.85,41.53
2016,2,25,16,45,537.0,59.5,2.7,15.0,187.0,46.96,36.17
2016,2,25,17,0,478.0,51.0,2.7,15.0,139.0,40.96,30.52
2016,2,25,17,15,373.5,39.5,2.6,15.0,95.5,32.06,22.12
2016,2,25,17,30,269.0,28.0,2.5,15.0,52.0,23.0,12.27
2016,2,25,17,45,134.5,14.0,2.4,15.0,26.0,11.95,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.75,14.0,6.5,5.55,0.0
2016,2,26,7,0,0.0,13.0,0.8,14.0,13.0,11.1,0.0
2016,2,26,7,15,60.5,31.5,0.9,14.0,40.0,92.27,65.18
2016,2,26,7,30,121.0,50.0,1.0,14.0,67.0,174.52,140.95
2016,2,26,7,45,149.5,71.0,1.1,14.5,100.5,227.22,187.13
2016,2,26,8,0,178.0,92.0,1.2,15.0,134.0,280.88,232.65
2016,2,26,8,15,197.5,112.0,1.3,15.0,169.0,326.51,270.54
2016,2,26,8,30,217.0,132.0,1.4,15.0,204.0,372.53,307.66
2016,2,26,8,45,234.0,149.5,1.55,15.0,237.0,412.95,339.58
2016,2,26,9,0,251.0,167.0,1.7,15.0,270.0,453.32,370.84
2016,2,26,9,15,328.0,173.0,1.7,15.0,323.5,535.47,434.73
2016,2,26,9,30,405.0,179.0,1.7,15.0,377.0,641.91,513.88
2016,2,26,9,45,297.0,214.5,1.7,15.0,365.5,559.75,447.76
2016,2,26,10,0,189.0,250.0,1.7,15.0,354.0,473.01,378.59
2016,2,26,10,15,160.0,266.0,1.65,15.0,358.0,459.59,366.85
2016,2,26,10,30,131.0,282.0,1.6,15.0,362.0,445.09,353.86
2016,2,26,10,45,222.0,285.0,1.55,15.5,427.0,534.11,422.19
2016,2,26,11,0,313.0,288.0,1.5,16.0,492.0,642.99,501.27
2016,2,26,11,15,272.0,304.5,1.5,16.0,485.5,612.96,476.56
2016,2,26,11,30,231.0,321.0,1.5,16.0,479.0,562.07,438.24
2016,2,26,11,45,283.5,316.0,1.5,16.0,512.0,615.93,478.51
2016,2,26,12,0,336.0,311.0,1.5,16.0,545.0,646.19,500.69
2016,2,26,12,15,433.5,277.5,1.55,16.0,580.5,699.02,540.44
2016,2,26,12,30,531.0,244.0,1.6,16.0,616.0,729.26,563.7
2016,2,26,12,45,419.0,278.5,1.7,16.0,571.0,646.1,501.8
2016,2,26,13,0,307.0,313.0,1.8,16.0,526.0,556.81,435.21
2016,2,26,13,15,332.0,300.5,1.9,16.0,526.0,543.87,427.0
2016,2,26,13,30,357.0,288.0,2.0,16.0,526.0,528.06,415.71
2016,2,26,13,45,379.0,272.0,2.1,16.0,517.5,504.02,397.85
2016,2,26,14,0,401.0,256.0,2.2,16.0,509.0,477.26,377.33
2016,2,26,14,15,319.0,259.0,2.25,16.0,454.5,408.67,323.35
2016,2,26,14,30,237.0,262.0,2.3,16.0,400.0,342.48,271.06
2016,2,26,14,45,245.5,243.5,2.4,16.0,379.0,316.21,249.47
2016,2,26,15,0,254.0,225.0,2.5,16.0,358.0,283.5,221.96
2016,2,26,15,15,168.5,208.5,2.6,15.5,293.5,221.49,173.14
2016,2,26,15,30,83.0,192.0,2.7,15.0,229.0,172.72,135.85
2016,2,26,15,45,75.5,171.5,2.85,15.0,202.5,147.25,115.08
2016,2,26,16,0,68.0,151.0,3.0,15.0,176.0,123.16,95.8
2016,2,26,16,15,60.0,130.5,3.0,15.0,150.5,100.46,78.5
2016,2,26,16,30,52.0,110.0,3.0,15.0,125.0,82.77,67.98
2016,2,26,16,45,41.5,89.0,3.05,15.0,99.5,67.89,54.66
2016,2,26,17,0,31.0,68.0,3.1,15.0,74.0,52.72,40.86
2016,2,26,17,15,15.5,48.0,2.85,14.5,51.0,37.88,27.26
2016,2,26,17,30,0.0,28.0,2.6,14.0,28.0,22.77,12.51
2016,2,26,17,45,0.0,14.0,2.35,14.0,14.0,11.56,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.55,13.0,11.5,9.82,0.0
2016,2,27,7,0,0.0,23.0,2.5,13.0,23.0,27.86,0.0
2016,2,27,7,15,218.0,31.5,2.5,13.0,63.0,227.84,173.04
2016,2,27,7,30,436.0,40.0,2.5,13.0,103.0,407.49,334.56
2016,2,27,7,45,523.0,47.0,2.55,13.5,152.0,501.61,414.28
2016,2,27,8,0,610.0,54.0,2.6,14.0,201.0,601.32,494.52
2016,2,27,8,15,660.0,59.5,2.6,14.0,250.5,672.26,549.77
2016,2,27,8,30,710.0,65.0,2.6,14.0,300.0,738.82,599.46
2016,2,27,8,45,743.5,69.0,2.65,14.5,348.0,794.75,638.64
2016,2,27,9,0,777.0,73.0,2.7,15.0,396.0,849.39,675.65
2016,2,27,9,15,642.5,115.5,2.7,15.0,402.0,796.55,635.15
2016,2,27,9,30,508.0,158.0,2.7,15.0,408.0,717.18,575.62
2016,2,27,9,45,440.0,190.5,2.7,15.0,419.0,693.34,555.12
2016,2,27,10,0,372.0,223.0,2.7,15.0,430.0,643.38,515.14
2016,2,27,10,15,344.5,244.0,2.65,15.0,444.5,639.17,509.93
2016,2,27,10,30,317.0,265.0,2.6,15.0,459.0,632.68,502.79
2016,2,27,10,45,376.5,261.5,2.55,15.0,501.5,682.37,539.98
2016,2,27,11,0,436.0,258.0,2.5,15.0,544.0,750.67,589.07
2016,2,27,11,15,671.5,176.0,2.5,15.0,629.5,891.25,692.14
2016,2,27,11,30,907.0,94.0,2.5,15.0,715.0,993.26,760.5
2016,2,27,11,45,910.5,94.5,2.5,15.5,725.5,976.51,746.11
2016,2,27,12,0,914.0,95.0,2.5,16.0,736.0,955.9,730.52
2016,2,27,12,15,915.0,95.0,2.6,16.0,738.5,928.73,712.84
2016,2,27,12,30,916.0,95.0,2.7,16.0,741.0,898.0,692.65
2016,2,27,12,45,766.0,152.5,2.8,16.0,689.5,812.07,633.25
2016,2,27,13,0,616.0,210.0,2.9,16.0,638.0,716.08,562.27
2016,2,27,13,15,593.0,212.5,2.95,16.0,618.0,664.14,524.14
2016,2,27,13,30,570.0,215.0,3.0,16.0,598.0,617.72,488.94
2016,2,27,13,45,727.5,154.5,3.15,16.0,627.0,634.21,502.86
2016,2,27,14,0,885.0,94.0,3.3,16.0,656.0,623.44,494.63
2016,2,27,14,15,874.5,92.5,3.3,16.0,627.0,566.16,447.84
2016,2,27,14,30,864.0,91.0,3.3,16.0,598.0,508.69,399.71
2016,2,27,14,45,852.0,88.0,3.35,16.0,562.5,446.97,346.87
2016,2,27,15,0,840.0,85.0,3.4,16.0,527.0,385.2,292.37
2016,2,27,15,15,771.0,88.5,3.45,15.5,469.0,312.41,229.84
2016,2,27,15,30,702.0,92.0,3.5,15.0,411.0,243.86,171.0
2016,2,27,15,45,725.5,81.5,3.55,15.0,381.5,193.52,124.87
2016,2,27,16,0,749.0,71.0,3.6,15.0,352.0,136.59,78.51
2016,2,27,16,15,708.5,66.5,3.65,15.0,302.5,78.93,46.71
2016,2,27,16,30,668.0,62.0,3.7,15.0,253.0,48.6,37.76
2016,2,27,16,45,609.0,55.0,3.8,15.0,203.5,43.67,33.27
2016,2,27,17,0,550.0,48.0,3.9,15.0,154.0,38.68,28.56
2016,2,27,17,15,445.0,38.5,3.95,14.5,107.5,31.32,21.62
2016,2,27,17,30,340.0,29.0,4.0,14.0,61.0,23.9,13.7
2016,2,27,17,45,170.0,14.5,4.1,14.0,30.5,11.79,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,3.65,13.0,11.5,9.82,0.0
2016,2,28,7,0,0.0,23.0,3.7,13.0,23.0,26.52,0.0
2016,2,28,7,15,160.5,37.0,3.7,13.0,60.5,197.79,152.3
2016,2,28,7,30,321.0,51.0,3.7,13.0,98.0,335.94,278.09
2016,2,28,7,45,388.5,63.5,3.7,13.5,143.0,415.22,347.8
2016,2,28,8,0,456.0,76.0,3.7,14.0,188.0,499.56,418.07
2016,2,28,8,15,528.5,77.0,3.6,14.0,234.5,584.58,486.21
2016,2,28,8,30,601.0,78.0,3.5,14.0,281.0,666.94,549.54
2016,2,28,8,45,400.5,127.0,3.45,14.0,271.0,554.51,459.52
2016,2,28,9,0,200.0,176.0,3.4,14.0,261.0,396.79,329.0
2016,2,28,9,15,206.5,196.0,3.3,14.0,291.5,428.03,353.53
2016,2,28,9,30,213.0,216.0,3.2,14.0,322.0,458.45,376.25
2016,2,28,9,45,320.0,214.0,3.15,14.5,387.0,581.29,472.17
2016,2,28,10,0,427.0,212.0,3.1,15.0,452.0,706.84,565.73
2016,2,28,10,15,258.0,246.0,3.0,15.0,393.5,554.51,444.73
2016,2,28,10,30,89.0,280.0,2.9,15.0,335.0,377.46,302.72
2016,2,28,10,45,92.0,293.0,2.85,15.0,352.0,390.94,313.38
2016,2,28,11,0,95.0,306.0,2.8,15.0,369.0,403.92,322.84
2016,2,28,11,15,181.0,313.5,2.8,15.0,437.0,512.15,407.92
2016,2,28,11,30,267.0,321.0,2.8,15.0,505.0,616.06,486.76
2016,2,28,11,45,214.0,331.5,2.85,15.5,480.5,547.07,432.2
2016,2,28,12,0,161.0,342.0,2.9,16.0,456.0,499.51,394.13
2016,2,28,12,15,202.5,339.5,2.95,16.0,483.0,524.09,413.98
2016,2,28,12,30,244.0,337.0,3.0,16.0,510.0,545.48,430.85
2016,2,28,12,45,225.0,336.0,3.05,16.0,495.0,514.97,407.19
2016,2,28,13,0,206.0,335.0,3.1,16.0,480.0,485.09,384.14
2016,2,28,13,15,153.0,326.0,3.15,16.0,432.5,423.14,335.73
2016,2,28,13,30,100.0,317.0,3.2,16.0,385.0,355.15,282.29
2016,2,28,13,45,230.0,293.5,3.25,16.0,443.0,417.77,333.32
2016,2,28,14,0,360.0,270.0,3.3,16.0,501.0,464.86,370.09
2016,2,28,14,15,274.5,270.5,3.3,16.0,442.0,393.99,313.34
2016,2,28,14,30,189.0,271.0,3.3,16.0,383.0,326.29,259.39
2016,2,28,14,45,466.0,192.5,3.35,16.0,445.5,370.39,291.11
2016,2,28,15,0,743.0,114.0,3.4,16.0,508.0,373.56,285.05
2016,2,28,15,15,467.5,155.5,3.45,15.5,396.5,272.16,205.84
2016,2,28,15,30,192.0,197.0,3.5,15.0,285.0,202.22,155.97
2016,2,28,15,45,315.0,159.5,3.6,15.0,286.5,178.23,130.21
2016,2,28,16,0,438.0,122.0,3.7,15.0,288.0,137.34,92.17
2016,2,28,16,15,393.5,113.5,3.8,15.0,247.0,95.38,67.35
2016,2,28,16,30,349.0,105.0,3.9,15.0,206.0,75.81,61.87
2016,2,28,16,45,307.0,88.5,4.05,15.0,165.0,64.91,52.09
2016,2,28,17,0,265.0,72.0,4.2,15.0,124.0,53.64,41.75
2016,2,28,17,15,200.5,54.0,4.25,15.0,86.5,41.43,30.39
2016,2,28,17,30,136.0,36.0,4.3,15.0,49.0,27.98,17.2
2016,2,28,17,45,68.0,18.0,4.4,15.0,24.5,14.28,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,2.8,12.5,14.5,66.96,0.0
2016,2,29,7,0,202.0,19.0,2.8,13.0,29.0,180.56,39.67
2016,2,29,7,15,332.0,30.5,2.8,13.0,70.5,306.27,243.27
2016,2,29,7,30,462.0,42.0,2.8,13.0,112.0,429.99,354.98
2016,2,29,7,45,542.0,49.0,2.8,13.5,161.5,520.21,430.82
2016,2,29,8,0,622.0,56.0,2.8,14.0,211.0,615.41,506.73
2016,2,29,8,15,438.5,93.5,2.75,14.0,214.5,522.8,434.49
2016,2,29,8,30,255.0,131.0,2.7,14.0,218.0,402.41,335.44
2016,2,29,8,45,356.0,135.5,2.65,14.0,276.0,524.75,434.26
2016,2,29,9,0,457.0,140.0,2.6,14.0,334.0,632.26,517.22
2016,2,29,9,15,646.5,109.5,2.4,14.5,416.0,794.9,634.4
2016,2,29,9,30,836.0,79.0,2.2,15.0,498.0,945.09,734.74
2016,2,29,9,45,851.0,81.5,2.05,15.5,536.5,972.76,747.18
2016,2,29,10,0,866.0,84.0,1.9,16.0,575.0,985.5,750.5
2016,2,29,10,15,878.0,86.0,1.75,16.0,608.0,1002.36,758.03
2016,2,29,10,30,890.0,88.0,1.6,16.0,641.0,1015.45,762.86
2016,2,29,10,45,898.0,89.5,1.45,16.5,667.0,1019.98,760.6
2016,2,29,11,0,906.0,91.0,1.3,17.0,693.0,1020.51,755.84
2016,2,29,11,15,911.5,91.5,1.15,17.0,711.0,1013.33,747.59
2016,2,29,11,30,917.0,92.0,1.0,17.0,729.0,1002.14,736.92
2016,2,29,11,45,920.5,92.0,0.85,17.5,739.5,984.47,720.87
2016,2,29,12,0,924.0,92.0,0.7,18.0,750.0,962.93,702.59
2016,2,29,12,15,924.5,92.0,0.75,18.0,752.0,934.87,685.85
2016,2,29,12,30,925.0,92.0,0.8,18.0,754.0,903.26,666.79
2016,2,29,12,45,927.5,90.0,0.9,18.0,748.5,867.73,645.87
2016,2,29,13,0,930.0,88.0,1.0,18.0,743.0,828.81,622.3
2016,2,29,13,15,925.5,87.5,1.1,18.0,728.5,783.0,593.56
2016,2,29,13,30,921.0,87.0,1.2,18.0,714.0,734.65,561.91
2016,2,29,13,45,775.5,134.0,1.35,18.0,650.5,643.09,495.42
2016,2,29,14,0,630.0,181.0,1.5,18.0,587.0,556.88,431.31
2016,2,29,14,15,755.0,132.5,1.5,18.0,597.5,540.24,417.99
2016,2,29,14,30,880.0,84.0,1.5,18.0,608.0,508.4,390.61
2016,2,29,14,45,856.5,85.5,1.5,18.5,569.5,445.36,337.56
2016,2,29,15,0,833.0,87.0,1.5,19.0,531.0,383.16,283.99
2016,2,29,15,15,812.5,84.0,1.55,18.5,489.5,319.32,229.08
2016,2,29,15,30,792.0,81.0,1.6,18.0,448.0,257.05,174.79
2016,2,29,15,45,754.5,79.5,1.65,18.0,400.0,195.04,122.62
2016,2,29,16,0,717.0,78.0,1.7,18.0,352.0,133.2,75.99
2016,2,29,16,15,675.5,73.0,1.7,17.5,303.0,76.56,45.59
2016,2,29,16,30,634.0,68.0,1.7,17.0,254.0,52.66,41.04
2016,2,29,16,45,569.0,61.0,1.7,17.0,204.5,47.89,36.77
2016,2,29,17,0,504.0,54.0,1.7,17.0,155.0,43.1,32.29
2016,2,29,17,15,405.0,43.5,1.7,17.0,109.0,35.14,24.85
2016,2,29,17,30,306.0,33.0,1.7,17.0,63.0,27.07,16.75
2016,2,29,17,45,153.0,16.5,1.7,17.0,31.5,13.34,0.0
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,116.0,10.0,1.9,14.5,16.5,76.22,0.0
2016,3,1,7,0,232.0,20.0,2.1,15.0,33.0,203.03,77.82
2016,3,1,7,15,361.5,31.5,2.25,15.0,76.5,327.74,259.91
2016,3,1,7,30,491.0,43.0,2.4,15.0,120.0,452.79,370.12
2016,3,1,7,45,564.5,50.5,2.55,15.0,170.5,540.09,443.5
2016,3,1,8,0,638.0,58.0,2.7,15.0,221.0,631.76,517.07
2016,3,1,8,15,515.5,87.0,2.6,15.0,236.5,586.81,482.25
2016,3,1,8,30,393.0,116.0,2.5,15.0,252.0,524.45,432.51
2016,3,1,8,45,594.5,96.0,2.45,15.5,335.5,702.51,568.07
2016,3,1,9,0,796.0,76.0,2.4,16.0,419.0,874.39,688.74
2016,3,1,9,15,818.5,79.0,2.4,16.0,463.5,915.89,714.44
2016,3,1,9,30,841.0,82.0,2.4,16.0,508.0,954.7,739.12
2016,3,1,9,45,865.0,81.5,2.4,16.0,549.0,976.07,751.58
2016,3,1,10,0,889.0,81.0,2.4,16.0,590.0,1005.44,769.67
2016,3,1,10,15,900.5,82.5,2.4,16.0,623.0,1021.31,778.5
2016,3,1,10,30,912.0,84.0,2.4,16.0,656.0,1033.32,784.99
2016,3,1,10,45,920.5,85.0,2.4,16.0,682.0,1037.7,786.56
2016,3,1,11,0,929.0,86.0,2.4,16.0,708.0,1037.98,785.66
2016,3,1,11,15,934.5,86.5,2.35,16.0,726.5,1030.56,779.25
2016,3,1,11,30,940.0,87.0,2.3,16.0,745.0,1019.02,770.37
2016,3,1,11,45,945.0,87.0,2.25,16.5,756.0,1002.33,756.82
2016,3,1,12,0,950.0,87.0,2.2,17.0,767.0,981.58,740.82
2016,3,1,12,15,951.0,87.0,2.15,17.0,769.0,953.25,721.29
2016,3,1,12,30,952.0,87.0,2.1,17.0,771.0,921.22,699.4
2016,3,1,12,45,951.5,86.0,2.1,17.0,765.5,883.33,674.02
2016,3,1,13,0,951.0,85.0,2.1,17.0,760.0,842.15,646.28
2016,3,1,13,15,947.5,84.5,2.1,17.0,745.5,796.15,614.97
2016,3,1,13,30,944.0,84.0,2.1,17.0,731.0,747.46,581.05
2016,3,1,13,45,936.0,84.0,2.1,17.0,708.0,693.91,540.84
2016,3,1,14,0,928.0,84.0,2.1,17.0,685.0,638.54,498.15
2016,3,1,14,15,918.5,82.5,2.15,16.5,655.0,579.39,452.36
2016,3,1,14,30,909.0,81.0,2.2,16.0,625.0,519.17,403.88
2016,3,1,14,45,895.5,79.0,2.3,16.0,588.5,456.0,350.65
2016,3,1,15,0,882.0,77.0,2.4,16.0,552.0,392.79,295.52
2016,3,1,15,15,862.5,74.5,2.4,16.0,509.0,327.6,237.42
2016,3,1,15,30,843.0,72.0,2.4,16.0,466.0,260.54,177.56
2016,3,1,15,45,817.5,69.0,2.45,16.0,419.0,196.12,121.96
2016,3,1,16,0,792.0,66.0,2.5,16.0,372.0,134.42,74.69
2016,3,1,16,15,753.5,62.0,2.4,15.5,321.5,74.42,42.94
2016,3,1,16,30,715.0,58.0,2.3,15.0,271.0,49.69,38.75
2016,3,1,16,45,656.5,52.5,2.25,15.0,219.5,45.45,34.92
2016,3,1,17,0,598.0,47.0,2.2,15.0,168.0,41.22,30.93
2016,3,1,17,15,500.0,38.5,2.1,15.0,120.0,31.27,21.74
2016,3,1,17,30,402.0,30.0,2.0,15.0,72.0,24.65,15.05
2016,3,1,17,45,201.0,15.0,1.95,15.0,36.0,12.08,0.0
2016,3,1,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.0,2.25,13.5,10.0,8.54,0.0
2016,3,2,7,0,0.0,20.0,2.4,14.0,20.0,17.23,3.36
2016,3,2,7,15,28.5,39.5,2.45,14.0,44.0,65.79,48.86
2016,3,2,7,30,57.0,59.0,2.5,14.0,68.0,122.5,98.82
2016,3,2,7,45,70.0,80.5,2.55,14.5,96.0,160.02,131.64
2016,3,2,8,0,83.0,102.0,2.6,15.0,124.0,197.51,163.68
2016,3,2,8,15,92.5,123.0,2.5,15.0,152.0,231.48,192.13
2016,3,2,8,30,102.0,144.0,2.4,15.0,180.0,265.48,219.91
2016,3,2,8,45,158.0,163.5,2.3,15.0,228.0,339.97,281.23
2016,3,2,9,0,214.0,183.0,2.2,15.0,276.0,416.83,342.52
2016,3,2,9,15,309.0,187.0,2.15,15.0,337.0,533.81,433.95
2016,3,2,9,30,404.0,191.0,2.1,15.0,398.0,655.67,525.09
2016,3,2,9,45,269.5,227.5,2.1,15.5,370.0,546.72,437.08
2016,3,2,10,0,135.0,264.0,2.1,16.0,342.0,432.58,345.04
2016,3,2,10,15,161.0,279.5,2.1,16.0,378.0,473.3,376.71
2016,3,2,10,30,187.0,295.0,2.1,16.0,414.0,513.25,406.49
2016,3,2,10,45,263.5,295.0,2.15,16.0,469.5,606.56,476.97
2016,3,2,11,0,340.0,295.0,2.2,16.0,525.0,675.8,528.29
2016,3,2,11,15,305.0,311.5,2.25,16.0,522.0,650.76,507.97
2016,3,2,11,30,270.0,328.0,2.3,16.0,519.0,624.77,487.7
2016,3,2,11,45,306.5,325.0,2.4,16.0,544.0,644.83,503.52
2016,3,2,12,0,343.0,322.0,2.5,16.0,569.0,661.98,516.81
2016,3,2,12,15,338.5,324.0,2.5,16.0,568.5,644.41,503.35
2016,3,2,12,30,334.0,326.0,2.5,16.0,568.0,625.6,489.22
2016,3,2,12,45,311.5,328.0,2.55,16.0,552.5,590.81,463.13
2016,3,2,13,0,289.0,330.0,2.6,16.0,537.0,556.42,437.19
2016,3,2,13,15,281.5,328.0,2.55,16.0,526.0,529.97,417.01
2016,3,2,13,30,274.0,326.0,2.5,16.0,515.0,503.22,396.4
2016,3,2,13,45,162.0,303.0,2.5,16.0,414.0,380.84,301.54
2016,3,2,14,0,50.0,280.0,2.5,16.0,313.0,273.19,216.5
2016,3,2,14,15,172.0,272.0,2.45,16.0,377.5,331.96,263.87
2016,3,2,14,30,294.0,264.0,2.4,16.0,442.0,374.11,295.45
2016,3,2,14,45,362.5,232.0,2.4,16.0,438.0,353.11,276.64
2016,3,2,15,0,431.0,200.0,2.4,16.0,434.0,327.48,252.76
2016,3,2,15,15,234.0,193.5,2.4,15.5,319.5,228.86,176.66
2016,3,2,15,30,37.0,187.0,2.4,15.0,205.0,157.61,124.83
2016,3,2,15,45,82.0,175.0,2.45,15.0,209.0,150.36,117.13
2016,3,2,16,0,127.0,163.0,2.5,15.0,213.0,135.34,103.35
2016,3,2,16,15,114.0,143.5,2.5,15.0,183.5,108.22,84.02
2016,3,2,16,30,101.0,124.0,2.5,15.0,154.0,90.22,74.54
2016,3,2,16,45,88.5,102.0,2.55,15.0,125.0,75.45,61.44
2016,3,2,17,0,76.0,80.0,2.6,15.0,96.0,60.26,47.72
2016,3,2,17,15,53.5,58.5,2.55,14.5,68.5,44.93,33.75
2016,3,2,17,30,31.0,37.0,2.5,14.0,41.0,29.62,19.43
2016,3,2,17,45,15.5,18.5,2.45,14.0,20.5,15.32,0.48
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
