Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,8,15,543.5,131.0,1.55,12.0,374.0,660.58,533.86
2016,4,2,8,30,388.0,186.0,1.5,12.0,382.0,599.2,483.26
2016,4,2,8,45,343.0,217.0,1.45,12.5,402.5,581.51,466.9
2016,4,2,9,0,298.0,248.0,1.4,13.0,423.0,579.82,461.66
2016,4,2,9,15,321.5,263.5,1.4,13.0,464.5,623.46,492.96
2016,4,2,9,30,345.0,279.0,1.4,13.0,506.0,666.28,522.75
2016,4,2,9,45,361.5,292.0,1.45,13.0,542.5,697.95,544.51
2016,4,2,10,0,378.0,305.0,1.5,13.0,579.0,728.01,565.09
2016,4,2,10,15,604.5,225.0,1.65,13.0,683.5,898.09,689.69
2016,4,2,10,30,831.0,145.0,1.8,13.0,788.0,1030.33,778.12
2016,4,2,10,45,844.0,143.0,1.95,13.5,813.0,1033.24,778.1
2016,4,2,11,0,857.0,141.0,2.1,14.0,838.0,1032.09,777.06
2016,4,2,11,15,861.0,142.0,2.3,14.0,853.5,1021.13,771.61
2016,4,2,11,30,865.0,143.0,2.5,14.0,869.0,1006.23,763.48
2016,4,2,11,45,870.0,141.5,2.75,14.0,877.0,973.24,743.38
2016,4,2,12,0,875.0,140.0,3.0,14.0,885.0,949.87,729.61
2016,4,2,12,15,700.0,229.0,3.2,14.0,825.0,868.86,673.74
2016,4,2,12,30,525.0,318.0,3.4,14.0,765.0,768.78,599.02
2016,4,2,12,45,704.5,224.0,3.65,14.0,817.5,804.36,630.47
2016,4,2,13,0,884.0,130.0,3.9,14.0,870.0,808.92,637.11
2016,4,2,13,15,879.5,129.0,4.0,14.0,853.0,762.37,603.06
2016,4,2,13,30,875.0,128.0,4.1,14.0,836.0,713.59,565.81
2016,4,2,13,45,752.5,180.0,4.25,14.0,776.0,639.99,507.61
2016,4,2,14,0,630.0,232.0,4.4,14.0,716.0,567.69,449.96
2016,4,2,14,15,726.0,181.5,4.4,14.0,717.5,533.98,421.9
2016,4,2,14,30,822.0,131.0,4.4,14.0,719.0,490.1,383.48
2016,4,2,14,45,650.0,182.0,4.4,14.0,631.5,407.38,315.33
2016,4,2,15,0,478.0,233.0,4.4,14.0,544.0,341.32,261.82
2016,4,2,15,15,403.5,234.5,4.4,14.0,485.0,285.45,215.78
2016,4,2,15,30,329.0,236.0,4.4,14.0,426.0,240.64,180.09
2016,4,2,15,45,239.0,224.5,4.4,14.0,356.5,192.49,144.53
2016,4,2,16,0,149.0,213.0,4.4,14.0,287.0,160.75,124.5
2016,4,2,16,15,86.0,181.0,4.3,13.5,223.0,131.86,111.01
2016,4,2,16,30,23.0,149.0,4.2,13.0,159.0,115.11,96.86
2016,4,2,16,45,16.0,128.5,4.15,13.0,135.0,99.83,83.62
2016,4,2,17,0,9.0,108.0,4.1,13.0,111.0,84.43,70.04
2016,4,2,17,15,4.5,87.0,4.05,13.0,88.5,68.58,55.84
2016,4,2,17,30,0.0,66.0,4.0,13.0,66.0,52.6,41.28
2016,4,2,17,45,0.0,45.5,3.95,13.0,45.5,36.82,26.76
2016,4,2,18,0,0.0,25.0,3.9,13.0,25.0,20.65,11.67
2016,4,2,18,15,0.0,12.5,3.8,13.0,12.5,10.3,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,11.5,2.9,11.0,11.5,9.46,0.22
2016,4,3,6,30,0.0,23.0,2.9,11.0,23.0,18.97,10.17
2016,4,3,6,45,0.0,38.0,2.95,11.0,38.0,31.42,21.27
2016,4,3,7,0,0.0,53.0,3.0,11.0,53.0,44.63,32.97
2016,4,3,7,15,0.0,69.5,2.95,11.0,69.5,59.78,46.22
2016,4,3,7,30,0.0,86.0,2.9,11.0,86.0,74.81,59.18
2016,4,3,7,45,0.0,102.5,2.9,11.0,102.5,89.78,71.88
2016,4,3,8,0,0.0,119.0,2.9,11.0,119.0,104.69,84.36
2016,4,3,8,15,5.5,148.0,2.9,11.0,151.0,137.3,111.83
2016,4,3,8,30,11.0,177.0,2.9,11.0,183.0,170.24,139.17
2016,4,3,8,45,19.5,202.5,2.95,11.5,214.0,202.54,165.45
2016,4,3,9,0,28.0,228.0,3.0,12.0,245.0,254.03,206.87
2016,4,3,9,15,163.5,260.0,3.0,12.0,368.0,441.68,360.52
2016,4,3,9,30,299.0,292.0,3.0,12.0,491.0,634.51,509.72
2016,4,3,9,45,571.0,210.0,3.0,12.0,616.0,839.23,665.67
2016,4,3,10,0,843.0,128.0,3.0,12.0,741.0,1027.66,795.83
2016,4,3,10,15,752.0,175.5,3.0,12.0,739.0,995.27,770.27
2016,4,3,10,30,661.0,223.0,3.0,12.0,737.0,948.52,736.97
2016,4,3,10,45,768.0,179.5,3.05,12.5,793.5,1002.94,773.28
2016,4,3,11,0,875.0,136.0,3.1,13.0,850.0,1029.97,789.48
2016,4,3,11,15,879.5,137.0,3.2,13.0,866.5,1019.55,782.33
2016,4,3,11,30,884.0,138.0,3.3,13.0,883.0,1005.24,772.94
2016,4,3,11,45,884.0,139.5,3.4,13.0,890.0,983.31,758.37
2016,4,3,12,0,884.0,141.0,3.5,13.0,897.0,957.79,741.35
2016,4,3,12,15,884.0,141.0,3.65,13.0,897.0,927.43,721.21
2016,4,3,12,30,884.0,141.0,3.8,13.0,897.0,893.78,698.57
2016,4,3,12,45,880.5,141.5,4.0,13.0,888.0,854.6,672.0
2016,4,3,13,0,877.0,142.0,4.2,13.0,879.0,820.44,648.75
2016,4,3,13,15,872.5,141.0,4.4,13.0,862.0,772.75,614.19
2016,4,3,13,30,868.0,140.0,4.6,13.0,845.0,722.85,576.56
2016,4,3,13,45,864.5,136.5,4.8,13.5,821.0,669.36,533.99
2016,4,3,14,0,861.0,133.0,5.0,14.0,797.0,614.08,488.75
2016,4,3,14,15,851.0,131.0,5.1,14.0,765.0,555.18,439.89
2016,4,3,14,30,841.0,129.0,5.2,14.0,733.0,495.65,388.98
2016,4,3,14,45,837.0,122.0,5.35,14.0,696.5,433.99,334.84
2016,4,3,15,0,833.0,115.0,5.5,14.0,660.0,371.61,278.6
2016,4,3,15,15,815.5,112.0,5.55,13.5,615.5,308.35,221.57
2016,4,3,15,30,798.0,109.0,5.6,13.0,571.0,246.48,166.41
2016,4,3,15,45,781.5,103.0,5.65,13.0,523.5,184.08,114.34
2016,4,3,16,0,765.0,97.0,5.7,13.0,476.0,123.53,73.58
2016,4,3,16,15,734.0,92.5,5.65,13.0,424.0,67.05,54.19
2016,4,3,16,30,703.0,88.0,5.6,13.0,372.0,65.02,52.58
2016,4,3,16,45,656.5,82.5,5.6,13.0,318.5,62.04,50.06
2016,4,3,17,0,610.0,77.0,5.6,13.0,265.0,59.02,47.42
2016,4,3,17,15,545.0,68.5,5.5,13.0,212.5,53.44,42.35
2016,4,3,17,30,480.0,60.0,5.4,13.0,160.0,47.75,37.0
2016,4,3,17,45,371.0,48.5,5.35,13.0,112.5,39.16,28.84
2016,4,3,18,0,262.0,37.0,5.3,13.0,65.0,28.64,18.49
2016,4,3,18,15,131.0,18.5,5.2,12.5,32.5,14.41,0.0
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,7.2,13.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,7.3,13.0,10.0,8.54,0.0
2016,4,4,6,15,146.0,27.0,7.3,13.0,45.0,134.76,85.56
2016,4,4,6,30,292.0,44.0,7.3,13.0,80.0,248.87,202.31
2016,4,4,6,45,396.5,55.0,7.35,13.0,130.0,344.24,289.13
2016,4,4,7,0,501.0,66.0,7.4,13.0,180.0,449.0,381.67
2016,4,4,7,15,566.0,73.5,7.35,13.0,234.0,529.99,451.79
2016,4,4,7,30,631.0,81.0,7.3,13.0,288.0,614.87,521.66
2016,4,4,7,45,717.0,70.0,7.3,13.5,343.5,692.24,581.95
2016,4,4,8,0,803.0,59.0,7.3,14.0,399.0,769.05,639.9
2016,4,4,8,15,796.5,79.5,7.35,14.0,452.5,825.74,682.09
2016,4,4,8,30,790.0,100.0,7.4,14.0,506.0,868.57,712.98
2016,4,4,8,45,814.5,103.0,7.5,14.0,556.0,915.97,747.24
2016,4,4,9,0,839.0,106.0,7.6,14.0,606.0,961.04,779.42
2016,4,4,9,15,856.0,108.5,7.65,14.0,650.0,995.46,803.22
2016,4,4,9,30,873.0,111.0,7.7,14.0,694.0,1026.63,824.58
2016,4,4,9,45,885.0,113.5,7.8,14.0,732.5,1049.23,839.89
2016,4,4,10,0,897.0,116.0,7.9,14.0,771.0,1055.13,843.04
2016,4,4,10,15,906.0,117.5,7.85,14.0,803.0,1065.6,849.07
2016,4,4,10,30,915.0,119.0,7.8,14.0,835.0,1072.05,852.28
2016,4,4,10,45,921.0,120.5,7.75,14.0,859.0,1071.34,850.43
2016,4,4,11,0,927.0,122.0,7.7,14.0,883.0,1066.48,845.77
2016,4,4,11,15,931.0,123.0,7.7,14.0,899.0,1054.97,836.69
2016,4,4,11,30,935.0,124.0,7.7,14.0,915.0,1039.38,824.82
2016,4,4,11,45,936.0,124.5,7.7,14.0,922.5,1016.43,807.69
2016,4,4,12,0,937.0,125.0,7.7,14.0,930.0,989.69,787.88
2016,4,4,12,15,936.5,125.0,7.65,14.0,929.0,957.47,763.88
2016,4,4,12,30,936.0,125.0,7.6,14.0,928.0,921.81,737.35
2016,4,4,12,45,935.0,124.0,7.6,14.0,919.0,881.55,707.54
2016,4,4,13,0,934.0,123.0,7.6,14.0,910.0,838.23,675.33
2016,4,4,13,15,929.5,122.0,7.55,14.0,892.5,789.51,638.09
2016,4,4,13,30,925.0,121.0,7.5,14.0,875.0,738.42,596.88
2016,4,4,13,45,917.5,120.0,7.45,14.5,849.5,683.31,550.64
2016,4,4,14,0,910.0,119.0,7.4,15.0,824.0,626.58,502.24
2016,4,4,14,15,900.0,117.0,7.65,15.0,790.5,566.4,451.39
2016,4,4,14,30,890.0,115.0,7.9,15.0,757.0,505.41,398.32
2016,4,4,14,45,873.0,114.0,8.2,15.0,716.5,440.11,340.41
2016,4,4,15,0,856.0,113.0,8.5,15.0,676.0,376.25,282.39
2016,4,4,15,15,837.5,110.5,8.7,14.5,630.5,311.74,223.79
2016,4,4,15,30,819.0,108.0,8.9,14.0,585.0,248.72,167.33
2016,4,4,15,45,789.5,105.5,9.15,14.0,534.0,185.97,115.48
2016,4,4,16,0,760.0,103.0,9.4,14.0,483.0,120.56,71.35
2016,4,4,16,15,727.0,98.5,9.25,14.0,430.0,71.02,57.49
2016,4,4,16,30,694.0,94.0,9.1,14.0,377.0,69.14,56.03
2016,4,4,16,45,642.5,88.5,8.95,14.0,322.0,66.29,53.64
2016,4,4,17,0,591.0,83.0,8.8,14.0,267.0,63.45,51.17
2016,4,4,17,15,521.5,74.5,8.5,13.5,214.0,58.04,46.37
2016,4,4,17,30,452.0,66.0,8.2,13.0,161.0,52.57,41.29
2016,4,4,17,45,343.0,53.5,7.9,13.0,113.5,40.93,30.42
2016,4,4,18,0,234.0,41.0,7.6,13.0,66.0,31.54,21.06
2016,4,4,18,15,117.0,20.5,7.4,13.0,33.0,15.91,0.0
2016,4,4,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,38.0,6.0,4.0,12.5,7.0,0.0,0.0
2016,4,5,6,0,76.0,12.0,4.0,13.0,14.0,45.0,0.0
2016,4,5,6,15,228.5,25.5,3.8,13.0,51.0,179.06,122.4
2016,4,5,6,30,381.0,39.0,3.6,13.0,88.0,295.51,239.94
2016,4,5,6,45,469.5,48.5,3.45,13.5,138.0,382.91,317.91
2016,4,5,7,0,558.0,58.0,3.3,14.0,188.0,478.38,398.93
2016,4,5,7,15,617.0,64.5,3.1,14.0,242.0,555.89,462.32
2016,4,5,7,30,676.0,71.0,2.9,14.0,296.0,636.84,524.32
2016,4,5,7,45,715.5,76.0,2.7,14.0,350.5,698.22,568.68
2016,4,5,8,0,755.0,81.0,2.5,14.0,405.0,765.06,615.33
2016,4,5,8,15,783.5,85.0,2.45,14.0,457.0,820.88,653.24
2016,4,5,8,30,812.0,89.0,2.4,14.0,509.0,875.37,689.3
2016,4,5,8,45,835.5,90.5,2.4,14.5,558.5,920.35,717.02
2016,4,5,9,0,859.0,92.0,2.4,15.0,608.0,962.94,742.66
2016,4,5,9,15,874.5,94.5,2.55,15.0,652.0,984.89,756.82
2016,4,5,9,30,890.0,97.0,2.7,15.0,696.0,1014.51,776.5
2016,4,5,9,45,901.5,99.0,2.85,15.5,734.0,1036.03,789.14
2016,4,5,10,0,913.0,101.0,3.0,16.0,772.0,1053.76,799.35
2016,4,5,10,15,921.5,102.5,3.15,16.0,803.0,1063.93,806.1
2016,4,5,10,30,930.0,104.0,3.3,16.0,834.0,1070.02,810.32
2016,4,5,10,45,934.5,105.5,3.45,16.5,857.5,1067.9,807.64
2016,4,5,11,0,939.0,107.0,3.6,17.0,881.0,1061.61,802.34
2016,4,5,11,15,942.5,107.5,3.6,17.0,896.5,1049.12,793.33
2016,4,5,11,30,946.0,108.0,3.6,17.0,912.0,1032.54,781.75
2016,4,5,11,45,947.0,108.5,3.65,17.0,919.5,1009.58,766.35
2016,4,5,12,0,948.0,109.0,3.7,17.0,927.0,982.79,748.4
2016,4,5,12,15,948.0,109.0,3.65,17.0,926.0,950.91,726.31
2016,4,5,12,30,948.0,109.0,3.6,17.0,925.0,915.52,701.82
2016,4,5,12,45,946.0,108.5,3.6,17.5,916.0,874.69,672.49
2016,4,5,13,0,944.0,108.0,3.6,18.0,907.0,830.84,640.98
2016,4,5,13,15,940.0,107.0,3.6,18.0,889.5,782.26,606.96
2016,4,5,13,30,936.0,106.0,3.6,18.0,872.0,731.25,568.53
2016,4,5,13,45,931.0,104.5,3.6,18.0,847.0,676.95,526.68
2016,4,5,14,0,926.0,103.0,3.6,18.0,822.0,620.76,482.21
2016,4,5,14,15,917.0,101.5,3.6,18.0,789.5,560.89,433.55
2016,4,5,14,30,908.0,100.0,3.6,18.0,757.0,500.06,382.59
2016,4,5,14,45,896.5,98.0,3.65,18.0,718.0,437.16,328.52
2016,4,5,15,0,885.0,96.0,3.7,18.0,679.0,374.15,272.91
2016,4,5,15,15,869.0,93.5,3.8,18.0,634.5,309.7,215.59
2016,4,5,15,30,853.0,91.0,3.9,18.0,590.0,241.0,155.74
2016,4,5,15,45,830.5,88.5,4.05,18.0,540.5,177.26,104.23
2016,4,5,16,0,808.0,86.0,4.2,18.0,491.0,116.01,65.04
2016,4,5,16,15,778.5,82.0,4.3,17.5,438.0,65.79,52.09
2016,4,5,16,30,749.0,78.0,4.4,17.0,385.0,63.6,50.48
2016,4,5,16,45,704.5,73.5,4.55,17.0,330.5,55.77,43.73
2016,4,5,17,0,660.0,69.0,4.7,17.0,276.0,53.18,41.51
2016,4,5,17,15,597.5,62.0,4.65,16.5,222.5,48.51,37.41
2016,4,5,17,30,535.0,55.0,4.6,16.0,169.0,43.77,33.08
2016,4,5,17,45,431.5,45.0,4.6,15.5,120.0,36.25,26.08
2016,4,5,18,0,328.0,35.0,4.6,15.0,71.0,28.66,18.58
2016,4,5,18,15,164.0,17.5,4.45,15.0,35.5,14.1,0.37
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,6,5,45,42.5,6.0,3.2,16.0,7.5,0.0,0.0
2016,4,6,6,0,85.0,12.0,3.3,16.0,15.0,49.16,0.0
2016,4,6,6,15,231.0,26.5,3.3,16.0,53.0,182.81,128.9
2016,4,6,6,30,377.0,41.0,3.3,16.0,91.0,295.43,237.76
2016,4,6,6,45,465.5,51.0,3.35,16.5,141.5,383.37,314.96
2016,4,6,7,0,554.0,61.0,3.4,17.0,192.0,479.33,395.51
2016,4,6,7,15,612.0,67.5,3.3,17.0,246.0,556.03,457.87
2016,4,6,7,30,670.0,74.0,3.2,17.0,300.0,636.01,518.89
2016,4,6,7,45,707.5,80.0,3.1,17.0,354.0,701.43,566.5
2016,4,6,8,0,745.0,86.0,3.0,17.0,408.0,762.36,609.21
2016,4,6,8,15,773.0,90.0,2.9,17.0,460.0,817.4,646.35
2016,4,6,8,30,801.0,94.0,2.8,17.0,512.0,871.08,681.55
2016,4,6,8,45,819.5,98.0,2.7,17.5,560.0,914.06,707.09
2016,4,6,9,0,838.0,102.0,2.6,18.0,608.0,954.43,730.3
2016,4,6,9,15,853.0,105.0,2.5,18.5,651.5,987.28,747.92
2016,4,6,9,30,868.0,108.0,2.4,19.0,695.0,1016.82,763.07
2016,4,6,9,45,874.5,112.5,2.3,19.5,731.5,1023.47,762.95
2016,4,6,10,0,881.0,117.0,2.2,20.0,768.0,1038.42,768.58
2016,4,6,10,15,889.0,118.5,2.1,20.0,798.0,1047.67,771.89
2016,4,6,10,30,897.0,120.0,2.0,20.0,828.0,1052.96,772.78
2016,4,6,10,45,899.0,123.0,1.95,20.5,850.0,1049.75,767.56
2016,4,6,11,0,901.0,126.0,1.9,21.0,872.0,1042.49,760.04
2016,4,6,11,15,710.0,223.5,1.8,21.0,818.0,960.56,705.37
2016,4,6,11,30,519.0,321.0,1.7,21.0,764.0,849.16,626.67
2016,4,6,11,45,530.0,321.5,1.65,21.5,777.5,841.59,620.78
2016,4,6,12,0,541.0,322.0,1.6,22.0,791.0,830.94,611.78
2016,4,6,12,15,721.5,227.0,1.55,22.0,851.5,880.47,648.2
2016,4,6,12,30,902.0,132.0,1.5,22.0,912.0,896.7,658.33
2016,4,6,12,45,590.5,270.0,1.45,22.0,779.0,747.5,554.09
2016,4,6,13,0,279.0,408.0,1.4,22.0,646.0,589.39,439.11
2016,4,6,13,15,421.5,347.5,1.4,22.0,698.0,625.27,467.88
2016,4,6,13,30,564.0,287.0,1.4,22.0,750.0,641.72,480.4
2016,4,6,13,45,571.0,272.5,1.4,22.0,729.5,597.93,448.39
2016,4,6,14,0,578.0,258.0,1.4,22.0,709.0,552.38,414.76
2016,4,6,14,15,513.5,269.5,1.35,22.0,658.0,489.44,367.16
2016,4,6,14,30,449.0,281.0,1.3,22.0,607.0,432.13,323.28
2016,4,6,14,45,469.0,257.0,1.3,22.0,582.0,387.65,287.72
2016,4,6,15,0,489.0,233.0,1.3,22.0,557.0,340.68,248.93
2016,4,6,15,15,435.5,231.5,1.25,21.5,506.0,287.96,207.44
2016,4,6,15,30,382.0,230.0,1.2,21.0,455.0,244.32,173.85
2016,4,6,15,45,370.0,211.0,1.2,21.0,414.0,199.11,139.09
2016,4,6,16,0,358.0,192.0,1.2,21.0,373.0,155.77,110.09
2016,4,6,16,15,502.5,140.0,1.3,20.5,364.0,95.85,77.03
2016,4,6,16,30,647.0,88.0,1.4,20.0,355.0,64.07,50.21
2016,4,6,16,45,577.0,90.0,1.5,19.5,304.0,66.5,52.61
2016,4,6,17,0,507.0,92.0,1.6,19.0,253.0,69.58,55.47
2016,4,6,17,15,447.0,81.0,1.65,18.5,203.5,60.26,47.39
2016,4,6,17,30,387.0,70.0,1.7,18.0,154.0,52.65,40.59
2016,4,6,17,45,299.5,55.0,1.75,17.5,109.0,41.77,30.69
2016,4,6,18,0,212.0,40.0,1.8,17.0,64.0,30.68,20.23
2016,4,6,18,15,106.0,20.0,1.8,16.5,32.0,15.49,2.13
2016,4,6,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,3.05,15.0,5.0,4.27,0.0
2016,4,7,6,0,0.0,10.0,3.1,15.0,10.0,8.54,0.0
2016,4,7,6,15,29.5,30.0,3.15,15.0,34.5,48.05,31.14
2016,4,7,6,30,59.0,50.0,3.2,15.0,59.0,98.36,76.75
2016,4,7,6,45,86.5,72.5,3.25,15.0,91.0,144.15,117.24
2016,4,7,7,0,114.0,95.0,3.3,15.0,123.0,191.6,158.65
2016,4,7,7,15,140.5,115.0,3.25,15.0,157.5,236.77,197.36
2016,4,7,7,30,167.0,135.0,3.2,15.0,192.0,283.91,236.78
2016,4,7,7,45,167.5,159.0,3.2,15.0,224.5,316.81,263.01
2016,4,7,8,0,168.0,183.0,3.2,15.0,257.0,348.87,287.99
2016,4,7,8,15,220.5,201.0,3.15,15.0,310.0,418.58,343.85
2016,4,7,8,30,273.0,219.0,3.1,15.0,363.0,510.5,415.09
2016,4,7,8,45,302.5,235.5,3.05,15.5,409.0,562.03,452.47
2016,4,7,9,0,332.0,252.0,3.0,16.0,455.0,613.6,489.24
2016,4,7,9,15,328.0,273.5,2.9,16.0,485.5,637.59,504.67
2016,4,7,9,30,324.0,295.0,2.8,16.0,516.0,659.58,518.62
2016,4,7,9,45,302.0,318.5,2.75,16.0,533.0,663.62,519.12
2016,4,7,10,0,280.0,342.0,2.7,16.0,550.0,665.3,518.11
2016,4,7,10,15,261.5,361.5,2.65,16.0,561.5,664.01,515.23
2016,4,7,10,30,243.0,381.0,2.6,16.0,573.0,639.9,496.3
2016,4,7,10,45,246.0,392.5,2.55,16.0,592.0,669.25,516.38
2016,4,7,11,0,249.0,404.0,2.5,16.0,611.0,675.91,520.03
2016,4,7,11,15,208.5,416.5,2.45,16.0,592.0,620.53,478.34
2016,4,7,11,30,168.0,429.0,2.4,16.0,573.0,584.71,450.77
2016,4,7,11,45,174.0,426.5,2.4,16.0,577.0,578.05,446.07
2016,4,7,12,0,180.0,424.0,2.4,16.0,581.0,570.32,440.42
2016,4,7,12,15,168.5,429.5,2.35,16.0,576.5,553.68,427.51
2016,4,7,12,30,157.0,435.0,2.3,16.0,572.0,536.75,414.48
2016,4,7,12,45,181.5,429.0,2.3,16.0,585.5,538.2,416.16
2016,4,7,13,0,206.0,423.0,2.3,16.0,599.0,537.12,415.73
2016,4,7,13,15,199.0,415.0,2.3,16.0,582.0,508.98,394.65
2016,4,7,13,30,192.0,407.0,2.3,16.0,565.0,481.04,373.69
2016,4,7,13,45,134.5,385.0,2.35,16.0,494.0,410.82,320.28
2016,4,7,14,0,77.0,363.0,2.4,16.0,423.0,344.01,269.07
2016,4,7,14,15,53.0,324.5,2.4,16.0,365.0,292.41,229.37
2016,4,7,14,30,29.0,286.0,2.4,16.0,307.0,244.69,192.33
2016,4,7,14,45,34.5,279.5,2.45,16.0,303.0,236.4,186.01
2016,4,7,15,0,40.0,273.0,2.5,16.0,299.0,227.21,178.71
2016,4,7,15,15,45.5,259.5,2.5,16.0,288.0,212.17,166.61
2016,4,7,15,30,51.0,246.0,2.5,16.0,277.0,196.42,153.88
2016,4,7,15,45,89.0,233.0,2.5,16.0,281.0,184.48,142.99
2016,4,7,16,0,127.0,220.0,2.5,16.0,285.0,162.01,125.1
2016,4,7,16,15,97.0,194.5,2.45,15.5,241.0,140.15,116.99
2016,4,7,16,30,67.0,169.0,2.4,15.0,197.0,123.41,103.11
2016,4,7,16,45,57.0,147.0,2.35,15.0,168.5,108.55,90.45
2016,4,7,17,0,47.0,125.0,2.3,15.0,140.0,93.39,77.31
2016,4,7,17,15,35.0,102.5,2.2,15.0,112.5,77.6,63.38
2016,4,7,17,30,23.0,80.0,2.1,15.0,85.0,61.52,48.93
2016,4,7,17,45,11.5,58.0,2.05,15.0,60.5,46.02,34.77
2016,4,7,18,0,0.0,36.0,2.0,15.0,36.0,29.15,19.21
2016,4,7,18,15,0.0,18.0,1.9,15.0,18.0,14.86,2.79
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,14.0,5.0,4.27,0.0
2016,4,8,6,0,0.0,10.0,0.9,14.0,10.0,8.23,0.0
2016,4,8,6,15,11.5,30.0,0.85,14.0,31.5,37.66,23.89
2016,4,8,6,30,23.0,50.0,0.8,14.0,53.0,66.9,50.65
2016,4,8,6,45,40.5,72.5,0.8,14.5,81.5,103.34,82.46
2016,4,8,7,0,58.0,95.0,0.8,15.0,110.0,140.53,114.4
2016,4,8,7,15,76.5,116.5,0.75,15.0,140.5,178.14,146.21
2016,4,8,7,30,95.0,138.0,0.7,15.0,171.0,231.71,190.05
2016,4,8,7,45,48.5,141.5,0.7,15.0,158.5,181.88,147.75
2016,4,8,8,0,2.0,145.0,0.7,15.0,146.0,132.02,105.08
2016,4,8,8,15,3.0,158.0,0.65,15.0,160.0,143.99,114.71
2016,4,8,8,30,4.0,171.0,0.6,15.0,174.0,156.12,124.14
2016,4,8,8,45,39.5,219.5,0.55,15.0,244.0,255.31,204.05
2016,4,8,9,0,75.0,268.0,0.5,15.0,314.0,342.54,271.1
2016,4,8,9,15,84.0,290.5,0.5,15.0,345.5,374.38,293.9
2016,4,8,9,30,93.0,313.0,0.5,15.0,377.0,405.95,316.67
2016,4,8,9,45,69.0,315.5,0.5,15.0,364.5,381.38,296.53
2016,4,8,10,0,45.0,318.0,0.5,15.0,352.0,356.56,276.69
2016,4,8,10,15,54.5,340.0,0.55,15.0,382.5,386.66,299.38
2016,4,8,10,30,64.0,362.0,0.6,15.0,413.0,416.14,320.96
2016,4,8,10,45,60.5,369.5,0.65,15.0,419.0,416.4,320.58
2016,4,8,11,0,57.0,377.0,0.7,15.0,425.0,416.37,320.31
2016,4,8,11,15,36.0,329.0,0.75,15.0,359.5,342.84,265.14
2016,4,8,11,30,15.0,281.0,0.8,15.0,294.0,258.06,200.57
2016,4,8,11,45,38.0,341.0,0.9,15.0,374.0,349.21,271.27
2016,4,8,12,0,61.0,401.0,1.0,15.0,454.0,423.72,326.88
2016,4,8,12,15,63.0,398.5,1.05,15.0,453.5,417.01,321.53
2016,4,8,12,30,65.0,396.0,1.1,15.0,453.0,409.93,316.55
2016,4,8,12,45,38.5,327.5,1.15,15.0,361.0,319.72,248.54
2016,4,8,13,0,12.0,259.0,1.2,15.0,269.0,227.69,177.66
2016,4,8,13,15,12.0,253.5,1.2,15.0,264.0,221.5,173.31
2016,4,8,13,30,12.0,248.0,1.2,15.0,259.0,215.33,168.61
2016,4,8,13,45,11.0,242.5,1.3,15.0,252.0,208.54,163.49
2016,4,8,14,0,10.0,237.0,1.4,15.0,245.0,201.85,158.45
2016,4,8,14,15,9.0,228.0,1.35,15.0,235.0,192.42,151.14
2016,4,8,14,30,8.0,219.0,1.3,15.0,225.0,183.16,143.97
2016,4,8,14,45,4.5,195.5,1.3,15.0,199.0,161.68,127.08
2016,4,8,15,0,1.0,172.0,1.3,15.0,173.0,140.91,110.71
2016,4,8,15,15,0.5,143.0,1.25,15.0,143.5,117.32,91.84
2016,4,8,15,30,0.0,114.0,1.2,15.0,114.0,94.0,72.98
2016,4,8,15,45,0.0,89.5,1.2,15.0,89.5,74.41,56.99
2016,4,8,16,0,0.0,65.0,1.2,15.0,65.0,53.91,40.02
2016,4,8,16,15,0.0,71.0,1.15,15.0,71.0,58.89,46.57
2016,4,8,16,30,0.0,77.0,1.1,15.0,77.0,63.89,51.13
2016,4,8,16,45,0.0,66.5,1.05,15.0,66.5,55.11,43.51
2016,4,8,17,0,0.0,56.0,1.0,15.0,56.0,46.35,35.82
2016,4,8,17,15,0.0,45.0,0.95,15.0,45.0,37.2,27.66
2016,4,8,17,30,0.0,34.0,0.9,15.0,34.0,28.06,19.4
2016,4,8,17,45,0.0,24.5,0.85,15.0,24.5,20.19,12.19
2016,4,8,18,0,0.0,15.0,0.8,15.0,15.0,12.34,4.94
2016,4,8,18,15,0.0,7.5,0.75,15.0,7.5,6.16,0.0
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.9,14.5,2.0,1.71,0.0
2016,4,9,6,0,0.0,4.0,0.9,15.0,4.0,3.28,0.0
2016,4,9,6,15,0.0,13.0,0.85,15.0,13.0,10.69,2.82
2016,4,9,6,30,0.0,22.0,0.8,15.0,22.0,18.12,9.58
2016,4,9,6,45,0.0,33.5,0.8,15.0,33.5,27.65,17.94
2016,4,9,7,0,0.0,45.0,0.8,15.0,45.0,37.2,26.26
2016,4,9,7,15,0.0,57.0,0.75,15.0,57.0,47.19,34.84
2016,4,9,7,30,0.0,69.0,0.7,15.0,69.0,57.21,43.31
2016,4,9,7,45,18.5,121.0,0.7,15.0,129.5,122.47,98.57
2016,4,9,8,0,37.0,173.0,0.7,15.0,190.0,206.87,167.57
2016,4,9,8,15,20.5,172.5,0.7,15.0,182.5,174.25,139.72
2016,4,9,8,30,4.0,172.0,0.7,15.0,175.0,156.88,124.66
2016,4,9,8,45,5.0,182.5,0.7,15.5,186.0,166.63,132.0
2016,4,9,9,0,6.0,193.0,0.7,16.0,197.0,176.52,139.27
2016,4,9,9,15,5.0,191.5,0.7,16.0,195.0,172.89,135.92
2016,4,9,9,30,4.0,190.0,0.7,16.0,193.0,169.57,132.92
2016,4,9,9,45,143.5,268.0,0.75,16.0,375.5,424.48,334.03
2016,4,9,10,0,283.0,346.0,0.8,16.0,558.0,670.88,511.0
2016,4,9,10,15,253.5,367.0,0.85,16.0,562.5,659.94,499.0
2016,4,9,10,30,224.0,388.0,0.9,16.0,567.0,626.37,474.7
2016,4,9,10,45,226.5,399.5,1.0,16.0,585.0,634.81,481.24
2016,4,9,11,0,229.0,411.0,1.1,16.0,603.0,641.83,486.34
2016,4,9,11,15,227.0,419.5,1.15,16.0,612.5,639.85,484.67
2016,4,9,11,30,225.0,428.0,1.2,16.0,622.0,636.56,482.23
2016,4,9,11,45,283.0,417.5,1.25,16.0,664.0,685.39,517.84
2016,4,9,12,0,341.0,407.0,1.3,16.0,706.0,712.95,538.05
2016,4,9,12,15,405.5,377.5,1.25,16.0,732.5,734.62,553.47
2016,4,9,12,30,470.0,348.0,1.2,16.0,759.0,740.4,557.92
2016,4,9,12,45,495.5,336.0,1.2,16.0,765.0,724.18,546.81
2016,4,9,13,0,521.0,324.0,1.2,16.0,771.0,704.41,533.23
2016,4,9,13,15,537.5,309.5,1.15,16.0,763.5,672.45,510.3
2016,4,9,13,30,554.0,295.0,1.1,16.0,756.0,637.72,485.03
2016,4,9,13,45,692.5,213.5,1.1,16.0,772.0,621.34,474.21
2016,4,9,14,0,831.0,132.0,1.1,16.0,788.0,587.66,449.1
2016,4,9,14,15,821.0,130.0,1.15,16.0,756.0,530.65,404.54
2016,4,9,14,30,811.0,128.0,1.2,16.0,724.0,473.11,358.1
2016,4,9,14,45,609.5,197.5,1.25,16.0,632.0,394.92,297.08
2016,4,9,15,0,408.0,267.0,1.3,16.0,540.0,335.85,252.39
2016,4,9,15,15,352.5,260.0,1.35,16.0,485.0,285.66,212.64
2016,4,9,15,30,297.0,253.0,1.4,16.0,430.0,240.73,177.9
2016,4,9,15,45,229.0,238.0,1.45,16.0,368.0,200.79,149.4
2016,4,9,16,0,161.0,223.0,1.5,16.0,306.0,165.46,126.57
2016,4,9,16,15,230.0,192.0,1.5,15.5,296.5,129.29,107.39
2016,4,9,16,30,299.0,161.0,1.5,15.0,287.0,112.4,93.41
2016,4,9,16,45,274.5,143.0,1.55,15.0,246.5,101.38,84.1
2016,4,9,17,0,250.0,125.0,1.6,15.0,206.0,89.93,74.24
2016,4,9,17,15,222.0,104.5,1.55,15.0,167.0,76.45,62.37
2016,4,9,17,30,194.0,84.0,1.5,15.0,128.0,62.5,49.84
2016,4,9,17,45,149.5,64.0,1.45,15.0,92.5,48.36,36.89
2016,4,9,18,0,105.0,44.0,1.4,15.0,57.0,33.83,23.37
2016,4,9,18,15,52.5,25.5,1.35,15.0,32.0,20.41,7.82
2016,4,9,18,30,0.0,7.0,1.3,15.0,7.0,5.97,0.0
2016,4,9,18,45,0.0,3.5,1.3,15.0,3.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.3,14.0,1.5,1.23,0.0
2016,4,10,6,30,0.0,3.0,3.4,14.0,3.0,2.46,0.0
2016,4,10,6,45,0.0,5.0,3.5,14.0,5.0,4.1,0.0
2016,4,10,7,0,0.0,7.0,3.6,14.0,7.0,5.75,0.0
2016,4,10,7,15,0.0,9.0,3.7,14.0,9.0,7.4,0.73
2016,4,10,7,30,0.0,11.0,3.8,14.0,11.0,9.05,2.15
2016,4,10,7,45,0.0,29.5,3.9,14.0,29.5,24.35,15.27
2016,4,10,8,0,0.0,48.0,4.0,14.0,48.0,39.72,28.32
2016,4,10,8,15,0.0,51.0,4.05,14.0,51.0,42.24,30.34
2016,4,10,8,30,0.0,54.0,4.1,14.0,54.0,44.76,32.36
2016,4,10,8,45,0.0,54.0,4.15,14.0,54.0,44.79,32.27
2016,4,10,9,0,0.0,54.0,4.2,14.0,54.0,44.82,32.19
2016,4,10,9,15,0.0,60.0,4.3,14.0,60.0,49.85,36.31
2016,4,10,9,30,0.0,66.0,4.4,14.0,66.0,54.9,40.43
2016,4,10,9,45,0.0,73.5,4.5,14.0,73.5,61.2,45.58
2016,4,10,10,0,0.0,81.0,4.6,14.0,81.0,67.52,50.73
2016,4,10,10,15,0.0,110.5,4.65,14.0,110.5,92.81,71.53
2016,4,10,10,30,0.0,140.0,4.7,14.0,140.0,118.62,92.6
2016,4,10,10,45,0.0,106.0,4.8,14.0,106.0,88.98,68.15
2016,4,10,11,0,0.0,72.0,4.9,14.0,72.0,60.13,44.32
2016,4,10,11,15,0.0,77.0,5.0,14.0,77.0,64.35,47.78
2016,4,10,11,30,0.0,82.0,5.1,14.0,82.0,68.57,51.23
2016,4,10,11,45,0.0,88.0,5.2,14.0,88.0,73.69,55.42
2016,4,10,12,0,0.0,94.0,5.3,14.0,94.0,78.78,59.59
2016,4,10,12,15,0.5,124.0,5.35,14.0,125.0,104.68,80.86
2016,4,10,12,30,1.0,154.0,5.4,14.0,156.0,130.52,101.97
2016,4,10,12,45,2.0,161.5,5.45,14.0,164.0,137.42,107.64
2016,4,10,13,0,3.0,169.0,5.5,14.0,172.0,144.16,113.2
2016,4,10,13,15,4.0,177.5,5.5,14.0,181.0,151.55,119.3
2016,4,10,13,30,5.0,186.0,5.5,14.0,190.0,158.71,125.23
2016,4,10,13,45,3.5,177.0,5.55,14.0,180.0,149.59,117.9
2016,4,10,14,0,2.0,168.0,5.6,14.0,170.0,140.71,110.78
2016,4,10,14,15,1.0,139.0,5.55,14.0,140.0,115.96,90.64
2016,4,10,14,30,0.0,110.0,5.5,14.0,110.0,91.52,70.66
2016,4,10,14,45,0.0,99.5,5.5,14.0,99.5,82.84,63.63
2016,4,10,15,0,0.0,89.0,5.5,14.0,89.0,74.11,56.51
2016,4,10,15,15,0.5,130.5,5.4,14.0,131.0,107.51,84.46
2016,4,10,15,30,1.0,172.0,5.3,14.0,173.0,138.68,110.5
2016,4,10,15,45,0.5,105.5,5.25,14.0,106.0,87.08,67.84
2016,4,10,16,0,0.0,39.0,5.2,14.0,39.0,32.27,21.82
2016,4,10,16,15,0.0,72.5,5.1,14.0,72.5,60.15,47.84
2016,4,10,16,30,0.0,106.0,5.0,14.0,106.0,85.73,70.63
2016,4,10,16,45,0.0,90.5,4.9,14.0,90.5,73.67,60.13
2016,4,10,17,0,0.0,75.0,4.8,14.0,75.0,61.5,49.42
2016,4,10,17,15,0.0,60.5,4.65,13.5,60.5,49.97,39.22
2016,4,10,17,30,0.0,46.0,4.5,13.0,46.0,38.05,28.47
2016,4,10,17,45,0.0,33.0,4.35,13.0,33.0,27.25,18.55
2016,4,10,18,0,0.0,20.0,4.2,13.0,20.0,16.47,8.62
2016,4,10,18,15,0.0,11.0,4.15,13.0,11.0,9.04,0.66
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.71,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.0,1.65,13.0,5.0,4.27,0.0
2016,4,11,6,0,0.0,10.0,1.5,13.0,10.0,8.22,0.0
2016,4,11,6,15,0.0,27.5,1.4,13.0,27.5,22.73,12.85
2016,4,11,6,30,0.0,45.0,1.3,13.0,45.0,39.56,27.85
2016,4,11,6,45,0.0,66.5,1.25,13.5,66.5,60.5,46.05
2016,4,11,7,0,0.0,88.0,1.2,14.0,88.0,80.93,63.56
2016,4,11,7,15,7.5,108.5,1.2,14.0,111.0,105.31,84.44
2016,4,11,7,30,15.0,129.0,1.2,14.0,134.0,130.2,105.39
2016,4,11,7,45,20.5,149.5,1.25,14.0,158.0,153.95,125.0
2016,4,11,8,0,26.0,170.0,1.3,14.0,182.0,178.0,144.56
2016,4,11,8,15,28.0,189.5,1.4,14.0,204.0,214.14,173.52
2016,4,11,8,30,30.0,209.0,1.5,14.0,226.0,235.57,190.21
2016,4,11,8,45,84.0,247.0,1.6,14.0,298.5,327.2,264.35
2016,4,11,9,0,138.0,285.0,1.7,14.0,371.0,441.2,352.99
2016,4,11,9,15,125.0,304.5,1.75,14.0,386.5,449.37,357.1
2016,4,11,9,30,112.0,324.0,1.8,14.0,402.0,435.16,345.17
2016,4,11,9,45,111.5,341.5,1.9,14.5,423.0,451.13,356.11
2016,4,11,10,0,111.0,359.0,2.0,15.0,444.0,466.46,366.34
2016,4,11,10,15,173.5,374.0,2.05,15.0,512.0,563.38,439.51
2016,4,11,10,30,236.0,389.0,2.1,15.0,580.0,637.72,494.21
2016,4,11,10,45,181.5,402.5,2.15,15.0,552.0,590.95,457.53
2016,4,11,11,0,127.0,416.0,2.2,15.0,524.0,543.91,421.26
2016,4,11,11,15,195.0,419.5,2.2,15.0,588.5,606.69,469.14
2016,4,11,11,30,263.0,423.0,2.2,15.0,653.0,683.05,524.77
2016,4,11,11,45,567.5,277.5,2.2,15.0,777.0,830.85,636.77
2016,4,11,12,0,872.0,132.0,2.2,15.0,901.0,927.63,704.83
2016,4,11,12,15,871.5,132.0,2.2,15.0,899.5,897.1,682.97
2016,4,11,12,30,871.0,132.0,2.2,15.0,898.0,863.42,660.22
2016,4,11,12,45,862.5,135.5,2.2,15.0,887.0,823.43,632.99
2016,4,11,13,0,854.0,139.0,2.2,15.0,876.0,781.11,603.97
2016,4,11,13,15,849.0,137.5,2.15,15.0,859.0,735.01,569.96
2016,4,11,13,30,844.0,136.0,2.1,15.0,842.0,691.4,536.74
2016,4,11,13,45,840.0,133.0,2.1,15.0,818.0,639.47,497.07
2016,4,11,14,0,836.0,130.0,2.1,15.0,794.0,585.89,455.02
2016,4,11,14,15,826.5,128.0,2.05,15.0,762.5,528.96,408.9
2016,4,11,14,30,817.0,126.0,2.0,15.0,731.0,471.44,360.9
2016,4,11,14,45,806.5,122.0,1.95,15.0,694.0,411.57,309.69
2016,4,11,15,0,796.0,118.0,1.9,15.0,657.0,351.79,257.26
2016,4,11,15,15,446.5,192.5,1.9,15.0,491.5,258.46,189.38
2016,4,11,15,30,97.0,267.0,1.9,15.0,326.0,218.31,169.52
2016,4,11,15,45,87.0,243.0,1.9,15.0,292.5,189.78,147.54
2016,4,11,16,0,77.0,219.0,1.9,15.0,259.0,163.05,127.86
2016,4,11,16,15,80.5,197.5,1.9,15.0,235.5,142.06,118.64
2016,4,11,16,30,84.0,176.0,1.9,15.0,212.0,128.05,106.98
2016,4,11,16,45,77.0,153.5,1.95,15.0,183.0,113.01,94.24
2016,4,11,17,0,70.0,131.0,2.0,15.0,154.0,97.63,81.0
2016,4,11,17,15,58.5,108.0,2.05,14.5,125.0,81.6,67.06
2016,4,11,17,30,47.0,85.0,2.1,14.0,96.0,65.26,52.51
2016,4,11,17,45,168.0,63.0,2.2,14.0,87.0,47.84,36.65
2016,4,11,18,0,289.0,41.0,2.3,14.0,78.0,31.62,21.71
2016,4,11,18,15,166.0,25.5,2.45,14.0,44.5,19.77,8.66
2016,4,11,18,30,43.0,10.0,2.6,14.0,11.0,8.54,0.0
2016,4,11,18,45,21.5,5.0,2.8,14.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,4.75,13.0,2.0,1.71,0.0
2016,4,12,6,0,0.0,4.0,4.9,13.0,4.0,3.28,0.0
2016,4,12,6,15,0.0,9.5,4.95,13.0,9.5,7.8,0.72
2016,4,12,6,30,0.0,15.0,5.0,13.0,15.0,12.33,4.8
2016,4,12,6,45,0.0,22.0,5.05,13.0,22.0,18.11,9.91
2016,4,12,7,0,0.0,29.0,5.1,13.0,29.0,23.91,14.99
2016,4,12,7,15,0.0,37.0,5.1,13.0,37.0,30.55,20.74
2016,4,12,7,30,0.0,45.0,5.1,13.0,45.0,37.2,26.43
2016,4,12,7,45,0.0,68.0,5.1,13.5,68.0,56.37,42.67
2016,4,12,8,0,0.0,91.0,5.1,14.0,91.0,76.34,59.35
2016,4,12,8,15,1.0,130.5,5.2,14.0,131.5,113.9,90.74
2016,4,12,8,30,2.0,170.0,5.3,14.0,172.0,152.33,122.42
2016,4,12,8,45,5.0,186.5,5.4,14.0,190.5,169.95,136.68
2016,4,12,9,0,8.0,203.0,5.5,14.0,209.0,187.67,150.96
2016,4,12,9,15,4.0,147.5,5.55,14.0,150.5,130.17,103.17
2016,4,12,9,30,0.0,92.0,5.6,14.0,92.0,76.66,58.5
2016,4,12,9,45,0.5,129.0,5.7,14.0,129.5,109.6,85.68
2016,4,12,10,0,1.0,166.0,5.8,14.0,167.0,143.12,113.05
2016,4,12,10,15,1.5,168.0,5.85,14.0,169.5,145.17,114.53
2016,4,12,10,30,2.0,170.0,5.9,14.0,172.0,147.23,116.08
2016,4,12,10,45,11.0,238.5,6.0,14.0,248.5,217.84,173.57
2016,4,12,11,0,20.0,307.0,6.1,14.0,325.0,289.07,230.66
2016,4,12,11,15,23.0,323.0,6.1,14.0,343.5,305.24,243.29
2016,4,12,11,30,26.0,339.0,6.1,14.0,362.0,337.95,269.03
2016,4,12,11,45,20.5,312.0,6.2,14.0,330.0,289.19,230.15
2016,4,12,12,0,15.0,285.0,6.3,14.0,298.0,258.3,205.4
2016,4,12,12,15,14.5,282.5,6.25,14.0,295.5,254.16,202.06
2016,4,12,12,30,14.0,280.0,6.2,14.0,293.0,250.01,198.71
