Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,9,0,3.0,182.0,1.1,15.0,185.0,160.12,126.25
2016,5,2,9,15,4.0,187.0,1.05,15.0,190.5,165.18,129.89
2016,5,2,9,30,5.0,192.0,1.0,15.0,196.0,170.3,133.7
2016,5,2,9,45,5.0,192.5,0.95,15.5,197.0,170.38,133.2
2016,5,2,10,0,5.0,193.0,0.9,16.0,198.0,170.51,132.79
2016,5,2,10,15,9.0,228.0,0.85,16.0,236.0,205.67,160.31
2016,5,2,10,30,13.0,263.0,0.8,16.0,274.0,240.78,187.23
2016,5,2,10,45,11.5,251.5,0.75,16.0,262.0,228.14,176.96
2016,5,2,11,0,10.0,240.0,0.7,16.0,250.0,215.7,167.12
2016,5,2,11,15,11.0,248.0,0.8,16.0,259.0,223.04,172.92
2016,5,2,11,30,12.0,256.0,0.9,16.0,268.0,230.2,178.49
2016,5,2,11,45,63.5,360.0,1.05,16.0,419.5,381.25,294.75
2016,5,2,12,0,115.0,464.0,1.2,16.0,571.0,529.44,403.13
2016,5,2,12,15,106.5,459.5,1.4,16.0,558.5,497.45,379.59
2016,5,2,12,30,98.0,455.0,1.6,16.0,546.0,477.65,365.95
2016,5,2,12,45,76.0,433.5,1.8,16.0,504.0,432.96,333.33
2016,5,2,13,0,54.0,412.0,2.0,16.0,462.0,390.49,301.94
2016,5,2,13,15,45.0,389.0,2.2,15.5,430.0,358.12,278.52
2016,5,2,13,30,36.0,366.0,2.4,15.0,398.0,327.16,255.73
2016,5,2,13,45,36.5,354.5,2.6,15.0,386.5,312.38,244.78
2016,5,2,14,0,37.0,343.0,2.8,15.0,375.0,297.69,233.71
2016,5,2,14,15,66.5,356.0,2.9,15.0,410.0,315.33,247.58
2016,5,2,14,30,96.0,369.0,3.0,15.0,445.0,328.37,257.29
2016,5,2,14,45,95.5,350.5,3.1,15.0,423.0,303.92,237.91
2016,5,2,15,0,95.0,332.0,3.2,15.0,401.0,279.71,218.65
2016,5,2,15,15,101.5,312.5,3.25,14.5,382.0,256.77,200.39
2016,5,2,15,30,108.0,293.0,3.3,14.0,363.0,233.21,181.61
2016,5,2,15,45,110.5,270.5,3.35,14.0,338.0,206.81,160.98
2016,5,2,16,0,113.0,248.0,3.4,14.0,313.0,172.86,135.85
2016,5,2,16,15,58.5,202.0,3.4,14.0,236.0,146.14,122.42
2016,5,2,16,30,4.0,156.0,3.4,14.0,159.0,121.92,101.86
2016,5,2,16,45,4.5,142.5,3.45,14.0,145.0,111.49,93.13
2016,5,2,17,0,5.0,129.0,3.5,14.0,131.0,100.97,84.16
2016,5,2,17,15,2.5,109.0,3.5,13.5,110.0,85.92,71.19
2016,5,2,17,30,0.0,89.0,3.5,13.0,89.0,70.75,57.85
2016,5,2,17,45,0.0,69.5,3.5,13.0,69.5,55.81,44.36
2016,5,2,18,0,0.0,50.0,3.5,13.0,50.0,40.71,30.55
2016,5,2,18,15,0.0,33.5,3.4,13.0,33.5,27.65,18.46
2016,5,2,18,30,0.0,17.0,3.3,13.0,17.0,14.01,5.26
2016,5,2,18,45,0.0,8.5,3.25,13.0,8.5,7.26,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,2.3,12.0,4.0,3.41,0.0
2016,5,3,5,30,0.0,8.0,2.2,12.0,8.0,6.57,0.0
2016,5,3,5,45,0.0,24.5,2.1,12.5,24.5,20.25,10.21
2016,5,3,6,0,0.0,41.0,2.0,13.0,41.0,35.7,24.35
2016,5,3,6,15,1.5,62.0,1.9,13.0,62.5,56.55,42.62
2016,5,3,6,30,3.0,83.0,1.8,13.0,84.0,77.09,60.53
2016,5,3,6,45,12.0,103.5,1.75,13.0,107.5,101.66,81.76
2016,5,3,7,0,21.0,124.0,1.7,13.0,131.0,126.92,103.26
2016,5,3,7,15,117.0,151.0,1.9,13.0,201.5,248.21,206.28
2016,5,3,7,30,213.0,178.0,2.1,13.0,272.0,355.0,294.34
2016,5,3,7,45,144.0,200.5,2.35,13.0,267.5,330.77,272.2
2016,5,3,8,0,75.0,223.0,2.6,13.0,263.0,283.99,232.12
2016,5,3,8,15,99.0,249.5,2.75,13.0,307.5,333.49,272.07
2016,5,3,8,30,123.0,276.0,2.9,13.0,352.0,402.17,326.01
2016,5,3,8,45,131.0,299.0,3.1,13.5,385.5,435.03,350.22
2016,5,3,9,0,139.0,322.0,3.3,14.0,419.0,467.42,373.95
2016,5,3,9,15,84.5,310.5,3.25,14.0,370.5,381.81,305.19
2016,5,3,9,30,30.0,299.0,3.2,14.0,322.0,314.74,250.36
2016,5,3,9,45,130.5,346.5,3.15,14.5,452.5,480.88,381.18
2016,5,3,10,0,231.0,394.0,3.1,15.0,583.0,627.39,490.69
2016,5,3,10,15,355.0,364.5,3.0,15.0,667.0,734.94,570.25
2016,5,3,10,30,479.0,335.0,2.9,15.0,751.0,839.31,645.16
2016,5,3,10,45,385.0,383.5,2.8,15.0,723.0,770.52,591.88
2016,5,3,11,0,291.0,432.0,2.7,15.0,695.0,717.9,550.79
2016,5,3,11,15,268.5,444.5,2.7,14.5,690.0,697.74,536.57
2016,5,3,11,30,246.0,457.0,2.7,14.0,685.0,676.48,521.28
2016,5,3,11,45,261.0,456.5,2.7,14.0,699.5,676.24,521.32
2016,5,3,12,0,276.0,456.0,2.7,14.0,714.0,673.85,519.65
2016,5,3,12,15,363.0,419.5,2.7,14.0,758.0,697.91,539.09
2016,5,3,12,30,450.0,383.0,2.7,14.0,802.0,723.21,558.64
2016,5,3,12,45,454.5,376.0,2.75,14.0,796.0,694.96,538.02
2016,5,3,13,0,459.0,369.0,2.8,14.0,790.0,664.99,516.24
2016,5,3,13,15,485.0,353.0,2.8,14.0,790.0,641.0,498.58
2016,5,3,13,30,511.0,337.0,2.8,14.0,790.0,613.69,477.91
2016,5,3,13,45,420.0,360.0,2.85,14.5,725.5,544.01,423.46
2016,5,3,14,0,329.0,383.0,2.9,15.0,661.0,482.73,375.3
2016,5,3,14,15,338.0,364.5,3.0,14.5,640.5,447.6,348.36
2016,5,3,14,30,347.0,346.0,3.1,14.0,620.0,411.37,319.53
2016,5,3,14,45,235.0,342.5,3.25,14.0,524.0,340.58,264.69
2016,5,3,15,0,123.0,339.0,3.4,14.0,428.0,287.59,224.87
2016,5,3,15,15,229.5,304.5,3.5,14.0,458.5,276.54,211.78
2016,5,3,15,30,336.0,270.0,3.6,14.0,489.0,246.19,182.16
2016,5,3,15,45,297.5,255.5,3.75,14.0,438.5,204.79,151.57
2016,5,3,16,0,259.0,241.0,3.9,14.0,388.0,168.34,128.84
2016,5,3,16,15,214.0,221.5,3.85,14.0,336.0,152.24,127.73
2016,5,3,16,30,169.0,202.0,3.8,14.0,284.0,140.11,117.68
2016,5,3,16,45,98.5,172.0,3.8,14.0,218.5,121.48,101.84
2016,5,3,17,0,28.0,142.0,3.8,14.0,153.0,105.9,88.5
2016,5,3,17,15,19.5,121.5,3.65,14.0,129.0,94.56,78.68
2016,5,3,17,30,11.0,101.0,3.5,14.0,105.0,79.09,65.02
2016,5,3,17,45,5.5,80.0,3.4,14.0,82.0,63.21,50.75
2016,5,3,18,0,0.0,59.0,3.3,14.0,59.0,47.2,36.17
2016,5,3,18,15,0.0,39.5,3.1,14.0,39.5,32.11,22.29
2016,5,3,18,30,0.0,20.0,2.9,14.0,20.0,16.5,7.38
2016,5,3,18,45,0.0,10.0,2.75,14.0,10.0,8.54,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.9,13.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,2.8,13.0,13.0,10.72,0.0
2016,5,4,5,45,39.5,34.5,2.7,13.0,40.0,59.71,41.22
2016,5,4,6,0,79.0,56.0,2.6,13.0,67.0,104.43,81.79
2016,5,4,6,15,118.0,78.0,2.5,13.0,103.0,152.72,124.48
2016,5,4,6,30,157.0,100.0,2.4,13.0,139.0,204.43,169.65
2016,5,4,6,45,208.0,113.5,2.35,13.5,178.0,268.49,223.95
2016,5,4,7,0,259.0,127.0,2.3,14.0,217.0,326.51,271.98
2016,5,4,7,15,226.0,154.0,2.15,14.0,242.0,344.3,285.01
2016,5,4,7,30,193.0,181.0,2.0,14.0,267.0,342.65,282.16
2016,5,4,7,45,130.5,202.0,1.95,14.0,263.0,321.08,262.5
2016,5,4,8,0,68.0,223.0,1.9,14.0,259.0,277.61,225.2
2016,5,4,8,15,48.0,229.5,1.75,14.0,256.5,266.02,214.62
2016,5,4,8,30,28.0,236.0,1.6,14.0,254.0,253.51,203.16
2016,5,4,8,45,30.5,256.0,1.45,14.0,276.5,275.41,219.83
2016,5,4,9,0,33.0,276.0,1.3,14.0,299.0,297.16,235.99
2016,5,4,9,15,41.0,302.0,1.2,14.0,332.5,330.38,261.04
2016,5,4,9,30,49.0,328.0,1.1,14.0,366.0,363.39,285.43
2016,5,4,9,45,140.0,361.5,1.0,14.5,475.5,505.45,392.29
2016,5,4,10,0,231.0,395.0,0.9,15.0,585.0,627.61,478.48
2016,5,4,10,15,245.0,407.0,0.9,15.0,615.0,669.01,505.21
2016,5,4,10,30,259.0,419.0,0.9,15.0,645.0,689.27,518.28
2016,5,4,10,45,232.5,435.0,0.95,15.0,641.0,654.53,493.34
2016,5,4,11,0,206.0,451.0,1.0,15.0,637.0,637.08,480.64
2016,5,4,11,15,175.0,458.5,1.15,15.0,618.5,606.28,459.16
2016,5,4,11,30,144.0,466.0,1.3,15.0,600.0,575.39,437.34
2016,5,4,11,45,161.0,469.5,1.45,15.0,620.5,584.42,445.21
2016,5,4,12,0,178.0,473.0,1.6,15.0,641.0,591.52,451.29
2016,5,4,12,15,179.5,472.0,1.7,15.0,640.5,579.42,442.94
2016,5,4,12,30,181.0,471.0,1.8,15.0,640.0,566.37,433.97
2016,5,4,12,45,187.0,465.0,1.9,15.0,638.0,551.62,423.82
2016,5,4,13,0,193.0,459.0,2.0,15.0,636.0,535.84,412.76
2016,5,4,13,15,236.5,441.5,2.05,15.0,654.5,535.38,413.26
2016,5,4,13,30,280.0,424.0,2.1,15.0,673.0,532.34,411.33
2016,5,4,13,45,284.0,410.0,2.15,15.0,656.0,501.44,388.03
2016,5,4,14,0,288.0,396.0,2.2,15.0,639.0,469.89,363.92
2016,5,4,14,15,290.5,379.0,2.2,15.0,616.5,434.81,336.47
2016,5,4,14,30,293.0,362.0,2.2,15.0,594.0,399.39,308.18
2016,5,4,14,45,227.5,352.0,2.25,15.0,527.0,348.13,268.45
2016,5,4,15,0,162.0,342.0,2.3,15.0,460.0,300.99,232.46
2016,5,4,15,15,157.0,320.5,2.25,15.0,429.0,268.92,206.75
2016,5,4,15,30,152.0,299.0,2.2,15.0,398.0,237.8,182.02
2016,5,4,15,45,259.5,259.5,2.2,15.0,414.0,202.62,150.33
2016,5,4,16,0,367.0,220.0,2.2,15.0,430.0,161.47,119.97
2016,5,4,16,15,299.5,209.0,2.1,15.0,370.0,139.02,115.62
2016,5,4,16,30,232.0,198.0,2.0,15.0,310.0,132.57,110.49
2016,5,4,16,45,204.0,176.5,1.95,15.0,266.5,125.42,104.67
2016,5,4,17,0,176.0,155.0,1.9,15.0,223.0,111.57,92.95
2016,5,4,17,15,151.0,136.0,1.85,14.5,188.0,98.85,82.2
2016,5,4,17,30,126.0,117.0,1.8,14.0,153.0,85.83,70.92
2016,5,4,17,45,102.5,94.5,1.75,14.0,120.0,70.41,57.12
2016,5,4,18,0,79.0,72.0,1.7,14.0,87.0,54.63,42.75
2016,5,4,18,15,46.5,51.0,1.65,14.0,59.0,40.0,29.19
2016,5,4,18,30,14.0,30.0,1.6,14.0,31.0,24.2,13.74
2016,5,4,18,45,7.0,15.0,1.6,14.0,15.5,12.41,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.4,14.0,5.5,4.69,0.0
2016,5,5,5,30,0.0,11.0,1.4,14.0,11.0,9.05,0.0
2016,5,5,5,45,0.0,28.5,1.4,14.0,28.5,24.45,13.82
2016,5,5,6,0,0.0,46.0,1.4,14.0,46.0,40.95,28.74
2016,5,5,6,15,7.5,67.0,1.4,14.0,69.0,64.81,49.56
2016,5,5,6,30,15.0,88.0,1.4,14.0,92.0,89.01,70.59
2016,5,5,6,45,24.0,109.0,1.45,14.0,116.5,123.49,100.02
2016,5,5,7,0,33.0,130.0,1.5,14.0,141.0,151.23,123.36
2016,5,5,7,15,16.5,125.0,1.45,14.0,130.5,122.3,98.54
2016,5,5,7,30,0.0,120.0,1.4,14.0,120.0,103.74,82.29
2016,5,5,7,45,0.0,127.5,1.4,14.5,127.5,109.81,86.92
2016,5,5,8,0,0.0,135.0,1.4,15.0,135.0,116.0,91.56
2016,5,5,8,15,0.0,107.0,1.35,15.0,107.0,89.86,69.67
2016,5,5,8,30,0.0,79.0,1.3,15.0,79.0,65.68,49.45
2016,5,5,8,45,6.0,154.5,1.3,15.0,159.0,137.82,108.85
2016,5,5,9,0,12.0,230.0,1.3,15.0,239.0,213.56,169.32
2016,5,5,9,15,54.5,293.5,1.3,15.0,335.5,333.94,264.08
2016,5,5,9,30,97.0,357.0,1.3,15.0,432.0,440.6,344.64
2016,5,5,9,45,214.0,364.5,1.3,15.0,538.5,580.66,449.46
2016,5,5,10,0,331.0,372.0,1.3,15.0,645.0,720.91,549.34
2016,5,5,10,15,311.5,392.0,1.3,15.0,656.0,718.32,544.41
2016,5,5,10,30,292.0,412.0,1.3,15.0,667.0,713.68,539.71
2016,5,5,10,45,378.0,388.0,1.3,15.5,726.0,766.1,576.7
2016,5,5,11,0,464.0,364.0,1.3,16.0,785.0,830.76,620.13
2016,5,5,11,15,260.0,393.0,1.3,16.0,629.5,637.88,482.01
2016,5,5,11,30,56.0,422.0,1.3,16.0,474.0,436.43,332.94
2016,5,5,11,45,283.0,399.0,1.3,16.0,664.5,640.58,487.52
2016,5,5,12,0,510.0,376.0,1.3,16.0,855.0,813.83,608.86
2016,5,5,12,15,457.5,389.0,1.3,16.0,817.5,756.59,566.51
2016,5,5,12,30,405.0,402.0,1.3,16.0,780.0,700.38,527.03
2016,5,5,12,45,446.0,384.5,1.35,16.0,797.0,693.17,523.46
2016,5,5,13,0,487.0,367.0,1.4,16.0,814.0,681.62,516.03
2016,5,5,13,15,502.0,352.5,1.4,16.0,806.0,650.13,493.49
2016,5,5,13,30,517.0,338.0,1.4,16.0,798.0,616.27,468.89
2016,5,5,13,45,430.0,359.5,1.45,16.0,735.0,547.69,418.05
2016,5,5,14,0,343.0,381.0,1.5,16.0,672.0,487.24,372.79
2016,5,5,14,15,376.5,352.5,1.55,16.0,660.5,455.86,348.64
2016,5,5,14,30,410.0,324.0,1.6,16.0,649.0,418.55,318.7
2016,5,5,14,45,400.0,311.0,1.7,16.0,616.0,377.43,285.44
2016,5,5,15,0,390.0,298.0,1.8,16.0,583.0,334.85,250.53
2016,5,5,15,15,328.5,293.0,1.85,16.0,523.0,286.15,212.54
2016,5,5,15,30,267.0,288.0,1.9,16.0,463.0,244.53,181.41
2016,5,5,15,45,137.0,235.5,1.95,16.0,325.0,182.03,138.19
2016,5,5,16,0,7.0,183.0,2.0,16.0,187.0,143.61,113.26
2016,5,5,16,15,325.0,144.5,2.05,15.5,302.0,93.41,76.16
2016,5,5,16,30,643.0,106.0,2.1,15.0,417.0,73.85,59.58
2016,5,5,16,45,630.5,95.0,2.15,15.0,371.0,67.98,54.65
2016,5,5,17,0,618.0,84.0,2.2,15.0,325.0,61.68,49.26
2016,5,5,17,15,555.0,82.5,2.25,15.0,275.0,61.59,49.3
2016,5,5,17,30,492.0,81.0,2.3,15.0,225.0,61.82,49.52
2016,5,5,17,45,440.0,69.5,2.4,15.0,179.0,54.13,42.56
2016,5,5,18,0,388.0,58.0,2.5,15.0,133.0,46.13,35.14
2016,5,5,18,15,291.0,45.0,2.5,14.5,91.5,34.53,24.43
2016,5,5,18,30,194.0,32.0,2.5,14.0,50.0,24.71,14.38
2016,5,5,18,45,97.0,16.0,2.5,14.0,25.0,12.45,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,3.9,13.0,5.5,4.69,0.0
2016,5,6,5,30,0.0,11.0,3.8,13.0,11.0,9.05,0.0
2016,5,6,5,45,3.0,31.0,3.75,13.5,31.5,28.45,17.15
2016,5,6,6,0,6.0,51.0,3.7,14.0,52.0,49.39,35.82
2016,5,6,6,15,20.5,73.5,3.65,14.0,78.5,85.37,67.08
2016,5,6,6,30,35.0,96.0,3.6,14.0,105.0,117.52,95.07
2016,5,6,6,45,53.0,116.5,3.55,14.0,134.0,150.42,123.46
2016,5,6,7,0,71.0,137.0,3.5,14.0,163.0,184.83,152.69
2016,5,6,7,15,35.5,78.0,3.45,14.0,91.0,95.65,76.97
2016,5,6,7,30,0.0,19.0,3.4,14.0,19.0,15.68,7.78
2016,5,6,7,45,134.5,120.5,3.4,14.0,193.5,245.55,204.48
2016,5,6,8,0,269.0,222.0,3.4,14.0,368.0,477.46,391.08
2016,5,6,8,15,348.5,226.5,3.35,14.0,433.0,558.09,453.13
2016,5,6,8,30,428.0,231.0,3.3,14.0,498.0,661.35,530.9
2016,5,6,8,45,316.5,277.5,3.3,14.0,483.0,599.47,479.54
2016,5,6,9,0,205.0,324.0,3.3,14.0,468.0,529.82,422.68
2016,5,6,9,15,227.5,341.0,3.25,14.0,509.5,570.0,452.84
2016,5,6,9,30,250.0,358.0,3.2,14.0,551.0,629.37,495.97
2016,5,6,9,45,199.0,380.5,3.2,14.0,538.0,582.1,458.13
2016,5,6,10,0,148.0,403.0,3.2,14.0,525.0,552.5,433.71
2016,5,6,10,15,89.0,376.0,3.15,14.0,450.5,443.45,349.42
2016,5,6,10,30,30.0,349.0,3.1,14.0,376.0,355.13,279.56
2016,5,6,10,45,27.0,346.0,3.05,14.0,371.0,346.49,272.76
2016,5,6,11,0,24.0,343.0,3.0,14.0,366.0,321.58,253.14
2016,5,6,11,15,17.5,294.5,3.0,14.0,311.5,270.2,212.84
2016,5,6,11,30,11.0,246.0,3.0,14.0,257.0,220.22,173.32
2016,5,6,11,45,9.0,216.5,3.0,14.0,225.0,191.96,150.87
2016,5,6,12,0,7.0,187.0,3.0,14.0,193.0,164.18,128.63
2016,5,6,12,15,8.5,209.0,3.0,14.0,217.5,183.64,144.28
2016,5,6,12,30,10.0,231.0,3.0,14.0,242.0,202.73,159.49
2016,5,6,12,45,7.0,198.5,3.0,14.0,206.0,172.0,134.88
2016,5,6,13,0,4.0,166.0,3.0,14.0,170.0,141.86,110.68
2016,5,6,13,15,2.0,100.5,2.95,14.0,102.5,85.43,64.91
2016,5,6,13,30,0.0,35.0,2.9,14.0,35.0,29.22,18.65
2016,5,6,13,45,3.0,116.0,2.85,14.0,118.5,98.5,75.85
2016,5,6,14,0,6.0,197.0,2.8,14.0,202.0,165.92,130.56
2016,5,6,14,15,8.5,219.5,2.7,14.0,226.5,184.09,145.15
2016,5,6,14,30,11.0,242.0,2.6,14.0,251.0,201.28,158.98
2016,5,6,14,45,42.0,284.5,2.55,14.0,315.5,237.45,187.33
2016,5,6,15,0,73.0,327.0,2.5,14.0,380.0,269.14,211.36
2016,5,6,15,15,40.5,266.5,2.35,14.0,296.0,211.73,166.59
2016,5,6,15,30,8.0,206.0,2.2,14.0,212.0,165.0,130.62
2016,5,6,15,45,4.0,151.5,2.1,14.0,154.5,122.75,96.71
2016,5,6,16,0,0.0,97.0,2.0,14.0,97.0,80.37,62.08
2016,5,6,16,15,0.0,79.5,1.8,14.0,79.5,66.03,52.75
2016,5,6,16,30,0.0,62.0,1.6,14.0,62.0,51.39,40.05
2016,5,6,16,45,0.0,54.5,1.4,14.0,54.5,45.12,34.65
2016,5,6,17,0,0.0,47.0,1.2,14.0,47.0,38.87,29.21
2016,5,6,17,15,0.0,39.5,0.9,13.5,39.5,32.63,23.76
2016,5,6,17,30,0.0,32.0,0.6,13.0,32.0,26.4,18.24
2016,5,6,17,45,0.0,25.0,0.35,13.0,25.0,20.6,12.98
2016,5,6,18,0,0.0,18.0,0.1,13.0,18.0,14.81,7.68
2016,5,6,18,15,0.0,12.0,0.3,13.0,12.0,9.86,3.06
2016,5,6,18,30,0.0,6.0,0.5,13.0,6.0,4.92,0.0
2016,5,6,18,45,0.0,3.0,0.75,13.0,3.0,2.46,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.75,13.0,2.0,1.71,0.0
2016,5,7,5,30,0.0,4.0,1.8,13.0,4.0,3.28,0.0
2016,5,7,5,45,0.0,9.5,1.85,13.5,9.5,7.8,0.65
2016,5,7,6,0,0.0,15.0,1.9,14.0,15.0,12.33,4.76
2016,5,7,6,15,0.0,23.0,1.9,14.0,23.0,18.94,10.57
2016,5,7,6,30,0.0,31.0,1.9,14.0,31.0,25.57,16.37
2016,5,7,6,45,0.0,39.0,1.9,14.0,39.0,32.21,22.11
2016,5,7,7,0,0.0,47.0,1.9,14.0,47.0,38.86,27.79
2016,5,7,7,15,7.5,103.0,1.9,14.0,107.0,93.76,74.55
2016,5,7,7,30,15.0,159.0,1.9,14.0,167.0,153.83,124.57
2016,5,7,7,45,18.5,178.5,1.95,14.0,188.5,174.66,141.29
2016,5,7,8,0,22.0,198.0,2.0,14.0,210.0,195.65,158.05
2016,5,7,8,15,56.5,237.0,2.05,14.0,271.5,280.48,226.93
2016,5,7,8,30,91.0,276.0,2.1,14.0,333.0,352.86,284.11
2016,5,7,8,45,145.0,300.5,2.2,14.5,399.0,446.98,356.81
2016,5,7,9,0,199.0,325.0,2.3,15.0,465.0,524.52,415.01
2016,5,7,9,15,137.0,337.5,2.3,15.0,436.5,478.67,377.18
2016,5,7,9,30,75.0,350.0,2.3,15.0,408.0,410.64,323.12
2016,5,7,9,45,100.0,375.5,2.35,15.0,456.5,459.38,360.61
2016,5,7,10,0,125.0,401.0,2.4,15.0,505.0,527.05,410.86
2016,5,7,10,15,77.0,373.0,2.35,15.0,438.0,428.1,334.58
2016,5,7,10,30,29.0,345.0,2.3,15.0,371.0,349.85,273.44
2016,5,7,10,45,19.0,283.0,2.25,15.0,300.5,263.39,206.51
2016,5,7,11,0,9.0,221.0,2.2,15.0,230.0,197.61,154.63
2016,5,7,11,15,4.5,181.5,2.2,15.0,186.5,158.37,123.35
2016,5,7,11,30,0.0,142.0,2.2,15.0,143.0,119.9,92.34
2016,5,7,11,45,0.0,123.0,2.2,15.0,123.5,103.58,79.2
2016,5,7,12,0,0.0,104.0,2.2,15.0,104.0,87.39,66.09
2016,5,7,12,15,3.0,144.0,2.2,15.0,147.0,123.69,95.58
2016,5,7,12,30,6.0,184.0,2.2,15.0,190.0,159.62,124.41
2016,5,7,12,45,8.0,206.0,2.25,15.0,214.0,179.05,139.89
2016,5,7,13,0,10.0,228.0,2.3,15.0,238.0,198.02,154.99
2016,5,7,13,15,9.5,227.0,2.3,15.0,236.5,195.7,153.16
2016,5,7,13,30,9.0,226.0,2.3,15.0,235.0,193.38,151.4
2016,5,7,13,45,9.0,227.5,2.3,15.0,236.0,193.38,151.51
2016,5,7,14,0,9.0,229.0,2.3,15.0,237.0,193.28,151.56
2016,5,7,14,15,56.5,302.5,2.3,15.0,348.5,269.29,211.55
2016,5,7,14,30,104.0,376.0,2.3,15.0,460.0,335.48,261.94
2016,5,7,14,45,112.5,359.0,2.3,15.0,445.5,310.42,241.68
2016,5,7,15,0,121.0,342.0,2.3,15.0,431.0,287.93,223.45
2016,5,7,15,15,85.0,308.0,2.25,15.0,369.0,249.39,194.0
2016,5,7,15,30,49.0,274.0,2.2,15.0,307.0,210.77,164.96
2016,5,7,15,45,24.5,205.0,2.2,15.0,221.5,156.79,123.14
2016,5,7,16,0,0.0,136.0,2.2,15.0,136.0,109.9,86.24
2016,5,7,16,15,34.5,168.0,2.15,15.0,185.0,125.76,104.29
2016,5,7,16,30,69.0,200.0,2.1,15.0,234.0,143.88,120.21
2016,5,7,16,45,43.0,170.0,2.1,15.0,190.5,124.67,103.99
2016,5,7,17,0,17.0,140.0,2.1,15.0,147.0,108.8,90.53
2016,5,7,17,15,10.5,120.5,2.05,14.5,124.5,94.12,78.05
2016,5,7,17,30,4.0,101.0,2.0,14.0,102.0,79.35,65.23
2016,5,7,17,45,2.0,80.0,1.95,14.0,80.5,63.48,51.04
2016,5,7,18,0,0.0,59.0,1.9,14.0,59.0,47.46,36.51
2016,5,7,18,15,0.0,41.0,1.85,14.0,41.0,33.41,23.6
2016,5,7,18,30,0.0,23.0,1.8,14.0,23.0,18.99,10.04
2016,5,7,18,45,0.0,11.5,1.75,14.0,11.5,9.47,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.35,14.0,3.5,2.99,0.0
2016,5,8,5,30,0.0,7.0,1.3,14.0,7.0,5.74,0.0
2016,5,8,5,45,0.0,16.5,1.3,14.0,16.5,13.58,5.38
2016,5,8,6,0,0.0,26.0,1.3,14.0,26.0,21.44,12.47
2016,5,8,6,15,0.0,38.0,1.2,14.0,38.0,31.39,21.22
2016,5,8,6,30,0.0,50.0,1.1,14.0,50.0,41.37,29.94
2016,5,8,6,45,0.0,63.0,1.05,14.5,63.0,52.22,39.18
2016,5,8,7,0,0.0,76.0,1.0,15.0,76.0,63.61,48.71
2016,5,8,7,15,48.5,131.5,1.0,15.0,153.5,160.95,131.17
2016,5,8,7,30,97.0,187.0,1.0,15.0,231.0,259.61,211.59
2016,5,8,7,45,177.0,207.0,1.0,15.0,298.5,361.77,292.88
2016,5,8,8,0,257.0,227.0,1.0,15.0,366.0,471.68,376.91
2016,5,8,8,15,266.5,248.5,1.0,15.0,404.5,510.14,403.62
2016,5,8,8,30,276.0,270.0,1.0,15.0,443.0,547.87,429.95
2016,5,8,8,45,506.0,207.5,1.05,15.0,553.5,715.81,555.36
2016,5,8,9,0,736.0,145.0,1.1,15.0,664.0,882.4,669.26
2016,5,8,9,15,525.5,245.0,1.15,15.0,626.5,790.7,601.5
2016,5,8,9,30,315.0,345.0,1.2,15.0,589.0,676.89,516.95
2016,5,8,9,45,326.5,358.5,1.25,15.5,621.0,701.74,534.23
2016,5,8,10,0,338.0,372.0,1.3,16.0,653.0,724.9,548.72
2016,5,8,10,15,248.0,403.0,1.4,16.0,613.0,664.22,503.62
2016,5,8,10,30,158.0,434.0,1.5,16.0,573.0,583.74,444.59
2016,5,8,10,45,92.5,393.5,1.6,16.0,475.5,456.21,351.29
2016,5,8,11,0,27.0,353.0,1.7,16.0,378.0,349.82,270.52
2016,5,8,11,15,149.0,404.5,1.85,16.0,543.5,526.81,406.58
2016,5,8,11,30,271.0,456.0,2.0,16.0,709.0,693.95,527.87
2016,5,8,11,45,565.5,298.0,2.15,16.0,830.0,811.42,617.65
2016,5,8,12,0,860.0,140.0,2.3,16.0,951.0,885.23,672.38
2016,5,8,12,15,859.5,140.0,2.4,16.0,949.0,855.12,651.83
2016,5,8,12,30,859.0,140.0,2.5,16.0,947.0,822.15,630.09
2016,5,8,12,45,649.0,259.5,2.7,16.0,865.5,740.61,569.91
2016,5,8,13,0,439.0,379.0,2.9,16.0,784.0,653.32,503.36
2016,5,8,13,15,649.0,254.0,3.0,16.0,839.5,667.01,517.41
2016,5,8,13,30,859.0,129.0,3.1,16.0,895.0,656.82,511.85
2016,5,8,13,45,853.5,127.0,3.25,16.0,871.0,607.04,472.83
2016,5,8,14,0,848.0,125.0,3.4,16.0,847.0,555.78,431.63
2016,5,8,14,15,839.5,123.5,3.45,16.0,816.0,502.2,387.06
2016,5,8,14,30,831.0,122.0,3.5,16.0,785.0,447.88,340.55
2016,5,8,14,45,821.5,119.0,3.6,16.0,748.5,388.02,288.57
2016,5,8,15,0,812.0,116.0,3.7,16.0,712.0,330.56,237.39
2016,5,8,15,15,797.5,113.5,3.8,15.5,670.0,272.49,186.15
2016,5,8,15,30,783.0,111.0,3.9,15.0,628.0,215.47,137.42
2016,5,8,15,45,765.5,107.5,4.05,15.0,582.0,158.7,94.11
2016,5,8,16,0,748.0,104.0,4.2,15.0,536.0,103.87,64.3
2016,5,8,16,15,723.5,100.0,4.3,15.0,487.0,75.61,60.9
2016,5,8,16,30,699.0,96.0,4.4,15.0,438.0,67.65,54.15
2016,5,8,16,45,358.5,119.0,4.55,15.0,293.5,81.04,66.13
2016,5,8,17,0,18.0,142.0,4.7,15.0,149.0,110.21,91.96
2016,5,8,17,15,12.0,122.0,4.75,14.5,126.5,95.22,79.12
2016,5,8,17,30,6.0,102.0,4.8,14.0,104.0,80.12,65.96
2016,5,8,17,45,213.0,79.0,4.9,14.0,122.0,59.48,47.51
2016,5,8,18,0,420.0,56.0,5.0,14.0,140.0,44.34,33.75
2016,5,8,18,15,324.0,44.5,4.95,14.0,98.0,35.72,25.62
2016,5,8,18,30,228.0,33.0,4.9,14.0,56.0,25.54,15.55
2016,5,8,18,45,114.0,16.5,4.85,14.0,28.0,12.85,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,2.5,3.1,12.0,2.5,2.13,0.0
2016,5,9,5,30,0.0,5.0,3.1,12.0,5.0,4.1,0.0
2016,5,9,5,45,0.0,12.5,3.1,12.5,12.5,10.27,2.76
2016,5,9,6,0,0.0,20.0,3.1,13.0,20.0,16.46,8.31
2016,5,9,6,15,0.0,29.0,3.1,13.0,29.0,23.91,14.89
2016,5,9,6,30,0.0,38.0,3.1,13.0,38.0,31.38,21.44
2016,5,9,6,45,0.0,48.0,3.1,13.0,48.0,39.69,28.64
2016,5,9,7,0,0.0,58.0,3.1,13.0,58.0,48.02,35.75
2016,5,9,7,15,0.0,71.5,3.1,13.0,71.5,59.29,45.28
2016,5,9,7,30,0.0,85.0,3.1,13.0,85.0,70.81,54.91
2016,5,9,7,45,0.0,97.5,3.15,13.0,97.5,81.77,63.97
2016,5,9,8,0,0.0,110.0,3.2,13.0,110.0,92.75,72.95
2016,5,9,8,15,0.0,128.5,3.2,13.0,128.5,109.2,86.43
2016,5,9,8,30,0.0,147.0,3.2,13.0,147.0,125.68,99.8
2016,5,9,8,45,1.0,161.0,3.25,13.5,162.0,138.97,110.28
2016,5,9,9,0,2.0,175.0,3.3,14.0,177.0,152.28,120.69
2016,5,9,9,15,6.0,204.0,3.3,14.0,209.0,182.26,144.88
2016,5,9,9,30,10.0,233.0,3.3,14.0,241.0,212.36,168.89
2016,5,9,9,45,15.5,267.5,3.3,14.0,280.5,249.07,197.98
2016,5,9,10,0,21.0,302.0,3.3,14.0,320.0,285.72,226.68
2016,5,9,10,15,28.0,331.5,3.35,14.0,356.0,337.33,266.82
2016,5,9,10,30,35.0,361.0,3.4,14.0,392.0,370.96,292.56
2016,5,9,10,45,35.0,370.0,3.45,14.5,402.0,376.82,296.11
2016,5,9,11,0,35.0,379.0,3.5,15.0,412.0,382.29,299.47
2016,5,9,11,15,35.5,385.5,3.6,15.0,419.5,385.4,301.71
2016,5,9,11,30,36.0,392.0,3.7,15.0,427.0,388.06,303.65
2016,5,9,11,45,31.0,378.0,3.8,15.0,408.0,366.35,286.84
2016,5,9,12,0,26.0,364.0,3.9,15.0,389.0,345.1,270.41
2016,5,9,12,15,38.5,392.5,4.05,15.0,429.0,376.91,295.35
2016,5,9,12,30,51.0,421.0,4.2,15.0,469.0,406.73,318.51
2016,5,9,12,45,73.5,435.5,4.35,15.0,504.0,429.94,336.89
2016,5,9,13,0,96.0,450.0,4.5,15.0,539.0,450.4,353.05
2016,5,9,13,15,102.5,443.5,4.6,15.0,537.0,439.79,345.12
2016,5,9,13,30,109.0,437.0,4.7,15.0,535.0,428.34,336.54
2016,5,9,13,45,181.0,422.5,4.85,15.0,579.5,447.94,352.41
2016,5,9,14,0,253.0,408.0,5.0,15.0,624.0,457.03,359.23
2016,5,9,14,15,236.5,394.5,5.1,15.0,590.5,420.16,329.81
2016,5,9,14,30,220.0,381.0,5.2,15.0,557.0,383.31,300.26
2016,5,9,14,45,230.5,360.0,5.3,15.0,536.5,352.89,275.04
2016,5,9,15,0,241.0,339.0,5.4,15.0,516.0,321.41,248.45
2016,5,9,15,15,250.5,315.5,5.45,15.0,490.5,280.66,214.23
2016,5,9,15,30,260.0,292.0,5.5,15.0,465.0,244.75,184.19
2016,5,9,15,45,283.5,264.5,5.6,15.0,440.5,207.32,154.07
2016,5,9,16,0,307.0,237.0,5.7,15.0,416.0,167.63,127.01
2016,5,9,16,15,295.5,219.0,5.7,15.0,378.5,144.37,120.6
2016,5,9,16,30,284.0,201.0,5.7,15.0,341.0,134.88,112.8
2016,5,9,16,45,162.0,176.5,5.75,15.0,254.5,125.13,104.7
2016,5,9,17,0,40.0,152.0,5.8,15.0,168.0,112.48,93.96
2016,5,9,17,15,33.0,131.0,5.75,14.5,143.0,98.05,81.64
2016,5,9,17,30,26.0,110.0,5.7,14.0,118.0,83.34,68.84
2016,5,9,17,45,16.5,89.0,5.7,14.0,94.0,69.86,56.74
2016,5,9,18,0,7.0,68.0,5.7,14.0,70.0,53.91,42.23
2016,5,9,18,15,3.5,48.0,5.6,13.5,49.0,38.57,28.19
2016,5,9,18,30,0.0,28.0,5.5,13.0,28.0,23.03,13.66
2016,5,9,18,45,0.0,14.0,5.45,13.0,14.0,11.54,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,1.55,12.0,2.5,2.13,0.0
2016,5,10,5,30,0.0,5.0,1.5,12.0,5.0,4.1,0.0
2016,5,10,5,45,0.0,11.5,1.45,12.0,11.5,9.45,2.14
2016,5,10,6,0,0.0,18.0,1.4,12.0,18.0,14.81,6.99
2016,5,10,6,15,0.0,26.0,1.4,12.0,26.0,21.42,12.86
2016,5,10,6,30,0.0,34.0,1.4,12.0,34.0,28.05,18.7
2016,5,10,6,45,0.0,42.5,1.4,12.5,42.5,35.11,24.79
2016,5,10,7,0,0.0,51.0,1.4,13.0,51.0,42.19,30.78
2016,5,10,7,15,0.0,69.5,1.35,13.0,69.5,57.62,43.88
2016,5,10,7,30,0.0,88.0,1.3,13.0,88.0,73.51,57.18
2016,5,10,7,45,0.0,99.5,1.3,13.0,99.5,83.56,65.42
2016,5,10,8,0,0.0,111.0,1.3,13.0,111.0,93.63,73.6
2016,5,10,8,15,0.0,121.0,1.25,13.0,121.0,102.36,80.58
2016,5,10,8,30,0.0,131.0,1.2,13.0,131.0,111.09,87.53
2016,5,10,8,45,1.0,152.5,1.2,13.5,153.5,131.16,103.58
2016,5,10,9,0,2.0,174.0,1.2,14.0,176.0,151.32,119.45
2016,5,10,9,15,4.0,186.0,1.2,14.0,189.5,163.77,129.23
2016,5,10,9,30,6.0,198.0,1.2,14.0,203.0,176.25,139.0
2016,5,10,9,45,6.0,199.0,1.25,14.0,204.5,176.81,139.18
2016,5,10,10,0,6.0,200.0,1.3,14.0,206.0,177.4,139.45
2016,5,10,10,15,12.0,252.0,1.3,14.0,263.0,229.76,180.86
2016,5,10,10,30,18.0,304.0,1.3,14.0,320.0,282.23,221.41
2016,5,10,10,45,26.0,340.5,1.35,14.5,364.0,339.0,264.23
2016,5,10,11,0,34.0,377.0,1.4,15.0,408.0,379.07,293.67
2016,5,10,11,15,50.5,407.5,1.55,15.0,454.5,420.22,324.82
2016,5,10,11,30,67.0,438.0,1.7,15.0,501.0,459.7,354.46
2016,5,10,11,45,69.0,438.5,1.85,15.0,504.0,456.19,351.98
2016,5,10,12,0,71.0,439.0,2.0,15.0,507.0,452.14,349.36
2016,5,10,12,15,86.0,451.0,2.2,15.0,533.0,468.71,362.49
2016,5,10,12,30,101.0,463.0,2.4,15.0,559.0,483.37,374.02
2016,5,10,12,45,136.0,463.5,2.65,15.0,591.0,507.45,393.12
2016,5,10,13,0,171.0,464.0,2.9,15.0,623.0,520.26,403.65
2016,5,10,13,15,174.0,451.5,3.05,15.0,611.0,497.24,386.67
2016,5,10,13,30,177.0,439.0,3.2,15.0,599.0,473.8,369.29
2016,5,10,13,45,121.5,414.5,3.4,15.0,522.5,406.87,318.17
2016,5,10,14,0,66.0,390.0,3.6,15.0,446.0,347.17,272.26
2016,5,10,14,15,51.0,358.0,3.65,15.0,400.5,307.72,241.84
2016,5,10,14,30,36.0,326.0,3.7,15.0,355.0,270.74,213.13
2016,5,10,14,45,31.5,304.0,3.75,15.0,328.5,247.12,194.73
2016,5,10,15,0,27.0,282.0,3.8,15.0,302.0,224.49,177.02
2016,5,10,15,15,25.5,266.0,3.75,15.0,284.0,214.92,169.63
2016,5,10,15,30,24.0,250.0,3.7,15.0,266.0,199.01,157.19
2016,5,10,15,45,61.5,252.0,3.65,15.0,289.0,190.26,149.04
2016,5,10,16,0,99.0,254.0,3.6,15.0,312.0,183.33,144.18
2016,5,10,16,15,53.5,210.0,3.55,14.5,241.0,151.12,126.33
2016,5,10,16,30,8.0,166.0,3.5,14.0,170.0,129.16,108.03
2016,5,10,16,45,4.0,131.0,3.5,14.0,133.0,104.03,86.48
2016,5,10,17,0,0.0,96.0,3.5,14.0,96.0,78.05,63.9
2016,5,10,17,15,0.0,81.5,3.45,14.0,81.5,66.66,53.97
2016,5,10,17,30,0.0,67.0,3.4,14.0,67.0,55.18,43.81
2016,5,10,17,45,0.0,53.5,3.35,14.0,53.5,44.29,34.03
2016,5,10,18,0,0.0,40.0,3.3,14.0,40.0,33.06,23.81
2016,5,10,18,15,0.0,28.0,3.2,13.5,28.0,23.1,14.69
2016,5,10,18,30,0.0,16.0,3.1,13.0,16.0,13.17,5.47
2016,5,10,18,45,0.0,8.0,3.05,13.0,8.0,6.57,0.0
2016,5,10,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,67.5,12.5,2.6,13.0,17.0,30.41,0.0
2016,5,11,5,30,135.0,25.0,2.6,13.0,34.0,90.99,45.29
2016,5,11,5,45,241.5,39.0,2.6,13.0,72.5,162.29,124.44
2016,5,11,6,0,348.0,53.0,2.6,13.0,111.0,241.15,194.71
2016,5,11,6,15,423.0,63.0,2.55,13.0,158.5,314.59,259.43
2016,5,11,6,30,498.0,73.0,2.5,13.0,206.0,392.51,326.23
2016,5,11,6,45,249.0,62.5,2.45,13.5,129.0,242.22,202.9
2016,5,11,7,0,0.0,52.0,2.4,14.0,52.0,43.02,31.21
2016,5,11,7,15,0.0,57.5,2.35,14.0,57.5,47.61,35.15
2016,5,11,7,30,0.0,63.0,2.3,14.0,63.0,52.21,38.93
2016,5,11,7,45,0.0,112.0,2.3,14.0,112.0,94.95,74.75
2016,5,11,8,0,0.0,161.0,2.3,14.0,161.0,140.23,111.99
2016,5,11,8,15,0.0,132.5,2.25,14.0,132.5,112.78,88.9
2016,5,11,8,30,0.0,104.0,2.2,14.0,104.0,87.02,67.36
2016,5,11,8,45,0.0,116.0,2.2,14.0,116.0,97.53,75.89
2016,5,11,9,0,0.0,128.0,2.2,14.0,128.0,108.05,84.33
2016,5,11,9,15,0.0,138.0,2.2,14.0,138.0,116.81,91.28
2016,5,11,9,30,0.0,148.0,2.2,14.0,148.0,125.56,98.21
2016,5,11,9,45,2.0,160.0,2.2,14.5,162.0,138.01,108.01
2016,5,11,10,0,4.0,172.0,2.2,15.0,176.0,150.46,117.72
2016,5,11,10,15,7.5,208.5,2.2,15.0,215.5,186.11,146.16
2016,5,11,10,30,11.0,245.0,2.2,15.0,255.0,221.76,174.23
2016,5,11,10,45,11.0,242.0,2.2,15.0,252.0,218.48,171.37
2016,5,11,11,0,11.0,239.0,2.2,15.0,249.0,215.21,168.65
2016,5,11,11,15,20.5,307.0,2.25,15.0,326.0,283.65,222.32
2016,5,11,11,30,30.0,375.0,2.3,15.0,403.0,366.0,285.32
2016,5,11,11,45,56.0,415.5,2.4,15.5,469.0,422.82,328.04
2016,5,11,12,0,82.0,456.0,2.5,16.0,535.0,476.82,368.0
2016,5,11,12,15,98.0,462.0,2.6,16.0,555.5,488.2,376.67
2016,5,11,12,30,114.0,468.0,2.7,16.0,576.0,505.4,389.77
2016,5,11,12,45,119.5,459.0,2.85,16.0,571.0,490.52,379.11
2016,5,11,13,0,125.0,450.0,3.0,16.0,566.0,475.01,368.02
2016,5,11,13,15,76.0,398.5,3.05,16.0,468.5,384.34,299.12
2016,5,11,13,30,27.0,347.0,3.1,16.0,371.0,304.03,237.25
2016,5,11,13,45,27.0,337.0,3.2,16.0,361.0,291.12,227.69
2016,5,11,14,0,27.0,327.0,3.3,16.0,351.0,278.34,217.95
2016,5,11,14,15,28.5,321.0,3.25,15.5,345.0,269.36,211.46
2016,5,11,14,30,30.0,315.0,3.2,15.0,339.0,260.12,204.67
2016,5,11,14,45,27.5,296.5,3.15,15.0,318.0,240.28,189.15
2016,5,11,15,0,25.0,278.0,3.1,15.0,297.0,227.56,179.29
2016,5,11,15,15,27.5,267.5,3.0,15.0,287.5,209.02,164.55
2016,5,11,15,30,30.0,257.0,2.9,15.0,278.0,196.59,154.73
2016,5,11,15,45,23.0,231.0,2.85,15.0,246.0,181.43,143.31
2016,5,11,16,0,16.0,205.0,2.8,15.0,214.0,159.19,126.28
2016,5,11,16,15,10.0,182.5,2.7,15.0,188.0,141.54,117.77
2016,5,11,16,30,4.0,160.0,2.6,15.0,162.0,125.12,104.04
2016,5,11,16,45,3.5,146.5,2.55,15.0,148.0,114.73,95.39
2016,5,11,17,0,3.0,133.0,2.5,15.0,134.0,104.24,86.55
2016,5,11,17,15,1.5,113.5,2.45,14.5,114.0,89.57,74.05
2016,5,11,17,30,0.0,94.0,2.4,14.0,94.0,74.78,61.2
2016,5,11,17,45,210.0,77.0,2.35,14.0,120.5,58.13,46.35
2016,5,11,18,0,420.0,60.0,2.3,14.0,147.0,47.45,36.58
2016,5,11,18,15,327.0,48.0,2.25,14.0,104.0,36.82,26.71
2016,5,11,18,30,234.0,36.0,2.2,14.0,61.0,27.78,17.82
2016,5,11,18,45,117.0,18.0,2.2,14.0,30.5,13.99,0.08
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.0,3.0,13.0,3.0,2.56,0.0
2016,5,12,5,30,0.0,6.0,3.0,13.0,6.0,4.92,0.0
2016,5,12,5,45,0.0,14.0,3.05,13.0,14.0,11.51,3.85
2016,5,12,6,0,0.0,22.0,3.1,13.0,22.0,18.12,9.75
2016,5,12,6,15,0.0,32.0,3.05,13.0,32.0,26.4,17.05
2016,5,12,6,30,0.0,42.0,3.0,13.0,42.0,34.7,24.31
2016,5,12,6,45,0.0,52.5,2.95,13.0,52.5,43.44,31.86
2016,5,12,7,0,0.0,63.0,2.9,13.0,63.0,52.19,39.32
2016,5,12,7,15,0.0,68.5,2.8,13.0,68.5,56.79,43.12
2016,5,12,7,30,0.0,74.0,2.7,13.0,74.0,61.4,46.89
2016,5,12,7,45,0.0,80.5,2.65,13.0,80.5,66.85,51.34
2016,5,12,8,0,0.0,87.0,2.6,13.0,87.0,72.32,55.75
2016,5,12,8,15,0.0,107.0,2.55,13.0,107.0,89.77,70.18
2016,5,12,8,30,0.0,127.0,2.5,13.0,127.0,107.45,84.64
2016,5,12,8,45,0.5,146.0,2.45,13.5,146.5,124.75,98.49
2016,5,12,9,0,1.0,165.0,2.4,14.0,166.0,142.1,112.2
2016,5,12,9,15,3.0,177.5,2.35,14.0,180.0,155.0,122.47
2016,5,12,9,30,5.0,190.0,2.3,14.0,194.0,167.93,132.7
2016,5,12,9,45,6.5,205.0,2.3,14.0,210.5,182.61,144.29
2016,5,12,10,0,8.0,220.0,2.3,14.0,227.0,197.24,155.77
2016,5,12,10,15,12.0,255.5,2.25,14.0,266.0,232.77,183.82
2016,5,12,10,30,16.0,291.0,2.2,14.0,305.0,268.16,211.36
2016,5,12,10,45,28.5,341.5,2.15,14.5,367.5,341.86,267.92
2016,5,12,11,0,41.0,392.0,2.1,15.0,430.0,399.63,310.87
2016,5,12,11,15,56.5,417.5,2.1,15.0,470.5,434.71,337.08
2016,5,12,11,30,72.0,443.0,2.1,15.0,511.0,468.22,361.97
2016,5,12,11,45,136.0,460.0,2.1,15.0,589.0,547.88,421.9
2016,5,12,12,0,200.0,477.0,2.1,15.0,667.0,608.71,466.71
