Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,9,30,834.0,127.0,2.7,14.0,789.0,953.17,732.33
2016,5,22,9,45,861.5,118.5,2.8,14.5,827.0,964.12,737.91
2016,5,22,10,0,889.0,110.0,2.9,15.0,865.0,983.8,749.62
2016,5,22,10,15,895.0,111.0,2.95,15.0,892.0,988.9,752.35
2016,5,22,10,30,901.0,112.0,3.0,15.0,919.0,990.22,752.78
2016,5,22,10,45,904.0,113.5,3.1,15.0,938.5,985.31,749.55
2016,5,22,11,0,907.0,115.0,3.2,15.0,958.0,976.6,743.86
2016,5,22,11,15,909.5,115.5,3.25,15.0,970.5,962.7,734.34
2016,5,22,11,30,912.0,116.0,3.3,15.0,983.0,945.13,722.41
2016,5,22,11,45,911.5,117.0,3.4,15.0,988.0,921.79,706.88
2016,5,22,12,0,911.0,118.0,3.5,15.0,993.0,895.13,689.01
2016,5,22,12,15,910.0,118.0,3.6,15.0,990.5,864.05,667.95
2016,5,22,12,30,909.0,118.0,3.7,15.0,988.0,830.03,644.66
2016,5,22,12,45,905.5,118.5,3.8,15.0,977.5,791.74,618.11
2016,5,22,13,0,902.0,119.0,3.9,15.0,967.0,750.95,588.49
2016,5,22,13,15,898.0,118.5,4.05,15.0,949.5,706.7,554.94
2016,5,22,13,30,894.0,118.0,4.2,15.0,932.0,660.35,518.9
2016,5,22,13,45,888.0,116.5,4.35,15.0,907.5,610.16,479.12
2016,5,22,14,0,882.0,115.0,4.5,15.0,883.0,558.47,436.87
2016,5,22,14,15,620.0,235.0,4.6,15.0,766.0,473.48,368.26
2016,5,22,14,30,358.0,355.0,4.7,15.0,649.0,414.51,321.71
2016,5,22,14,45,600.5,232.5,4.85,15.0,698.0,383.71,291.08
2016,5,22,15,0,843.0,110.0,5.0,15.0,747.0,337.25,243.06
2016,5,22,15,15,829.5,108.0,5.1,15.0,705.5,280.05,191.57
2016,5,22,15,30,816.0,106.0,5.2,15.0,664.0,216.52,136.94
2016,5,22,15,45,796.0,104.0,5.3,15.0,617.5,159.61,93.41
2016,5,22,16,0,776.0,102.0,5.4,15.0,571.0,104.83,63.43
2016,5,22,16,15,515.5,156.5,5.45,14.5,457.0,102.38,84.27
2016,5,22,16,30,255.0,211.0,5.5,14.0,343.0,139.69,117.23
2016,5,22,16,45,463.5,148.5,5.55,14.0,357.5,100.35,83.2
2016,5,22,17,0,672.0,86.0,5.6,14.0,372.0,62.64,50.19
2016,5,22,17,15,632.5,80.5,5.6,14.0,321.0,59.72,47.75
2016,5,22,17,30,593.0,75.0,5.6,14.0,270.0,56.7,45.15
2016,5,22,17,45,540.5,67.5,5.6,14.0,221.5,51.94,40.89
2016,5,22,18,0,488.0,60.0,5.6,14.0,173.0,47.05,36.37
2016,5,22,18,15,406.5,50.0,5.5,13.5,128.5,39.78,29.62
2016,5,22,18,30,325.0,40.0,5.4,13.0,84.0,32.35,22.51
2016,5,22,18,45,207.5,27.0,5.35,13.0,50.5,20.99,10.78
2016,5,22,19,0,90.0,14.0,5.3,13.0,17.0,10.91,0.0
2016,5,22,19,15,45.0,7.0,5.2,13.0,8.5,5.97,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,29.5,16.0,3.75,13.0,19.0,25.84,0.0
2016,5,23,5,30,59.0,32.0,3.7,13.0,38.0,58.24,38.71
2016,5,23,5,45,105.5,51.0,3.7,13.0,68.5,108.05,83.56
2016,5,23,6,0,152.0,70.0,3.7,13.0,99.0,155.82,125.93
2016,5,23,6,15,183.0,89.5,3.65,13.0,135.0,200.88,165.86
2016,5,23,6,30,214.0,109.0,3.6,13.0,171.0,248.7,207.42
2016,5,23,6,45,246.0,125.5,3.55,13.5,210.5,296.14,247.36
2016,5,23,7,0,278.0,142.0,3.5,14.0,250.0,346.05,288.25
2016,5,23,7,15,195.5,171.5,3.5,14.0,252.5,318.33,263.87
2016,5,23,7,30,113.0,201.0,3.5,14.0,255.0,295.49,242.82
2016,5,23,7,45,419.5,155.0,3.5,14.0,388.5,519.73,427.93
2016,5,23,8,0,726.0,109.0,3.5,14.0,522.0,742.82,599.53
2016,5,23,8,15,745.5,112.5,3.5,14.0,568.5,781.92,625.11
2016,5,23,8,30,765.0,116.0,3.5,14.0,615.0,823.09,653.19
2016,5,23,8,45,577.0,205.0,3.5,14.0,596.0,770.84,611.68
2016,5,23,9,0,389.0,294.0,3.5,14.0,577.0,675.48,535.58
2016,5,23,9,15,606.5,209.5,3.5,14.0,678.0,822.86,648.56
2016,5,23,9,30,824.0,125.0,3.5,14.0,779.0,940.36,730.49
2016,5,23,9,45,634.5,229.0,3.5,14.5,745.5,878.34,682.61
2016,5,23,10,0,445.0,333.0,3.5,15.0,712.0,793.07,614.48
2016,5,23,10,15,400.5,368.0,3.45,15.0,717.0,780.2,603.18
2016,5,23,10,30,356.0,403.0,3.4,15.0,722.0,751.45,580.38
2016,5,23,10,45,618.5,263.0,3.35,15.0,832.5,878.16,677.36
2016,5,23,11,0,881.0,123.0,3.3,15.0,943.0,958.65,733.22
2016,5,23,11,15,884.0,123.5,3.25,15.0,956.0,945.5,722.64
2016,5,23,11,30,887.0,124.0,3.2,15.0,969.0,928.77,710.52
2016,5,23,11,45,888.5,124.0,3.15,15.0,974.5,906.78,694.87
2016,5,23,12,0,890.0,124.0,3.1,15.0,980.0,881.51,677.04
2016,5,23,12,15,890.0,124.0,3.1,15.0,978.0,851.86,656.49
2016,5,23,12,30,890.0,124.0,3.1,15.0,976.0,819.28,633.85
2016,5,23,12,45,875.5,132.0,3.1,15.0,963.0,779.43,605.92
2016,5,23,13,0,861.0,140.0,3.1,15.0,950.0,737.75,574.83
2016,5,23,13,15,857.5,138.5,3.2,15.0,933.0,694.66,542.45
2016,5,23,13,30,854.0,137.0,3.3,15.0,916.0,649.57,507.7
2016,5,23,13,45,853.5,133.0,3.4,15.0,894.0,602.51,470.48
2016,5,23,14,0,853.0,129.0,3.5,15.0,872.0,553.52,430.59
2016,5,23,14,15,845.0,127.0,3.65,15.0,841.5,500.7,386.56
2016,5,23,14,30,837.0,125.0,3.8,15.0,811.0,447.1,340.52
2016,5,23,14,45,601.0,221.5,3.95,15.0,703.0,375.82,283.79
2016,5,23,15,0,365.0,318.0,4.1,15.0,595.0,336.12,254.86
2016,5,23,15,15,280.5,315.5,4.25,15.0,521.0,285.64,215.96
2016,5,23,15,30,196.0,313.0,4.4,15.0,447.0,252.63,192.52
2016,5,23,15,45,212.0,288.0,4.6,15.0,424.0,220.79,167.32
2016,5,23,16,0,228.0,263.0,4.8,15.0,401.0,187.48,144.28
2016,5,23,16,15,312.5,223.5,4.9,15.0,395.5,146.55,122.14
2016,5,23,16,30,397.0,184.0,5.0,15.0,390.0,119.38,99.1
2016,5,23,16,45,199.5,161.5,5.15,15.0,265.0,110.81,92.0
2016,5,23,17,0,2.0,139.0,5.3,15.0,140.0,108.96,90.7
2016,5,23,17,15,1.0,120.5,5.35,14.5,121.0,95.03,78.87
2016,5,23,17,30,0.0,102.0,5.4,14.0,102.0,80.98,66.73
2016,5,23,17,45,231.5,82.5,5.45,14.0,137.0,62.08,49.93
2016,5,23,18,0,463.0,63.0,5.5,14.0,172.0,49.26,38.35
2016,5,23,18,15,381.5,53.0,5.5,14.0,128.0,42.11,31.64
2016,5,23,18,30,300.0,43.0,5.5,14.0,84.0,33.12,23.12
2016,5,23,18,45,186.0,29.0,5.5,14.0,51.0,22.44,12.09
2016,5,23,19,0,72.0,15.0,5.5,14.0,18.0,11.66,0.0
2016,5,23,19,15,36.0,7.5,5.45,13.5,9.0,6.4,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,103.0,16.5,3.8,13.0,26.5,55.72,0.0
2016,5,24,5,30,206.0,33.0,3.8,13.0,53.0,124.74,88.02
2016,5,24,5,45,303.5,45.0,3.8,13.5,93.5,188.57,147.54
2016,5,24,6,0,401.0,57.0,3.8,14.0,134.0,267.16,216.48
2016,5,24,6,15,467.0,65.5,3.8,14.0,181.5,333.6,275.25
2016,5,24,6,30,533.0,74.0,3.8,14.0,229.0,405.79,337.29
2016,5,24,6,45,326.5,114.5,3.8,14.0,215.5,345.53,287.9
2016,5,24,7,0,120.0,155.0,3.8,14.0,202.0,243.5,201.5
2016,5,24,7,15,180.0,174.5,3.8,14.0,256.0,310.4,257.55
2016,5,24,7,30,240.0,194.0,3.8,14.0,310.0,396.62,327.43
2016,5,24,7,45,282.5,210.0,3.8,14.0,360.5,455.25,373.73
2016,5,24,8,0,325.0,226.0,3.8,14.0,411.0,515.91,420.84
2016,5,24,8,15,327.5,247.5,3.8,14.0,448.0,550.12,445.75
2016,5,24,8,30,330.0,269.0,3.8,14.0,485.0,582.95,469.39
2016,5,24,8,45,573.5,193.5,3.8,14.5,598.5,755.39,602.38
2016,5,24,9,0,817.0,118.0,3.8,15.0,712.0,904.28,707.53
2016,5,24,9,15,828.5,120.0,3.85,15.0,751.0,929.35,722.89
2016,5,24,9,30,840.0,122.0,3.9,15.0,790.0,939.75,728.93
2016,5,24,9,45,614.5,241.5,3.95,15.0,741.0,870.32,677.46
2016,5,24,10,0,389.0,361.0,4.0,15.0,692.0,749.65,583.96
2016,5,24,10,15,635.5,241.5,4.0,15.0,802.5,888.07,690.2
2016,5,24,10,30,882.0,122.0,4.0,15.0,913.0,979.72,753.61
2016,5,24,10,45,888.0,122.5,4.05,15.0,934.0,976.73,750.39
2016,5,24,11,0,894.0,123.0,4.1,15.0,955.0,969.96,745.43
2016,5,24,11,15,896.5,123.5,4.1,15.0,968.0,956.18,735.43
2016,5,24,11,30,899.0,124.0,4.1,15.0,981.0,938.79,723.06
2016,5,24,11,45,902.0,123.0,4.2,15.0,987.0,917.01,708.23
2016,5,24,12,0,905.0,122.0,4.3,15.0,993.0,891.86,691.13
2016,5,24,12,15,904.5,122.0,4.35,15.0,990.5,861.43,670.04
2016,5,24,12,30,904.0,122.0,4.4,15.0,988.0,828.05,646.76
2016,5,24,12,45,905.0,119.5,4.45,15.0,979.5,790.95,620.64
2016,5,24,13,0,906.0,117.0,4.5,15.0,971.0,751.1,591.31
2016,5,24,13,15,902.5,116.0,4.55,15.0,953.5,706.79,557.15
2016,5,24,13,30,899.0,115.0,4.6,15.0,936.0,660.34,520.54
2016,5,24,13,45,894.5,113.5,4.7,15.0,912.5,610.95,480.88
2016,5,24,14,0,890.0,112.0,4.8,15.0,889.0,559.91,438.71
2016,5,24,14,15,882.5,110.5,4.85,15.0,858.0,505.99,392.89
2016,5,24,14,30,875.0,109.0,4.9,15.0,827.0,451.16,345.02
2016,5,24,14,45,866.0,107.0,5.0,15.0,790.5,394.73,294.73
2016,5,24,15,0,857.0,105.0,5.1,15.0,754.0,338.04,243.32
2016,5,24,15,15,844.0,102.5,5.2,15.0,712.5,280.0,191.03
2016,5,24,15,30,831.0,100.0,5.3,15.0,671.0,222.64,141.27
2016,5,24,15,45,815.0,97.5,5.4,15.0,625.5,157.78,91.02
2016,5,24,16,0,799.0,95.0,5.5,15.0,580.0,101.89,60.07
2016,5,24,16,15,777.5,91.5,5.55,14.5,531.0,69.48,55.54
2016,5,24,16,30,756.0,88.0,5.6,14.0,482.0,68.07,54.62
2016,5,24,16,45,727.5,84.5,5.65,14.0,431.0,66.48,53.41
2016,5,24,17,0,699.0,81.0,5.7,14.0,380.0,59.4,47.32
2016,5,24,17,15,661.0,76.0,5.7,14.0,329.0,56.68,45.04
2016,5,24,17,30,623.0,71.0,5.7,14.0,278.0,53.88,42.63
2016,5,24,17,45,568.5,64.5,5.75,14.0,228.5,49.72,38.92
2016,5,24,18,0,514.0,58.0,5.8,14.0,179.0,45.49,35.0
2016,5,24,18,15,433.5,49.5,5.7,13.5,134.0,39.39,29.31
2016,5,24,18,30,353.0,41.0,5.6,13.0,89.0,33.2,23.32
2016,5,24,18,45,232.0,28.5,5.55,13.0,54.5,23.23,12.99
2016,5,24,19,0,111.0,16.0,5.5,13.0,20.0,12.48,0.0
2016,5,24,19,15,55.5,8.0,5.4,13.0,10.0,6.83,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,9.0,3.2,13.0,9.0,7.4,0.0
2016,5,25,5,30,0.0,18.0,3.2,13.0,18.0,14.83,6.04
2016,5,25,5,45,0.0,32.0,3.2,13.0,32.0,26.44,16.58
2016,5,25,6,0,0.0,46.0,3.2,13.0,46.0,38.41,27.17
2016,5,25,6,15,0.0,62.5,3.2,13.0,62.5,53.17,40.07
2016,5,25,6,30,0.0,79.0,3.2,13.0,79.0,67.86,52.78
2016,5,25,6,45,0.0,96.0,3.2,13.5,96.0,82.99,65.53
2016,5,25,7,0,0.0,113.0,3.2,14.0,113.0,98.09,78.01
2016,5,25,7,15,0.0,124.0,3.3,14.0,124.0,107.35,85.55
2016,5,25,7,30,0.0,135.0,3.4,14.0,135.0,116.68,93.06
2016,5,25,7,45,5.5,162.5,3.5,14.0,166.0,146.13,117.38
2016,5,25,8,0,11.0,190.0,3.6,14.0,197.0,175.98,141.73
2016,5,25,8,15,9.0,195.0,3.7,14.0,200.5,178.1,142.92
2016,5,25,8,30,7.0,200.0,3.8,14.0,204.0,180.26,144.2
2016,5,25,8,45,4.5,188.5,3.95,14.5,191.5,166.68,132.44
2016,5,25,9,0,2.0,177.0,4.1,15.0,179.0,153.48,121.09
2016,5,25,9,15,5.0,196.0,4.2,15.0,200.0,173.14,136.91
2016,5,25,9,30,8.0,215.0,4.3,15.0,221.0,192.85,152.62
2016,5,25,9,45,5.0,188.5,4.4,15.0,193.0,165.88,130.53
2016,5,25,10,0,2.0,162.0,4.5,15.0,165.0,139.45,108.9
2016,5,25,10,15,9.5,231.5,4.55,15.0,241.0,207.97,164.17
2016,5,25,10,30,17.0,301.0,4.6,15.0,317.0,277.04,218.85
2016,5,25,10,45,13.5,267.5,4.7,15.0,280.5,242.79,191.42
2016,5,25,11,0,10.0,234.0,4.8,15.0,244.0,209.25,164.62
2016,5,25,11,15,17.0,295.0,4.85,15.0,311.5,268.65,211.83
2016,5,25,11,30,24.0,356.0,4.9,15.0,379.0,340.03,267.58
2016,5,25,11,45,17.0,292.5,4.95,15.0,309.0,264.07,207.81
2016,5,25,12,0,10.0,229.0,5.0,15.0,239.0,202.24,158.76
2016,5,25,12,15,30.5,329.0,5.1,15.0,359.0,310.99,245.29
2016,5,25,12,30,51.0,429.0,5.2,15.0,479.0,409.58,321.86
2016,5,25,12,45,160.0,443.0,5.35,15.0,595.5,502.25,395.32
2016,5,25,13,0,269.0,457.0,5.5,15.0,712.0,580.42,456.15
2016,5,25,13,15,197.0,453.5,5.65,15.0,638.5,508.38,399.94
2016,5,25,13,30,125.0,450.0,5.8,15.0,565.0,444.49,349.99
2016,5,25,13,45,117.5,435.5,6.0,15.0,541.5,415.97,328.05
2016,5,25,14,0,110.0,421.0,6.2,15.0,518.0,388.31,306.48
2016,5,25,14,15,117.0,407.0,6.35,15.0,506.5,368.7,290.96
2016,5,25,14,30,124.0,393.0,6.5,15.0,495.0,348.38,274.57
2016,5,25,14,45,68.0,318.0,6.65,15.0,374.0,269.01,212.29
2016,5,25,15,0,12.0,243.0,6.8,15.0,253.0,197.93,156.71
2016,5,25,15,15,21.5,255.0,6.9,15.0,270.5,206.31,163.46
2016,5,25,15,30,31.0,267.0,7.0,15.0,288.0,203.24,160.8
2016,5,25,15,45,97.0,268.5,7.15,15.0,328.5,204.86,159.86
2016,5,25,16,0,163.0,270.0,7.3,15.0,369.0,188.04,146.63
2016,5,25,16,15,457.5,180.5,7.35,14.5,426.0,115.61,95.76
2016,5,25,16,30,752.0,91.0,7.4,14.0,483.0,70.1,56.39
2016,5,25,16,45,720.5,88.0,7.5,14.0,432.0,68.93,55.57
2016,5,25,17,0,689.0,85.0,7.6,14.0,381.0,62.0,49.61
2016,5,25,17,15,650.5,80.0,7.6,14.0,330.5,59.39,47.44
2016,5,25,17,30,612.0,75.0,7.6,14.0,280.0,56.72,45.15
2016,5,25,17,45,551.5,69.0,7.6,14.0,230.0,53.03,41.86
2016,5,25,18,0,491.0,63.0,7.6,14.0,180.0,49.32,38.41
2016,5,25,18,15,408.5,54.0,7.5,14.0,135.0,42.97,32.42
2016,5,25,18,30,326.0,45.0,7.4,14.0,90.0,36.52,26.13
2016,5,25,18,45,201.5,31.5,7.35,14.0,55.5,24.36,14.0
2016,5,25,19,0,77.0,18.0,7.3,14.0,21.0,14.29,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.5,10.5,7.68,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,5.0,13.0,8.0,6.57,0.0
2016,5,26,5,30,0.0,16.0,4.9,13.0,16.0,13.17,4.77
2016,5,26,5,45,0.0,28.0,4.8,13.0,28.0,23.11,13.78
2016,5,26,6,0,0.0,40.0,4.7,13.0,40.0,33.07,22.61
2016,5,26,6,15,0.0,54.5,4.65,13.0,54.5,45.36,33.38
2016,5,26,6,30,0.0,69.0,4.6,13.0,69.0,58.12,44.43
2016,5,26,6,45,0.0,84.5,4.6,13.5,84.5,71.81,56.02
2016,5,26,7,0,0.0,100.0,4.6,14.0,100.0,85.49,67.4
2016,5,26,7,15,0.0,112.5,4.6,14.0,112.5,96.32,76.33
2016,5,26,7,30,0.0,125.0,4.6,14.0,125.0,107.18,85.18
2016,5,26,7,45,0.0,130.5,4.6,14.0,130.5,111.54,88.52
2016,5,26,8,0,0.0,136.0,4.6,14.0,136.0,116.01,91.94
2016,5,26,8,15,0.0,136.0,4.6,14.0,136.0,115.57,91.28
2016,5,26,8,30,0.0,136.0,4.6,14.0,136.0,115.28,90.76
2016,5,26,8,45,1.5,157.0,4.65,14.5,158.5,135.23,106.81
2016,5,26,9,0,3.0,178.0,4.7,15.0,181.0,155.27,122.73
2016,5,26,9,15,6.0,203.5,4.7,15.0,209.0,180.86,143.28
2016,5,26,9,30,9.0,229.0,4.7,15.0,237.0,206.5,163.71
2016,5,26,9,45,12.5,255.0,4.75,15.0,266.0,233.06,184.76
2016,5,26,10,0,16.0,281.0,4.8,15.0,295.0,259.53,205.59
2016,5,26,10,15,18.0,300.0,4.8,15.0,316.0,277.97,219.88
2016,5,26,10,30,20.0,319.0,4.8,15.0,337.0,296.18,233.95
2016,5,26,10,45,33.5,364.0,4.8,15.5,395.5,365.26,287.41
2016,5,26,11,0,47.0,409.0,4.8,16.0,454.0,417.85,327.15
2016,5,26,11,15,36.0,386.0,4.8,16.0,420.5,382.11,299.06
2016,5,26,11,30,25.0,363.0,4.8,16.0,387.0,347.23,271.78
2016,5,26,11,45,26.0,364.0,4.85,16.0,389.0,345.57,270.55
2016,5,26,12,0,27.0,365.0,4.9,16.0,391.0,343.58,269.01
2016,5,26,12,15,64.0,418.0,5.0,16.0,480.0,416.59,326.21
2016,5,26,12,30,101.0,471.0,5.1,16.0,569.0,485.17,378.95
2016,5,26,12,45,146.0,471.5,5.25,16.0,611.0,515.04,402.5
2016,5,26,13,0,191.0,472.0,5.4,16.0,653.0,534.35,417.93
2016,5,26,13,15,221.5,458.0,5.6,16.0,664.0,528.07,413.73
2016,5,26,13,30,252.0,444.0,5.8,16.0,675.0,518.2,406.54
2016,5,26,13,45,185.5,434.0,6.05,16.0,602.0,453.73,356.37
2016,5,26,14,0,119.0,424.0,6.3,16.0,529.0,395.04,310.56
2016,5,26,14,15,156.0,409.5,6.5,15.5,541.5,388.64,305.95
2016,5,26,14,30,193.0,395.0,6.7,15.0,554.0,378.2,297.33
2016,5,26,14,45,173.0,377.0,6.9,15.0,515.0,340.91,267.3
2016,5,26,15,0,153.0,359.0,7.1,15.0,476.0,306.05,239.25
2016,5,26,15,15,151.5,339.5,7.2,15.0,449.5,277.21,215.52
2016,5,26,15,30,150.0,320.0,7.3,15.0,423.0,248.76,192.39
2016,5,26,15,45,438.0,224.5,7.45,15.0,497.5,193.19,135.93
2016,5,26,16,0,726.0,129.0,7.6,15.0,572.0,114.44,71.92
2016,5,26,16,15,702.0,125.0,7.65,14.5,524.0,83.31,67.64
2016,5,26,16,30,678.0,121.0,7.7,14.0,476.0,82.67,67.45
2016,5,26,16,45,647.0,115.0,7.8,14.0,426.0,80.46,65.74
2016,5,26,17,0,616.0,109.0,7.9,14.0,376.0,78.11,63.88
2016,5,26,17,15,573.5,102.0,7.85,14.0,325.5,74.75,61.09
2016,5,26,17,30,531.0,95.0,7.8,14.0,275.0,71.27,58.11
2016,5,26,17,45,469.0,86.5,7.8,14.0,225.5,64.0,51.65
2016,5,26,18,0,407.0,78.0,7.8,14.0,176.0,58.22,46.34
2016,5,26,18,15,325.0,65.5,7.7,13.5,132.0,49.32,38.13
2016,5,26,18,30,243.0,53.0,7.6,13.0,88.0,40.26,29.54
2016,5,26,18,45,140.5,35.5,7.5,13.0,54.0,27.61,16.89
2016,5,26,19,0,38.0,18.0,7.4,13.0,20.0,14.57,0.0
2016,5,26,19,15,19.0,9.0,7.25,13.0,10.0,7.68,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,59.5,20.0,4.2,13.0,26.0,43.04,0.0
2016,5,27,5,30,119.0,40.0,4.1,13.0,52.0,95.52,67.85
2016,5,27,5,45,208.0,57.0,4.05,13.0,92.5,155.46,121.87
2016,5,27,6,0,297.0,74.0,4.0,13.0,133.0,234.29,190.68
2016,5,27,6,15,366.0,86.5,3.85,13.0,180.0,299.42,247.93
2016,5,27,6,30,435.0,99.0,3.7,13.0,227.0,371.15,309.43
2016,5,27,6,45,226.0,118.5,3.55,13.5,186.0,273.89,228.41
2016,5,27,7,0,17.0,138.0,3.4,14.0,145.0,134.14,108.49
2016,5,27,7,15,18.0,155.5,3.2,14.0,163.5,150.95,122.45
2016,5,27,7,30,19.0,173.0,3.0,14.0,182.0,167.79,136.0
2016,5,27,7,45,37.5,204.0,2.9,14.0,224.5,225.4,183.25
2016,5,27,8,0,56.0,235.0,2.8,14.0,267.0,272.6,221.13
2016,5,27,8,15,45.0,246.0,2.6,14.0,273.5,274.05,220.98
2016,5,27,8,30,34.0,257.0,2.4,14.0,280.0,274.83,220.41
2016,5,27,8,45,75.0,297.5,2.25,14.5,351.0,352.74,281.73
2016,5,27,9,0,116.0,338.0,2.1,15.0,422.0,450.05,355.37
2016,5,27,9,15,102.0,353.0,1.95,15.0,430.5,433.42,340.68
2016,5,27,9,30,88.0,368.0,1.8,15.0,439.0,433.95,339.54
2016,5,27,9,45,126.5,392.0,1.7,15.5,498.0,511.54,396.5
2016,5,27,10,0,165.0,416.0,1.6,16.0,557.0,570.1,437.61
2016,5,27,10,15,191.0,428.5,1.6,16.0,596.5,603.96,461.44
2016,5,27,10,30,217.0,441.0,1.6,16.0,636.0,636.53,484.31
2016,5,27,10,45,360.0,405.0,1.65,16.0,737.5,747.16,565.14
2016,5,27,11,0,503.0,369.0,1.7,16.0,839.0,851.33,638.35
2016,5,27,11,15,516.0,371.5,1.9,16.0,859.0,851.89,639.26
2016,5,27,11,30,529.0,374.0,2.1,16.0,879.0,849.35,639.06
2016,5,27,11,45,716.0,253.0,2.3,16.5,941.0,887.31,670.41
2016,5,27,12,0,903.0,132.0,2.5,17.0,1003.0,896.61,677.94
2016,5,27,12,15,902.5,132.0,2.8,17.0,1000.5,866.23,659.34
2016,5,27,12,30,902.0,132.0,3.1,17.0,998.0,832.95,638.5
2016,5,27,12,45,898.0,132.5,3.4,17.0,988.0,794.66,613.57
2016,5,27,13,0,894.0,133.0,3.7,17.0,978.0,753.97,584.86
2016,5,27,13,15,890.0,132.5,4.0,16.5,960.5,710.26,553.68
2016,5,27,13,30,886.0,132.0,4.3,16.0,943.0,664.47,519.88
2016,5,27,13,45,879.5,131.0,4.6,16.0,919.0,614.99,481.31
2016,5,27,14,0,873.0,130.0,4.9,16.0,895.0,564.06,440.14
2016,5,27,14,15,865.0,128.5,5.1,16.0,864.0,510.82,395.46
2016,5,27,14,30,857.0,127.0,5.3,16.0,833.0,456.74,348.67
2016,5,27,14,45,846.0,125.0,5.55,16.0,796.5,400.61,299.1
2016,5,27,15,0,835.0,123.0,5.8,16.0,760.0,339.63,244.77
2016,5,27,15,15,821.5,120.5,5.8,16.0,718.0,281.79,192.86
2016,5,27,15,30,808.0,118.0,5.8,16.0,676.0,224.83,143.59
2016,5,27,15,45,791.5,114.5,5.8,16.0,630.5,167.94,99.83
2016,5,27,16,0,775.0,111.0,5.8,16.0,585.0,112.79,68.83
2016,5,27,16,15,752.5,107.0,5.7,16.0,536.0,79.66,64.03
2016,5,27,16,30,730.0,103.0,5.6,16.0,487.0,71.45,57.11
2016,5,27,16,45,700.5,98.5,5.6,16.0,436.5,69.74,55.82
2016,5,27,17,0,671.0,94.0,5.6,16.0,386.0,67.96,54.44
2016,5,27,17,15,631.5,88.5,5.6,15.5,334.5,65.25,52.33
2016,5,27,17,30,592.0,83.0,5.6,15.0,283.0,62.46,50.07
2016,5,27,17,45,535.0,75.5,5.6,15.0,233.5,57.88,46.01
2016,5,27,18,0,478.0,68.0,5.6,15.0,184.0,53.2,41.72
2016,5,27,18,15,396.5,57.5,5.5,14.5,138.5,45.73,34.84
2016,5,27,18,30,315.0,47.0,5.4,14.0,93.0,36.11,25.85
2016,5,27,18,45,201.0,33.0,5.3,14.0,58.0,25.47,15.24
2016,5,27,19,0,87.0,19.0,5.2,14.0,23.0,14.74,0.0
2016,5,27,19,15,43.5,9.5,5.1,14.0,11.5,8.11,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,79.5,19.0,2.5,14.0,27.0,47.26,0.0
2016,5,28,5,30,159.0,38.0,2.5,14.0,54.0,113.35,81.02
2016,5,28,5,45,253.5,52.0,2.5,14.0,94.5,175.28,136.92
2016,5,28,6,0,348.0,66.0,2.5,14.0,135.0,247.91,200.37
2016,5,28,6,15,415.0,76.5,2.45,14.0,182.5,312.43,256.71
2016,5,28,6,30,482.0,87.0,2.4,14.0,230.0,383.25,316.78
2016,5,28,6,45,534.5,94.0,2.35,14.5,280.5,453.27,373.6
2016,5,28,7,0,587.0,101.0,2.3,15.0,331.0,521.76,427.23
2016,5,28,7,15,622.5,107.0,2.25,15.0,381.5,580.11,471.96
2016,5,28,7,30,658.0,113.0,2.2,15.0,432.0,639.34,516.02
2016,5,28,7,45,688.0,116.5,2.2,15.5,482.0,691.97,552.81
2016,5,28,8,0,718.0,120.0,2.2,16.0,532.0,744.21,587.7
2016,5,28,8,15,738.5,124.0,2.2,16.0,579.0,788.23,617.09
2016,5,28,8,30,759.0,128.0,2.2,16.0,626.0,825.81,641.57
2016,5,28,8,45,777.0,130.0,2.2,16.5,669.5,861.72,663.43
2016,5,28,9,0,795.0,132.0,2.2,17.0,713.0,895.18,683.32
2016,5,28,9,15,807.0,134.5,2.2,17.0,752.0,920.86,699.03
2016,5,28,9,30,819.0,137.0,2.2,17.0,791.0,943.42,712.69
2016,5,28,9,45,828.0,139.0,2.25,17.5,824.0,959.29,721.07
2016,5,28,10,0,837.0,141.0,2.3,18.0,857.0,971.67,727.25
2016,5,28,10,15,844.0,143.0,2.35,18.0,884.0,965.24,722.4
2016,5,28,10,30,851.0,145.0,2.4,18.0,911.0,968.23,724.15
2016,5,28,10,45,855.5,146.0,2.5,18.0,931.0,964.23,721.75
2016,5,28,11,0,860.0,147.0,2.6,18.0,951.0,956.58,717.04
2016,5,28,11,15,863.0,148.0,2.7,18.0,964.0,943.93,709.05
2016,5,28,11,30,866.0,149.0,2.8,18.0,977.0,927.76,698.75
2016,5,28,11,45,866.5,149.5,2.9,18.0,982.0,905.56,684.35
2016,5,28,12,0,867.0,150.0,3.0,18.0,987.0,880.23,667.79
2016,5,28,12,15,866.5,150.0,3.15,18.0,985.0,850.7,648.53
2016,5,28,12,30,866.0,150.0,3.3,18.0,983.0,818.42,627.15
2016,5,28,12,45,865.0,149.0,3.45,18.0,973.5,782.35,602.6
2016,5,28,13,0,864.0,148.0,3.6,18.0,964.0,743.82,574.55
2016,5,28,13,15,859.5,147.0,3.7,17.5,947.0,700.58,543.17
2016,5,28,13,30,855.0,146.0,3.8,17.0,930.0,655.42,509.41
2016,5,28,13,45,849.0,144.5,3.9,17.0,906.0,607.27,471.43
2016,5,28,14,0,843.0,143.0,4.0,17.0,882.0,557.71,431.26
2016,5,28,14,15,834.5,141.5,4.05,17.0,852.0,505.08,387.46
2016,5,28,14,30,826.0,140.0,4.1,17.0,822.0,451.17,341.43
2016,5,28,14,45,815.5,137.5,4.2,17.0,785.5,395.39,292.89
2016,5,28,15,0,805.0,135.0,4.3,17.0,749.0,339.68,243.55
2016,5,28,15,15,791.0,132.0,4.35,17.0,708.0,283.09,193.56
2016,5,28,15,30,777.0,129.0,4.4,17.0,667.0,227.49,146.1
2016,5,28,15,45,759.5,125.5,4.45,17.0,621.5,172.36,104.11
2016,5,28,16,0,742.0,122.0,4.5,17.0,576.0,111.62,68.11
2016,5,28,16,15,718.5,117.5,4.5,16.5,527.5,78.61,62.97
2016,5,28,16,30,695.0,113.0,4.5,16.0,479.0,77.42,62.29
2016,5,28,16,45,664.5,107.5,4.55,16.0,429.0,75.33,60.69
2016,5,28,17,0,634.0,102.0,4.6,16.0,379.0,73.11,58.95
2016,5,28,17,15,593.0,95.5,4.5,15.5,328.5,69.92,56.44
2016,5,28,17,30,552.0,89.0,4.4,15.0,278.0,66.61,53.74
2016,5,28,17,45,495.0,81.0,4.35,15.0,229.0,61.86,49.55
2016,5,28,18,0,438.0,73.0,4.3,15.0,180.0,54.85,43.19
2016,5,28,18,15,358.5,61.5,4.15,15.0,135.5,46.57,35.54
2016,5,28,18,30,279.0,50.0,4.0,15.0,91.0,38.16,27.57
2016,5,28,18,45,174.5,34.5,3.85,15.0,57.0,26.52,16.16
2016,5,28,19,0,70.0,19.0,3.7,15.0,23.0,15.08,0.0
2016,5,28,19,15,35.0,9.5,3.55,14.5,11.5,8.11,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,7.0,2.65,13.0,7.0,5.75,0.0
2016,5,29,5,30,0.0,14.0,2.7,13.0,14.0,11.51,3.57
2016,5,29,5,45,0.0,24.5,2.75,13.5,24.5,20.2,11.35
2016,5,29,6,0,0.0,35.0,2.8,14.0,35.0,28.9,19.01
2016,5,29,6,15,0.0,47.0,2.65,14.0,47.0,38.87,27.73
2016,5,29,6,30,0.0,59.0,2.5,14.0,59.0,48.87,36.37
2016,5,29,6,45,0.0,72.0,2.4,14.0,72.0,60.04,45.88
2016,5,29,7,0,0.0,85.0,2.3,14.0,85.0,71.38,55.41
2016,5,29,7,15,0.0,96.0,2.1,14.0,96.0,80.89,63.26
2016,5,29,7,30,0.0,107.0,1.9,14.0,107.0,90.43,71.03
2016,5,29,7,45,2.0,141.5,1.75,14.5,143.0,123.25,97.94
2016,5,29,8,0,4.0,176.0,1.6,15.0,179.0,156.55,124.65
2016,5,29,8,15,10.0,202.0,1.55,15.0,209.0,185.36,147.67
2016,5,29,8,30,16.0,228.0,1.5,15.0,239.0,214.45,170.62
2016,5,29,8,45,23.5,256.5,1.5,15.0,273.0,247.49,196.48
2016,5,29,9,0,31.0,285.0,1.5,15.0,307.0,297.88,235.45
2016,5,29,9,15,41.5,315.0,1.55,15.0,347.0,336.82,265.11
2016,5,29,9,30,52.0,345.0,1.6,15.0,387.0,375.59,294.32
2016,5,29,9,45,57.0,365.0,1.7,15.5,412.5,398.54,310.7
2016,5,29,10,0,62.0,385.0,1.8,16.0,438.0,421.02,326.68
2016,5,29,10,15,81.0,409.5,1.9,16.0,481.0,460.87,356.54
2016,5,29,10,30,100.0,434.0,2.0,16.0,524.0,499.82,385.36
2016,5,29,10,45,141.0,450.0,2.1,16.0,580.5,566.24,434.54
2016,5,29,11,0,182.0,466.0,2.2,16.0,637.0,613.7,469.34
2016,5,29,11,15,167.0,473.0,2.3,16.0,631.5,598.41,457.56
2016,5,29,11,30,152.0,480.0,2.4,16.0,626.0,582.45,445.73
2016,5,29,11,45,138.0,481.0,2.5,16.0,614.5,561.4,430.28
2016,5,29,12,0,124.0,482.0,2.6,16.0,603.0,540.16,414.64
2016,5,29,12,15,147.5,483.5,2.65,16.0,626.5,550.23,422.7
2016,5,29,12,30,171.0,485.0,2.7,16.0,650.0,557.95,428.79
2016,5,29,12,45,179.5,479.5,2.8,16.0,651.0,546.12,420.39
2016,5,29,13,0,188.0,474.0,2.9,16.0,652.0,533.13,411.12
2016,5,29,13,15,168.0,465.0,2.95,16.0,622.0,497.14,384.13
2016,5,29,13,30,148.0,456.0,3.0,16.0,592.0,462.69,358.2
2016,5,29,13,45,176.5,442.0,3.15,16.0,600.5,454.08,352.13
2016,5,29,14,0,205.0,428.0,3.3,16.0,609.0,442.56,343.27
2016,5,29,14,15,157.5,410.5,3.5,16.0,546.5,389.82,302.87
2016,5,29,14,30,110.0,393.0,3.7,16.0,484.0,347.32,270.39
2016,5,29,14,45,89.5,366.5,3.9,16.0,438.5,309.93,241.59
2016,5,29,15,0,69.0,340.0,4.1,16.0,393.0,275.43,215.02
2016,5,29,15,15,46.0,297.5,4.25,16.0,332.0,233.02,182.37
2016,5,29,15,30,23.0,255.0,4.4,16.0,271.0,202.94,159.65
2016,5,29,15,45,17.0,229.0,4.6,16.0,240.5,180.21,142.12
2016,5,29,16,0,11.0,203.0,4.8,16.0,210.0,158.55,125.42
2016,5,29,16,15,7.5,184.0,4.9,15.5,188.5,143.32,119.09
2016,5,29,16,30,4.0,165.0,5.0,15.0,167.0,129.32,107.64
2016,5,29,16,45,2.0,150.5,5.1,15.0,151.5,118.28,98.43
2016,5,29,17,0,0.0,136.0,5.2,15.0,136.0,107.16,89.05
2016,5,29,17,15,0.0,118.0,5.25,15.0,118.0,93.56,77.38
2016,5,29,17,30,0.0,100.0,5.3,15.0,100.0,79.85,65.45
2016,5,29,17,45,0.0,82.5,5.4,15.0,82.5,66.38,53.55
2016,5,29,18,0,0.0,65.0,5.5,15.0,65.0,52.79,41.37
2016,5,29,18,15,129.0,59.5,5.5,14.5,79.0,45.35,34.54
2016,5,29,18,30,258.0,54.0,5.5,14.0,93.0,41.01,30.19
2016,5,29,18,45,157.5,37.5,5.55,14.0,58.5,28.72,18.17
2016,5,29,19,0,57.0,21.0,5.6,14.0,24.0,16.53,0.0
2016,5,29,19,15,28.5,10.5,5.55,13.5,12.0,8.96,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,96.5,19.0,2.05,13.0,29.0,57.05,5.93
2016,5,30,5,30,193.0,38.0,2.0,13.0,58.0,124.16,89.6
2016,5,30,5,45,294.0,50.5,1.95,13.0,100.0,188.72,147.85
2016,5,30,6,0,395.0,63.0,1.9,13.0,142.0,264.67,214.14
2016,5,30,6,15,197.5,74.0,1.8,13.0,113.5,186.8,153.39
2016,5,30,6,30,0.0,85.0,1.7,13.0,85.0,73.56,57.47
2016,5,30,6,45,0.0,103.0,1.65,13.5,103.0,89.64,71.11
2016,5,30,7,0,0.0,121.0,1.6,14.0,121.0,105.67,84.28
2016,5,30,7,15,2.5,139.5,1.55,14.0,141.0,123.91,99.28
2016,5,30,7,30,5.0,158.0,1.5,14.0,161.0,142.33,114.23
2016,5,30,7,45,7.0,173.5,1.45,14.5,177.5,157.61,126.16
2016,5,30,8,0,9.0,189.0,1.4,15.0,194.0,173.02,138.02
2016,5,30,8,15,19.0,220.0,1.4,15.0,232.0,210.22,167.8
2016,5,30,8,30,29.0,251.0,1.4,15.0,270.0,263.63,209.81
2016,5,30,8,45,34.0,274.5,1.45,15.0,298.5,291.11,230.7
2016,5,30,9,0,39.0,298.0,1.5,15.0,327.0,318.48,251.43
2016,5,30,9,15,60.0,332.0,1.55,15.0,379.0,371.45,292.07
2016,5,30,9,30,81.0,366.0,1.6,15.0,431.0,424.44,331.92
2016,5,30,9,45,77.0,379.5,1.65,15.5,443.5,432.2,336.12
2016,5,30,10,0,73.0,393.0,1.7,16.0,456.0,439.43,340.23
2016,5,30,10,15,82.0,411.5,1.7,16.0,484.5,463.59,357.8
2016,5,30,10,30,91.0,430.0,1.7,16.0,513.0,487.0,374.59
2016,5,30,10,45,112.5,447.0,1.75,16.0,551.5,535.95,410.33
2016,5,30,11,0,134.0,464.0,1.8,16.0,590.0,566.43,432.33
2016,5,30,11,15,145.0,472.5,1.8,16.0,610.0,577.33,439.83
2016,5,30,11,30,156.0,481.0,1.8,16.0,630.0,586.68,446.37
2016,5,30,11,45,126.0,477.0,1.8,16.0,598.0,546.96,416.72
2016,5,30,12,0,96.0,473.0,1.8,16.0,566.0,498.51,380.96
2016,5,30,12,15,76.5,456.5,1.85,16.0,530.5,460.08,352.75
2016,5,30,12,30,57.0,440.0,1.9,16.0,495.0,423.04,325.23
2016,5,30,12,45,65.0,443.0,1.95,16.5,505.0,424.75,326.37
2016,5,30,13,0,73.0,446.0,2.0,17.0,515.0,425.37,326.46
2016,5,30,13,15,88.5,446.5,2.05,17.0,529.0,427.84,328.63
2016,5,30,13,30,104.0,447.0,2.1,17.0,543.0,428.45,329.3
2016,5,30,13,45,122.5,438.5,2.2,17.0,549.0,420.39,323.54
2016,5,30,14,0,141.0,430.0,2.3,17.0,555.0,410.45,316.12
2016,5,30,14,15,129.0,412.5,2.4,17.0,523.5,377.78,291.32
2016,5,30,14,30,117.0,395.0,2.5,17.0,492.0,346.58,267.53
2016,5,30,14,45,127.0,378.0,2.6,17.0,479.0,325.12,250.61
2016,5,30,15,0,137.0,361.0,2.7,17.0,466.0,302.64,232.5
2016,5,30,15,15,124.0,338.5,2.75,16.5,429.5,270.26,207.64
2016,5,30,15,30,111.0,316.0,2.8,16.0,393.0,247.96,190.96
2016,5,30,15,45,95.5,290.5,2.9,16.0,354.0,218.04,168.6
2016,5,30,16,0,80.0,265.0,3.0,16.0,315.0,190.55,149.08
2016,5,30,16,15,54.0,231.5,3.0,16.0,264.0,164.2,136.3
2016,5,30,16,30,28.0,198.0,3.0,16.0,213.0,143.56,119.19
2016,5,30,16,45,31.0,181.5,3.05,16.0,196.5,132.66,110.27
2016,5,30,17,0,34.0,165.0,3.1,16.0,180.0,121.5,101.0
2016,5,30,17,15,28.0,145.0,3.05,15.5,156.5,107.9,89.66
2016,5,30,17,30,22.0,125.0,3.0,15.0,133.0,97.13,80.6
2016,5,30,17,45,256.0,97.0,2.95,15.0,161.5,71.96,58.46
2016,5,30,18,0,490.0,69.0,2.9,15.0,190.0,53.9,42.37
2016,5,30,18,15,409.5,59.0,2.8,15.0,144.5,46.87,35.85
2016,5,30,18,30,329.0,49.0,2.7,15.0,99.0,37.61,27.17
2016,5,30,18,45,215.5,35.0,2.65,15.0,63.0,27.0,16.8
2016,5,30,19,0,102.0,21.0,2.6,15.0,27.0,16.28,0.0
2016,5,30,19,15,51.0,10.5,2.55,14.5,13.5,8.96,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,118.0,18.0,1.35,13.0,30.5,61.69,9.08
2016,5,31,5,30,236.0,36.0,1.3,13.0,61.0,135.84,98.08
2016,5,31,5,45,333.5,47.5,1.3,13.5,103.5,200.28,156.18
2016,5,31,6,0,431.0,59.0,1.3,14.0,146.0,279.37,224.28
2016,5,31,6,15,496.5,67.0,1.25,14.0,194.5,346.11,281.7
2016,5,31,6,30,562.0,75.0,1.2,14.0,243.0,418.43,341.72
2016,5,31,6,45,281.0,82.5,1.2,14.5,166.5,277.74,228.89
2016,5,31,7,0,0.0,90.0,1.2,15.0,90.0,75.97,58.69
2016,5,31,7,15,0.0,117.5,1.2,15.0,117.5,100.9,79.7
2016,5,31,7,30,0.0,145.0,1.2,15.0,145.0,125.99,100.15
2016,5,31,7,45,6.5,170.5,1.2,15.5,174.5,154.26,122.88
2016,5,31,8,0,13.0,196.0,1.2,16.0,204.0,182.96,145.54
2016,5,31,8,15,21.5,224.0,1.2,16.0,238.5,216.13,171.74
2016,5,31,8,30,30.0,252.0,1.2,16.0,273.0,265.4,210.13
2016,5,31,8,45,32.5,272.0,1.3,16.0,295.5,287.0,226.35
2016,5,31,9,0,35.0,292.0,1.4,16.0,318.0,308.44,242.46
2016,5,31,9,15,47.0,321.5,1.45,16.0,358.0,348.27,272.75
2016,5,31,9,30,59.0,351.0,1.5,16.0,398.0,387.95,302.45
2016,5,31,9,45,57.5,365.0,1.6,16.5,412.5,398.6,309.25
2016,5,31,10,0,56.0,379.0,1.7,17.0,427.0,408.81,315.89
2016,5,31,10,15,79.0,407.5,1.75,17.0,477.5,456.49,351.51
2016,5,31,10,30,102.0,436.0,1.8,17.0,528.0,503.21,385.75
2016,5,31,10,45,98.0,444.5,1.85,17.0,535.0,503.44,385.18
2016,5,31,11,0,94.0,453.0,1.9,17.0,542.0,503.09,384.55
2016,5,31,11,15,112.0,465.5,1.95,17.0,572.5,540.06,411.6
2016,5,31,11,30,130.0,478.0,2.0,17.0,603.0,560.18,426.19
2016,5,31,11,45,142.5,483.0,2.05,17.0,620.5,566.64,430.98
2016,5,31,12,0,155.0,488.0,2.1,17.0,638.0,571.43,434.64
2016,5,31,12,15,169.5,486.5,2.15,17.0,650.5,570.45,434.28
2016,5,31,12,30,184.0,485.0,2.2,17.0,663.0,567.76,432.67
2016,5,31,12,45,211.0,476.5,2.3,17.5,678.0,566.93,432.05
2016,5,31,13,0,238.0,468.0,2.4,18.0,693.0,563.55,429.37
2016,5,31,13,15,264.5,452.5,2.5,18.0,699.0,552.03,421.45
2016,5,31,13,30,291.0,437.0,2.6,18.0,705.0,536.12,410.02
2016,5,31,13,45,223.0,434.5,2.75,18.0,637.0,475.04,364.27
2016,5,31,14,0,155.0,432.0,2.9,18.0,569.0,419.15,322.27
2016,5,31,14,15,162.0,416.0,3.0,18.0,555.0,395.69,304.44
2016,5,31,14,30,169.0,400.0,3.1,18.0,541.0,371.51,285.52
2016,5,31,14,45,122.0,372.5,3.25,18.0,472.0,319.76,246.17
2016,5,31,15,0,75.0,345.0,3.4,18.0,403.0,280.58,216.83
2016,5,31,15,15,75.5,326.0,3.5,18.0,381.0,258.41,199.49
2016,5,31,15,30,76.0,307.0,3.6,18.0,359.0,236.38,182.28
2016,5,31,15,45,55.0,273.0,3.7,18.0,310.0,203.2,157.48
2016,5,31,16,0,34.0,239.0,3.8,18.0,261.0,173.42,135.57
2016,5,31,16,15,24.5,212.0,3.8,17.5,227.0,162.1,133.9
2016,5,31,16,30,15.0,185.0,3.8,17.0,193.0,142.95,118.31
2016,5,31,16,45,7.5,155.5,3.85,17.0,159.5,121.84,100.61
2016,5,31,17,0,0.0,126.0,3.9,17.0,126.0,100.29,82.31
2016,5,31,17,15,0.0,109.5,3.85,16.5,109.5,87.67,71.72
2016,5,31,17,30,0.0,93.0,3.8,16.0,93.0,74.94,60.84
2016,5,31,17,45,256.0,79.5,3.8,16.0,143.5,57.15,45.18
2016,5,31,18,0,512.0,66.0,3.8,16.0,194.0,51.55,40.13
2016,5,31,18,15,432.5,57.0,3.7,15.5,147.5,45.25,34.35
2016,5,31,18,30,353.0,48.0,3.6,15.0,101.0,38.85,28.26
2016,5,31,18,45,235.0,34.5,3.55,15.0,64.5,26.67,16.61
2016,5,31,19,0,117.0,21.0,3.5,15.0,28.0,16.3,0.0
2016,5,31,19,15,58.5,10.5,3.35,15.0,14.0,8.96,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,111.0,19.0,1.85,14.0,31.0,60.99,10.79
2016,6,1,5,30,222.0,38.0,1.8,14.0,62.0,133.22,96.13
2016,6,1,5,45,321.0,50.0,1.75,14.5,104.5,197.91,154.07
2016,6,1,6,0,420.0,62.0,1.7,15.0,147.0,276.76,221.88
2016,6,1,6,15,210.0,55.5,1.6,15.0,98.0,181.71,148.02
2016,6,1,6,30,0.0,49.0,1.5,15.0,49.0,40.52,29.01
2016,6,1,6,45,0.0,59.5,1.4,15.0,59.5,49.27,36.56
