Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,7,0,0.0,70.0,1.3,15.0,70.0,58.04,43.91
2016,6,1,7,15,0.0,85.0,1.25,15.0,85.0,70.88,54.59
2016,6,1,7,30,0.0,100.0,1.2,15.0,100.0,84.04,65.39
2016,6,1,7,45,0.0,118.5,1.15,15.5,118.5,100.4,78.56
2016,6,1,8,0,0.0,137.0,1.1,16.0,137.0,116.81,91.56
2016,6,1,8,15,0.5,152.0,1.05,16.0,152.5,130.45,102.33
2016,6,1,8,30,1.0,167.0,1.0,16.0,168.0,144.11,113.03
2016,6,1,8,45,5.5,196.0,1.0,16.0,200.5,174.23,136.97
2016,6,1,9,0,10.0,225.0,1.0,16.0,233.0,204.56,160.7
2016,6,1,9,15,9.5,224.0,1.0,16.0,232.0,202.63,158.68
2016,6,1,9,30,9.0,223.0,1.0,16.0,231.0,200.79,156.92
2016,6,1,9,45,30.0,298.0,1.0,16.5,324.0,305.12,237.6
2016,6,1,10,0,51.0,373.0,1.0,17.0,417.0,397.82,305.99
2016,6,1,10,15,52.0,386.5,1.05,17.0,432.5,409.53,313.68
2016,6,1,10,30,53.0,400.0,1.1,17.0,448.0,420.75,321.62
2016,6,1,10,45,53.5,408.0,1.15,17.0,457.5,425.62,324.95
2016,6,1,11,0,54.0,416.0,1.2,17.0,467.0,430.02,328.02
2016,6,1,11,15,51.0,420.5,1.25,17.0,469.5,427.37,325.87
2016,6,1,11,30,48.0,425.0,1.3,17.0,472.0,424.35,323.54
2016,6,1,11,45,44.0,419.5,1.4,17.0,462.5,411.01,313.85
2016,6,1,12,0,40.0,414.0,1.5,17.0,453.0,397.67,304.19
2016,6,1,12,15,41.0,412.5,1.6,17.0,452.0,392.03,300.33
2016,6,1,12,30,42.0,411.0,1.7,17.0,451.0,386.06,296.17
2016,6,1,12,45,41.5,406.5,1.85,17.0,446.0,376.15,289.13
2016,6,1,13,0,41.0,402.0,2.0,17.0,441.0,366.18,282.02
2016,6,1,13,15,51.5,410.5,2.1,17.0,458.5,374.01,288.32
2016,6,1,13,30,62.0,419.0,2.2,17.0,476.0,380.27,293.29
2016,6,1,13,45,61.5,408.5,2.3,17.0,464.0,363.98,281.16
2016,6,1,14,0,61.0,398.0,2.4,17.0,452.0,347.77,269.07
2016,6,1,14,15,82.0,395.0,2.45,17.0,465.0,347.13,268.59
2016,6,1,14,30,103.0,392.0,2.5,17.0,478.0,343.76,265.63
2016,6,1,14,45,101.5,375.5,2.6,17.0,457.5,320.37,247.45
2016,6,1,15,0,100.0,359.0,2.7,17.0,437.0,297.24,229.37
2016,6,1,15,15,80.5,329.0,2.7,17.0,389.5,261.57,202.05
2016,6,1,15,30,61.0,299.0,2.7,17.0,342.0,228.92,177.32
2016,6,1,15,45,40.5,260.5,2.75,17.0,288.5,194.12,151.16
2016,6,1,16,0,20.0,222.0,2.8,17.0,235.0,171.98,135.13
2016,6,1,16,15,38.0,219.0,2.8,16.5,240.0,157.05,129.96
2016,6,1,16,30,56.0,216.0,2.8,16.0,245.0,154.26,128.28
2016,6,1,16,45,193.0,188.0,2.8,16.0,275.5,132.87,110.38
2016,6,1,17,0,330.0,160.0,2.8,16.0,306.0,112.05,92.77
2016,6,1,17,15,294.0,148.5,2.85,16.0,266.0,104.91,86.87
2016,6,1,17,30,258.0,137.0,2.9,16.0,226.0,97.51,80.61
2016,6,1,17,45,235.0,116.5,2.95,16.0,187.5,84.33,69.11
2016,6,1,18,0,212.0,96.0,3.0,16.0,149.0,70.69,56.99
2016,6,1,18,15,173.0,76.5,3.0,15.5,113.5,57.17,44.84
2016,6,1,18,30,134.0,57.0,3.0,15.0,78.0,43.28,32.14
2016,6,1,18,45,77.0,39.0,3.0,15.0,50.0,30.58,19.97
2016,6,1,19,0,20.0,21.0,3.0,15.0,22.0,17.11,0.98
2016,6,1,19,15,10.0,10.5,2.9,14.5,11.0,8.96,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,119.0,18.5,1.4,13.0,31.5,62.47,12.9
2016,6,2,5,30,238.0,37.0,1.3,13.0,63.0,136.99,99.22
2016,6,2,5,45,335.5,48.5,1.2,13.5,105.5,201.36,156.96
2016,6,2,6,0,433.0,60.0,1.1,14.0,148.0,280.23,224.58
2016,6,2,6,15,216.5,57.5,1.0,14.0,101.5,187.13,152.54
2016,6,2,6,30,0.0,55.0,0.9,14.0,55.0,45.53,33.38
2016,6,2,6,45,0.0,66.5,0.85,14.0,66.5,55.12,41.71
2016,6,2,7,0,0.0,78.0,0.8,14.0,78.0,64.95,49.96
2016,6,2,7,15,0.0,97.0,0.8,14.0,97.0,81.76,63.95
2016,6,2,7,30,0.0,116.0,0.8,14.0,116.0,98.63,77.79
2016,6,2,7,45,1.0,142.5,0.8,14.5,143.0,123.3,97.72
2016,6,2,8,0,2.0,169.0,0.8,15.0,170.0,148.14,117.39
2016,6,2,8,15,4.0,181.5,0.8,15.0,184.5,160.7,127.15
2016,6,2,8,30,6.0,194.0,0.8,15.0,199.0,173.38,136.98
2016,6,2,8,45,6.5,201.0,0.85,15.5,206.5,179.71,141.4
2016,6,2,9,0,7.0,208.0,0.9,16.0,214.0,186.09,145.88
2016,6,2,9,15,15.0,251.0,0.9,16.0,263.0,232.64,182.33
2016,6,2,9,30,23.0,294.0,0.9,16.0,312.0,279.47,218.15
2016,6,2,9,45,19.5,288.0,0.9,16.0,304.0,269.68,209.87
2016,6,2,10,0,16.0,282.0,0.9,16.0,296.0,260.03,202.07
2016,6,2,10,15,27.5,330.5,0.95,16.0,355.0,330.95,256.2
2016,6,2,10,30,39.0,379.0,1.0,16.0,414.0,386.74,297.48
2016,6,2,10,45,39.5,386.5,1.05,16.5,423.5,391.5,299.9
2016,6,2,11,0,40.0,394.0,1.1,17.0,433.0,395.86,302.42
2016,6,2,11,15,40.5,399.5,1.15,17.0,438.5,397.89,303.84
2016,6,2,11,30,41.0,405.0,1.2,17.0,444.0,399.46,304.97
2016,6,2,11,45,245.0,396.0,1.3,17.0,633.0,587.56,447.0
2016,6,2,12,0,449.0,387.0,1.4,17.0,822.0,748.45,561.64
2016,6,2,12,15,439.5,395.5,1.45,17.0,820.5,726.11,544.34
2016,6,2,12,30,430.0,404.0,1.5,17.0,819.0,702.29,527.8
2016,6,2,12,45,352.0,431.5,1.6,17.0,769.5,638.89,482.49
2016,6,2,13,0,274.0,459.0,1.7,17.0,720.0,583.46,442.32
2016,6,2,13,15,352.0,418.0,1.8,17.0,746.5,583.22,444.0
2016,6,2,13,30,430.0,377.0,1.9,17.0,773.0,576.17,439.63
2016,6,2,13,45,338.0,400.0,2.05,17.5,706.5,513.11,391.69
2016,6,2,14,0,246.0,423.0,2.2,18.0,640.0,456.89,348.92
2016,6,2,14,15,219.5,411.0,2.3,17.5,600.0,419.26,321.14
2016,6,2,14,30,193.0,399.0,2.4,17.0,560.0,380.87,292.36
2016,6,2,14,45,173.5,381.0,2.55,17.0,521.0,343.86,263.85
2016,6,2,15,0,154.0,363.0,2.7,17.0,482.0,309.2,237.0
2016,6,2,15,15,149.5,342.0,2.85,17.0,452.5,278.79,212.99
2016,6,2,15,30,145.0,321.0,3.0,17.0,423.0,249.21,189.8
2016,6,2,15,45,124.5,297.0,3.15,17.0,380.5,216.91,165.84
2016,6,2,16,0,104.0,273.0,3.3,17.0,338.0,196.78,152.84
2016,6,2,16,15,75.0,242.0,3.35,17.0,287.0,170.39,141.03
2016,6,2,16,30,46.0,211.0,3.4,17.0,236.0,151.37,125.4
2016,6,2,16,45,42.0,190.0,3.5,17.0,211.0,137.87,114.31
2016,6,2,17,0,38.0,169.0,3.6,17.0,186.0,124.05,102.82
2016,6,2,17,15,32.5,148.5,3.65,16.5,162.0,110.21,91.33
2016,6,2,17,30,27.0,128.0,3.7,16.0,138.0,96.1,79.39
2016,6,2,17,45,20.5,108.0,3.75,16.0,115.0,84.3,69.1
2016,6,2,18,0,14.0,88.0,3.8,16.0,92.0,69.17,55.67
2016,6,2,18,15,7.0,68.5,3.8,15.5,70.5,54.3,42.33
2016,6,2,18,30,0.0,49.0,3.8,15.0,49.0,39.33,28.72
2016,6,2,18,45,0.0,31.5,3.8,15.0,31.5,25.69,15.94
2016,6,2,19,0,0.0,14.0,3.8,15.0,14.0,11.54,0.0
2016,6,2,19,15,0.0,7.0,3.7,15.0,7.0,5.97,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,130.5,18.5,1.45,15.0,32.5,65.56,15.0
2016,6,3,5,30,261.0,37.0,1.4,15.0,65.0,144.34,103.88
2016,6,3,5,45,356.5,47.5,1.4,15.0,107.5,210.61,163.34
2016,6,3,6,0,452.0,58.0,1.4,15.0,150.0,286.29,228.89
2016,6,3,6,15,333.0,86.5,1.3,15.0,164.5,279.24,226.94
2016,6,3,6,30,214.0,115.0,1.2,15.0,179.0,251.23,205.57
2016,6,3,6,45,241.0,131.0,1.15,15.5,216.5,294.61,241.25
2016,6,3,7,0,268.0,147.0,1.1,16.0,254.0,340.0,277.04
2016,6,3,7,15,465.0,123.0,1.1,16.0,338.0,475.86,384.96
2016,6,3,7,30,662.0,99.0,1.1,16.0,422.0,621.47,494.83
2016,6,3,7,45,597.0,134.5,1.1,16.5,449.5,636.13,500.73
2016,6,3,8,0,532.0,170.0,1.1,17.0,477.0,634.44,496.05
2016,6,3,8,15,502.5,198.5,1.15,17.0,507.5,656.67,510.34
2016,6,3,8,30,473.0,227.0,1.2,17.0,538.0,674.55,521.09
2016,6,3,8,45,665.0,169.0,1.25,17.5,639.0,803.95,612.89
2016,6,3,9,0,857.0,111.0,1.3,18.0,740.0,913.43,683.02
2016,6,3,9,15,722.5,181.5,1.3,18.0,731.5,893.07,666.69
2016,6,3,9,30,588.0,252.0,1.3,18.0,723.0,843.83,630.79
2016,6,3,9,45,750.5,180.0,1.35,18.5,806.5,929.9,688.88
2016,6,3,10,0,913.0,108.0,1.4,19.0,890.0,993.78,727.56
2016,6,3,10,15,678.0,234.5,1.45,19.0,825.5,914.43,674.87
2016,6,3,10,30,443.0,361.0,1.5,19.0,761.0,801.95,594.37
2016,6,3,10,45,446.5,370.5,1.6,19.0,781.5,806.23,598.75
2016,6,3,11,0,450.0,380.0,1.7,19.0,802.0,807.86,600.1
2016,6,3,11,15,459.5,387.0,1.8,19.0,823.5,810.07,602.04
2016,6,3,11,30,469.0,394.0,1.9,19.0,845.0,809.38,602.01
2016,6,3,11,45,702.5,254.5,2.0,19.0,933.0,873.08,651.83
2016,6,3,12,0,936.0,115.0,2.1,19.0,1021.0,906.84,676.09
2016,6,3,12,15,935.5,115.0,2.3,19.0,1019.5,876.17,656.99
2016,6,3,12,30,935.0,115.0,2.5,19.0,1018.0,842.5,636.06
2016,6,3,12,45,928.5,117.5,2.75,19.0,1007.0,803.47,611.29
2016,6,3,13,0,922.0,120.0,3.0,19.0,996.0,762.08,583.16
2016,6,3,13,15,918.5,119.5,3.15,19.0,979.0,718.15,551.04
2016,6,3,13,30,915.0,119.0,3.3,19.0,962.0,672.03,516.34
2016,6,3,13,45,732.0,217.5,3.5,19.0,881.5,598.86,459.26
2016,6,3,14,0,549.0,316.0,3.7,19.0,801.0,535.69,409.65
2016,6,3,14,15,521.5,309.5,3.75,19.0,757.5,482.06,367.52
2016,6,3,14,30,494.0,303.0,3.8,19.0,714.0,430.59,326.26
2016,6,3,14,45,418.5,317.0,3.9,19.0,654.5,378.14,284.62
2016,6,3,15,0,343.0,331.0,4.0,19.0,595.0,338.71,253.54
2016,6,3,15,15,356.0,307.5,4.0,19.0,568.5,299.73,220.71
2016,6,3,15,30,369.0,284.0,4.0,19.0,542.0,259.51,187.32
2016,6,3,15,45,305.5,276.5,4.0,19.0,480.5,218.24,158.3
2016,6,3,16,0,242.0,269.0,4.0,19.0,419.0,184.41,138.19
2016,6,3,16,15,224.0,247.5,3.95,18.5,378.0,166.98,137.47
2016,6,3,16,30,206.0,226.0,3.9,18.0,337.0,154.7,127.79
2016,6,3,16,45,197.0,203.5,3.9,18.0,300.5,141.56,117.04
2016,6,3,17,0,188.0,181.0,3.9,18.0,264.0,127.95,105.77
2016,6,3,17,15,174.0,160.5,3.8,17.5,230.5,114.96,95.09
2016,6,3,17,30,160.0,140.0,3.7,17.0,197.0,101.61,83.87
2016,6,3,17,45,145.0,118.5,3.65,17.0,163.5,87.29,71.44
2016,6,3,18,0,130.0,97.0,3.6,17.0,130.0,72.6,58.45
2016,6,3,18,15,108.0,76.5,3.5,16.5,99.5,58.14,45.54
2016,6,3,18,30,86.0,56.0,3.4,16.0,69.0,43.37,32.13
2016,6,3,18,45,43.0,38.0,3.35,16.0,44.5,29.9,19.46
2016,6,3,19,0,0.0,20.0,3.3,16.0,20.0,16.4,2.33
2016,6,3,19,15,0.0,10.0,3.25,16.0,10.0,8.54,0.0
2016,6,3,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,10.5,0.45,15.0,10.5,8.64,0.0
2016,6,4,5,30,0.0,21.0,0.3,15.0,21.0,17.32,8.33
2016,6,4,5,45,0.0,35.5,0.2,15.5,35.5,29.35,19.02
2016,6,4,6,0,0.0,50.0,0.1,16.0,50.0,42.05,30.09
2016,6,4,6,15,0.0,67.0,0.15,16.0,67.0,57.26,43.15
2016,6,4,6,30,0.0,84.0,0.2,16.0,84.0,72.39,55.94
2016,6,4,6,45,0.0,101.5,0.3,16.0,101.5,87.97,68.89
2016,6,4,7,0,0.0,119.0,0.4,16.0,119.0,103.51,81.61
2016,6,4,7,15,0.0,128.0,0.4,16.0,128.0,110.81,87.32
2016,6,4,7,30,0.0,137.0,0.4,16.0,137.0,118.24,93.09
2016,6,4,7,45,18.5,181.0,0.4,16.0,191.5,173.52,138.04
2016,6,4,8,0,37.0,225.0,0.4,16.0,246.0,244.95,194.27
2016,6,4,8,15,29.0,231.5,0.4,16.0,249.0,243.92,192.13
2016,6,4,8,30,21.0,238.0,0.4,16.0,252.0,227.98,178.94
2016,6,4,8,45,24.0,258.5,0.45,16.5,275.5,249.38,195.0
2016,6,4,9,0,27.0,279.0,0.5,17.0,299.0,287.25,223.15
2016,6,4,9,15,28.0,295.0,0.55,17.0,317.0,302.94,234.44
2016,6,4,9,30,29.0,311.0,0.6,17.0,335.0,318.39,245.66
2016,6,4,9,45,49.0,351.0,0.7,17.0,393.0,375.69,288.78
2016,6,4,10,0,69.0,391.0,0.8,17.0,451.0,432.61,330.59
2016,6,4,10,15,52.0,381.0,0.8,17.0,427.5,403.64,307.99
2016,6,4,10,30,35.0,371.0,0.8,17.0,404.0,374.91,286.18
2016,6,4,10,45,100.5,419.5,0.8,17.5,514.0,480.78,364.41
2016,6,4,11,0,166.0,468.0,0.8,18.0,624.0,598.88,446.73
2016,6,4,11,15,149.0,473.5,0.75,18.0,615.5,580.71,431.54
2016,6,4,11,30,132.0,479.0,0.7,18.0,607.0,562.04,417.51
2016,6,4,11,45,120.0,479.0,0.7,18.5,595.5,542.47,402.77
2016,6,4,12,0,108.0,479.0,0.7,19.0,584.0,513.4,381.51
2016,6,4,12,15,70.5,436.5,0.75,19.0,505.5,437.04,327.26
2016,6,4,12,30,33.0,394.0,0.8,19.0,427.0,364.16,274.56
2016,6,4,12,45,32.5,389.0,0.85,19.0,421.0,354.46,268.18
2016,6,4,13,0,32.0,384.0,0.9,19.0,415.0,344.77,261.32
2016,6,4,13,15,50.5,406.0,0.95,19.0,453.5,369.57,280.13
2016,6,4,13,30,69.0,428.0,1.0,19.0,492.0,391.56,296.42
2016,6,4,13,45,53.5,397.5,1.05,19.0,447.0,350.9,266.46
2016,6,4,14,0,38.0,367.0,1.1,19.0,402.0,312.52,238.29
2016,6,4,14,15,34.5,348.0,1.1,19.0,378.5,290.6,222.12
2016,6,4,14,30,31.0,329.0,1.1,19.0,355.0,269.43,206.33
2016,6,4,14,45,26.0,303.5,1.15,19.0,324.5,243.9,187.22
2016,6,4,15,0,21.0,278.0,1.2,19.0,294.0,226.65,174.4
2016,6,4,15,15,25.0,273.5,1.2,18.5,291.5,220.74,170.27
2016,6,4,15,30,29.0,269.0,1.2,18.0,289.0,204.66,158.11
2016,6,4,15,45,23.5,244.5,1.25,18.0,260.0,191.9,148.87
2016,6,4,16,0,18.0,220.0,1.3,18.0,231.0,170.75,133.09
2016,6,4,16,15,10.0,191.5,1.3,17.5,197.5,148.6,121.88
2016,6,4,16,30,2.0,163.0,1.3,17.0,164.0,128.12,105.23
2016,6,4,16,45,1.0,143.0,1.35,17.0,143.5,113.29,92.97
2016,6,4,17,0,0.0,123.0,1.4,17.0,123.0,98.29,80.4
2016,6,4,17,15,0.0,107.5,1.4,16.5,107.5,86.36,70.46
2016,6,4,17,30,0.0,92.0,1.4,16.0,92.0,74.34,60.26
2016,6,4,17,45,256.5,78.5,1.4,16.0,144.5,56.35,44.48
2016,6,4,18,0,513.0,65.0,1.4,16.0,197.0,50.53,39.27
2016,6,4,18,15,440.0,56.0,1.35,15.5,151.5,44.23,33.54
2016,6,4,18,30,367.0,47.0,1.3,15.0,106.0,37.79,27.48
2016,6,4,18,45,259.0,34.5,1.3,15.0,69.0,26.73,16.98
2016,6,4,19,0,151.0,22.0,1.3,15.0,32.0,17.11,3.41
2016,6,4,19,15,75.5,11.0,1.2,15.0,16.0,9.39,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,144.0,17.0,1.0,14.0,32.5,69.75,18.7
2016,6,5,5,30,288.0,34.0,1.0,14.0,65.0,150.94,108.98
2016,6,5,5,45,380.5,44.0,1.0,14.0,108.0,215.76,167.44
2016,6,5,6,0,473.0,54.0,1.0,14.0,151.0,290.52,232.26
2016,6,5,6,15,236.5,52.5,1.0,14.0,101.0,189.97,154.87
2016,6,5,6,30,0.0,51.0,1.0,14.0,51.0,42.19,30.54
2016,6,5,6,45,0.0,62.0,1.0,14.5,62.0,51.36,38.43
2016,6,5,7,0,0.0,73.0,1.0,15.0,73.0,60.55,46.03
2016,6,5,7,15,1.5,113.5,1.0,15.0,114.5,98.06,77.38
2016,6,5,7,30,3.0,154.0,1.0,15.0,156.0,136.7,109.01
2016,6,5,7,45,28.5,195.0,1.0,15.0,212.0,207.41,166.68
2016,6,5,8,0,54.0,236.0,1.0,15.0,268.0,270.35,216.54
2016,6,5,8,15,94.5,267.0,1.1,15.0,328.0,336.48,268.47
2016,6,5,8,30,135.0,298.0,1.2,15.0,388.0,421.32,333.34
2016,6,5,8,45,113.5,315.5,1.35,15.5,394.5,421.53,331.25
2016,6,5,9,0,92.0,333.0,1.5,16.0,401.0,402.38,315.3
2016,6,5,9,15,93.0,352.5,1.6,16.0,424.5,422.27,329.93
2016,6,5,9,30,94.0,372.0,1.7,16.0,448.0,441.62,343.85
2016,6,5,9,45,144.5,394.0,1.85,16.0,516.0,527.88,408.74
2016,6,5,10,0,195.0,416.0,2.0,16.0,584.0,595.67,458.7
2016,6,5,10,15,207.0,429.0,2.1,16.0,612.0,616.6,473.31
2016,6,5,10,30,219.0,442.0,2.2,16.0,640.0,636.21,487.31
2016,6,5,10,45,301.0,425.0,2.35,16.5,703.5,706.65,538.72
2016,6,5,11,0,383.0,408.0,2.5,17.0,767.0,758.41,575.98
2016,6,5,11,15,252.0,442.5,2.6,17.0,680.5,659.02,501.93
2016,6,5,11,30,121.0,477.0,2.7,17.0,594.0,550.13,420.39
2016,6,5,11,45,139.0,483.0,2.8,17.0,617.5,562.61,430.63
2016,6,5,12,0,157.0,489.0,2.9,17.0,641.0,573.11,438.69
2016,6,5,12,15,154.0,487.5,2.95,17.0,637.0,557.75,427.33
2016,6,5,12,30,151.0,486.0,3.0,17.0,633.0,541.85,415.68
2016,6,5,12,45,161.5,481.5,3.05,17.0,637.0,533.2,409.62
2016,6,5,13,0,172.0,477.0,3.1,17.0,641.0,523.26,402.49
2016,6,5,13,15,175.5,468.0,3.15,17.0,632.5,503.79,388.11
2016,6,5,13,30,179.0,459.0,3.2,17.0,624.0,483.74,373.16
2016,6,5,13,45,184.0,442.5,3.25,17.0,609.0,458.43,354.11
2016,6,5,14,0,189.0,426.0,3.3,17.0,594.0,432.64,334.41
2016,6,5,14,15,175.0,414.0,3.35,17.0,565.5,400.52,309.58
2016,6,5,14,30,161.0,402.0,3.4,17.0,537.0,369.76,285.63
2016,6,5,14,45,121.0,376.0,3.5,17.0,475.0,321.95,248.98
2016,6,5,15,0,81.0,350.0,3.6,17.0,413.0,285.99,221.77
2016,6,5,15,15,64.5,321.0,3.65,17.0,369.5,253.0,196.42
2016,6,5,15,30,48.0,292.0,3.7,17.0,326.0,222.62,173.26
2016,6,5,15,45,30.5,251.5,3.75,17.0,273.0,187.78,146.73
2016,6,5,16,0,13.0,211.0,3.8,17.0,220.0,164.48,129.39
2016,6,5,16,15,8.5,189.0,3.75,17.0,195.0,146.93,121.24
2016,6,5,16,30,4.0,167.0,3.7,17.0,170.0,130.91,107.97
2016,6,5,16,45,2.0,127.0,3.65,17.0,128.5,102.0,83.45
2016,6,5,17,0,0.0,87.0,3.6,17.0,87.0,71.83,57.52
2016,6,5,17,15,0.0,76.0,3.55,16.5,76.0,63.02,50.11
2016,6,5,17,30,0.0,65.0,3.5,16.0,65.0,53.86,42.25
2016,6,5,17,45,0.0,54.0,3.45,16.0,54.0,44.69,34.17
2016,6,5,18,0,0.0,43.0,3.4,16.0,43.0,35.54,25.99
2016,6,5,18,15,0.0,33.0,3.4,15.5,33.0,27.23,18.51
2016,6,5,18,30,0.0,23.0,3.4,15.0,23.0,18.95,10.98
2016,6,5,18,45,0.0,15.0,3.4,15.0,15.0,12.34,4.81
2016,6,5,19,0,0.0,7.0,3.4,15.0,7.0,5.74,0.0
2016,6,5,19,15,0.0,3.5,3.4,15.0,3.5,2.99,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,6.5,17.5,2.65,14.0,18.0,17.3,1.0
2016,6,6,5,30,13.0,35.0,2.7,14.0,36.0,38.35,25.04
2016,6,6,5,45,32.0,54.0,2.75,14.5,60.0,65.5,48.87
2016,6,6,6,0,51.0,73.0,2.8,15.0,84.0,94.17,73.87
2016,6,6,6,15,62.5,94.0,2.8,15.0,111.0,123.19,99.19
2016,6,6,6,30,74.0,115.0,2.8,15.0,138.0,153.06,124.87
2016,6,6,6,45,82.5,136.5,2.8,15.0,166.0,182.56,149.74
2016,6,6,7,0,91.0,158.0,2.8,15.0,194.0,212.55,174.55
2016,6,6,7,15,69.5,175.0,2.75,15.0,205.0,217.24,177.52
2016,6,6,7,30,48.0,192.0,2.7,15.0,216.0,219.93,178.66
2016,6,6,7,45,81.0,221.5,2.65,15.5,267.0,276.4,224.16
2016,6,6,8,0,114.0,251.0,2.6,16.0,318.0,350.34,282.09
2016,6,6,8,15,89.0,266.5,2.55,16.0,321.0,331.15,265.25
2016,6,6,8,30,64.0,282.0,2.5,16.0,324.0,325.68,259.42
2016,6,6,8,45,107.0,312.5,2.5,16.0,388.5,394.99,313.74
2016,6,6,9,0,150.0,343.0,2.5,16.0,453.0,483.25,380.71
2016,6,6,9,15,139.0,362.0,2.5,16.0,468.0,492.59,385.94
2016,6,6,9,30,128.0,381.0,2.5,16.0,483.0,500.71,390.7
2016,6,6,9,45,237.5,381.0,2.5,16.5,581.0,620.41,480.25
2016,6,6,10,0,347.0,381.0,2.5,17.0,679.0,722.58,553.65
2016,6,6,10,15,332.5,399.5,2.5,17.0,692.5,723.71,552.25
2016,6,6,10,30,318.0,418.0,2.5,17.0,706.0,722.76,550.26
2016,6,6,10,45,374.0,402.5,2.5,17.0,748.0,753.61,572.93
2016,6,6,11,0,430.0,387.0,2.5,17.0,790.0,794.44,601.79
2016,6,6,11,15,371.0,421.0,2.45,17.0,772.5,748.07,566.73
2016,6,6,11,30,312.0,455.0,2.4,17.0,755.0,713.08,540.0
2016,6,6,11,45,195.0,459.5,2.35,17.0,648.0,590.47,449.92
2016,6,6,12,0,78.0,464.0,2.3,17.0,541.0,474.26,362.67
2016,6,6,12,15,133.5,475.5,2.25,17.0,605.5,530.47,405.52
2016,6,6,12,30,189.0,487.0,2.2,17.0,670.0,572.56,436.43
2016,6,6,12,45,209.0,479.0,2.15,17.0,680.0,566.78,432.0
2016,6,6,13,0,229.0,471.0,2.1,17.0,690.0,558.99,426.31
2016,6,6,13,15,162.0,458.5,2.1,17.0,612.0,487.33,372.92
2016,6,6,13,30,95.0,446.0,2.1,17.0,534.0,421.79,323.84
2016,6,6,13,45,177.5,434.0,2.15,17.0,593.5,448.43,344.71
2016,6,6,14,0,260.0,422.0,2.2,17.0,653.0,463.57,355.56
2016,6,6,14,15,177.5,407.0,2.25,17.0,562.0,396.9,305.01
2016,6,6,14,30,95.0,392.0,2.3,17.0,471.0,340.67,262.85
2016,6,6,14,45,70.0,358.0,2.4,17.0,415.0,297.53,230.27
2016,6,6,15,0,45.0,324.0,2.5,17.0,359.0,258.04,200.38
2016,6,6,15,15,58.5,316.0,2.6,16.5,359.0,248.45,192.97
2016,6,6,15,30,72.0,308.0,2.7,16.0,359.0,236.91,183.83
2016,6,6,15,45,38.0,245.0,2.8,16.0,271.5,184.77,144.28
2016,6,6,16,0,4.0,182.0,2.9,16.0,184.0,144.0,113.36
2016,6,6,16,15,6.5,180.0,2.95,16.0,184.0,140.85,116.44
2016,6,6,16,30,9.0,178.0,3.0,16.0,184.0,138.45,114.78
2016,6,6,16,45,4.5,151.5,3.1,16.0,154.5,119.28,98.67
2016,6,6,17,0,0.0,125.0,3.2,16.0,125.0,99.76,82.1
2016,6,6,17,15,0.0,109.0,3.25,15.5,109.0,87.48,71.79
2016,6,6,17,30,0.0,93.0,3.3,15.0,93.0,75.11,61.21
2016,6,6,17,45,0.0,77.5,3.4,15.0,77.5,63.01,50.57
2016,6,6,18,0,0.0,62.0,3.5,15.0,62.0,50.81,39.68
2016,6,6,18,15,0.0,48.0,3.55,15.0,48.0,39.64,29.55
2016,6,6,18,30,0.0,34.0,3.6,15.0,34.0,28.09,19.0
2016,6,6,18,45,0.0,22.0,3.65,15.0,22.0,18.14,9.76
2016,6,6,19,0,0.0,10.0,3.7,15.0,10.0,8.22,0.0
2016,6,6,19,15,0.0,5.0,3.7,15.0,5.0,4.27,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,6.5,2.3,15.0,6.5,5.33,0.0
2016,6,7,5,30,0.0,13.0,2.2,15.0,13.0,10.69,2.96
2016,6,7,5,45,0.0,22.0,2.15,15.0,22.0,18.12,9.57
2016,6,7,6,0,0.0,31.0,2.1,15.0,31.0,25.57,16.13
2016,6,7,6,15,0.0,41.0,2.05,15.0,41.0,33.87,23.37
2016,6,7,6,30,0.0,51.0,2.0,15.0,51.0,42.19,30.54
2016,6,7,6,45,0.0,62.0,2.0,15.5,62.0,51.36,38.24
2016,6,7,7,0,0.0,73.0,2.0,16.0,73.0,60.55,45.83
2016,6,7,7,15,0.0,102.0,2.0,16.0,102.0,86.31,67.29
2016,6,7,7,30,0.0,131.0,2.0,16.0,131.0,112.53,88.79
2016,6,7,7,45,0.0,135.5,2.05,16.0,135.5,115.94,91.26
2016,6,7,8,0,0.0,140.0,2.1,16.0,140.0,119.48,93.86
2016,6,7,8,15,2.0,162.5,2.1,16.0,164.0,141.25,111.4
2016,6,7,8,30,4.0,185.0,2.1,16.0,188.0,163.16,128.83
2016,6,7,8,45,64.5,263.0,2.15,16.5,310.5,305.3,242.92
2016,6,7,9,0,125.0,341.0,2.2,17.0,433.0,458.16,359.47
2016,6,7,9,15,96.5,350.0,2.25,17.0,423.5,422.58,330.41
2016,6,7,9,30,68.0,359.0,2.3,17.0,414.0,403.49,314.64
2016,6,7,9,45,158.5,383.0,2.35,17.0,517.5,529.51,410.97
2016,6,7,10,0,249.0,407.0,2.4,17.0,621.0,654.91,502.75
2016,6,7,10,15,149.0,401.0,2.45,17.0,530.5,532.95,410.63
2016,6,7,10,30,49.0,395.0,2.5,17.0,440.0,411.28,317.64
2016,6,7,10,45,91.0,430.5,2.6,17.5,515.5,482.05,371.36
2016,6,7,11,0,133.0,466.0,2.7,18.0,591.0,565.59,432.13
2016,6,7,11,15,138.5,473.5,2.7,18.0,605.5,570.56,434.98
2016,6,7,11,30,144.0,481.0,2.7,18.0,620.0,574.24,437.39
2016,6,7,11,45,160.0,485.0,2.7,18.0,640.0,582.6,443.54
2016,6,7,12,0,176.0,489.0,2.7,18.0,660.0,589.07,448.28
2016,6,7,12,15,171.0,488.0,2.7,18.0,654.5,571.97,435.57
2016,6,7,12,30,166.0,487.0,2.7,18.0,649.0,554.37,422.61
2016,6,7,12,45,211.5,476.0,2.75,18.0,680.0,566.16,432.23
2016,6,7,13,0,257.0,465.0,2.8,18.0,711.0,575.71,439.75
2016,6,7,13,15,166.5,450.0,2.85,17.5,608.5,483.7,371.6
2016,6,7,13,30,76.0,435.0,2.9,17.0,506.0,401.37,309.89
2016,6,7,13,45,67.0,416.0,2.95,17.0,477.5,372.81,288.63
2016,6,7,14,0,58.0,397.0,3.0,17.0,449.0,345.47,267.93
2016,6,7,14,15,59.5,384.5,3.1,17.0,436.0,329.07,255.54
2016,6,7,14,30,61.0,372.0,3.2,17.0,423.0,312.57,242.88
2016,6,7,14,45,55.5,350.5,3.3,17.0,395.5,287.25,223.39
2016,6,7,15,0,50.0,329.0,3.4,17.0,368.0,262.95,204.63
2016,6,7,15,15,90.0,326.0,3.5,17.0,391.5,262.6,203.0
2016,6,7,15,30,130.0,323.0,3.6,17.0,415.0,248.4,190.06
2016,6,7,15,45,79.5,280.0,3.75,17.0,335.0,211.13,163.25
2016,6,7,16,0,29.0,237.0,3.9,17.0,255.0,172.63,135.45
2016,6,7,16,15,29.0,220.0,4.0,16.5,237.0,157.67,130.59
2016,6,7,16,30,29.0,203.0,4.1,16.0,219.0,146.77,121.99
2016,6,7,16,45,14.5,114.5,4.2,16.0,122.5,93.13,76.07
2016,6,7,17,0,0.0,26.0,4.3,16.0,26.0,21.47,13.39
2016,6,7,17,15,0.0,23.0,4.35,16.0,23.0,18.97,11.24
2016,6,7,17,30,0.0,20.0,4.4,16.0,20.0,16.48,9.05
2016,6,7,17,45,222.0,49.5,4.45,16.0,107.5,36.0,26.46
2016,6,7,18,0,444.0,79.0,4.5,16.0,195.0,58.94,46.71
2016,6,7,18,15,369.0,68.0,4.5,15.5,150.0,51.16,39.64
2016,6,7,18,30,294.0,57.0,4.5,15.0,105.0,43.24,32.25
2016,6,7,18,45,198.5,41.5,4.5,15.0,69.0,31.75,21.34
2016,6,7,19,0,103.0,26.0,4.5,15.0,33.0,20.42,6.95
2016,6,7,19,15,51.5,13.0,4.45,15.0,16.5,11.1,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,16.5,4.2,14.0,16.5,13.62,0.0
2016,6,8,5,30,0.0,33.0,4.1,14.0,33.0,28.78,17.58
2016,6,8,5,45,9.5,52.0,4.1,14.0,54.0,50.21,36.42
2016,6,8,6,0,19.0,71.0,4.1,14.0,75.0,77.35,60.07
2016,6,8,6,15,27.5,91.0,4.1,14.0,98.5,102.0,81.57
2016,6,8,6,30,36.0,111.0,4.1,14.0,122.0,127.3,103.39
2016,6,8,6,45,42.0,131.5,4.15,14.5,146.5,152.33,124.39
2016,6,8,7,0,48.0,152.0,4.2,15.0,171.0,177.75,145.3
2016,6,8,7,15,24.0,149.0,4.3,15.0,158.5,157.28,127.45
2016,6,8,7,30,0.0,146.0,4.4,15.0,146.0,126.74,101.04
2016,6,8,7,45,23.5,189.0,4.5,15.0,202.5,184.99,149.59
2016,6,8,8,0,47.0,232.0,4.6,15.0,259.0,260.05,210.85
2016,6,8,8,15,26.5,214.0,4.7,15.0,229.5,223.27,179.79
2016,6,8,8,30,6.0,196.0,4.8,15.0,200.0,175.08,139.5
2016,6,8,8,45,44.5,263.0,4.9,15.0,296.0,287.44,231.17
2016,6,8,9,0,83.0,330.0,5.0,15.0,392.0,390.56,313.05
2016,6,8,9,15,59.0,326.0,5.05,15.0,371.0,362.9,289.68
2016,6,8,9,30,35.0,322.0,5.1,15.0,350.0,334.74,266.24
2016,6,8,9,45,54.0,358.0,5.2,15.0,404.0,387.03,307.43
2016,6,8,10,0,73.0,394.0,5.3,15.0,458.0,438.91,347.66
2016,6,8,10,15,166.0,414.0,5.35,15.0,563.0,561.89,444.07
2016,6,8,10,30,259.0,434.0,5.4,15.0,668.0,681.73,535.39
2016,6,8,10,45,289.0,436.0,5.45,15.5,703.0,705.16,551.59
2016,6,8,11,0,319.0,438.0,5.5,16.0,738.0,726.45,566.49
2016,6,8,11,15,286.5,454.5,5.55,16.0,726.5,701.33,546.55
2016,6,8,11,30,254.0,471.0,5.6,16.0,715.0,675.17,526.03
2016,6,8,11,45,259.0,473.0,5.7,16.0,723.0,668.25,521.06
2016,6,8,12,0,264.0,475.0,5.8,16.0,731.0,659.6,514.72
2016,6,8,12,15,281.0,469.0,5.85,16.0,741.5,652.29,509.58
2016,6,8,12,30,298.0,463.0,5.9,16.0,752.0,642.93,502.81
2016,6,8,12,45,391.5,424.5,6.0,16.0,800.5,662.27,519.25
2016,6,8,13,0,485.0,386.0,6.1,16.0,849.0,676.62,531.25
2016,6,8,13,15,654.5,274.5,6.1,16.0,887.0,671.85,529.91
2016,6,8,13,30,824.0,163.0,6.1,16.0,925.0,653.4,516.88
2016,6,8,13,45,823.0,158.5,6.15,16.0,903.5,606.31,478.5
2016,6,8,14,0,822.0,154.0,6.2,16.0,882.0,557.5,437.86
2016,6,8,14,15,814.0,152.0,6.15,16.0,853.0,505.72,393.66
2016,6,8,14,30,806.0,150.0,6.1,16.0,824.0,453.27,347.86
2016,6,8,14,45,800.5,145.0,6.05,16.0,790.5,399.06,299.64
2016,6,8,15,0,795.0,140.0,6.0,16.0,757.0,344.41,250.3
2016,6,8,15,15,606.0,206.0,5.95,16.0,661.0,288.27,206.39
2016,6,8,15,30,417.0,272.0,5.9,16.0,565.0,255.35,184.96
2016,6,8,15,45,524.0,214.0,5.85,16.0,558.0,201.02,137.29
2016,6,8,16,0,631.0,156.0,5.8,16.0,551.0,132.59,86.21
2016,6,8,16,15,510.5,176.0,5.8,16.0,479.5,112.81,92.62
2016,6,8,16,30,390.0,196.0,5.8,16.0,408.0,125.31,103.75
2016,6,8,16,45,334.5,184.5,5.8,16.0,353.5,126.01,104.69
2016,6,8,17,0,279.0,173.0,5.8,16.0,299.0,119.06,99.0
2016,6,8,17,15,192.5,156.5,5.7,15.5,239.0,113.07,94.26
2016,6,8,17,30,106.0,140.0,5.6,15.0,179.0,101.25,84.28
2016,6,8,17,45,93.0,120.0,5.6,15.0,150.0,87.94,72.63
2016,6,8,18,0,80.0,100.0,5.6,15.0,121.0,74.29,60.47
2016,6,8,18,15,64.0,79.0,5.55,15.0,93.5,60.86,48.29
2016,6,8,18,30,48.0,58.0,5.5,15.0,66.0,45.49,34.22
2016,6,8,18,45,24.0,40.0,5.45,15.0,44.0,31.85,21.46
2016,6,8,19,0,0.0,22.0,5.4,15.0,22.0,18.01,5.85
2016,6,8,19,15,0.0,11.0,5.3,15.0,11.0,9.39,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,6.5,5.45,14.0,6.5,5.33,0.0
2016,6,9,5,30,0.0,13.0,5.4,14.0,13.0,10.69,2.97
2016,6,9,5,45,0.0,21.0,5.4,14.5,21.0,17.29,8.87
2016,6,9,6,0,0.0,29.0,5.4,15.0,29.0,23.91,14.68
2016,6,9,6,15,0.0,38.5,5.35,15.0,38.5,31.79,21.56
2016,6,9,6,30,0.0,48.0,5.3,15.0,48.0,39.69,28.36
2016,6,9,6,45,0.0,58.0,5.25,15.0,58.0,48.02,35.45
2016,6,9,7,0,0.0,68.0,5.2,15.0,68.0,56.37,42.46
2016,6,9,7,15,0.0,97.5,5.15,15.0,97.5,82.17,64.12
2016,6,9,7,30,0.0,127.0,5.1,15.0,127.0,108.77,86.18
2016,6,9,7,45,0.0,141.5,5.05,15.0,141.5,121.49,96.44
2016,6,9,8,0,0.0,156.0,5.0,15.0,156.0,134.22,106.64
2016,6,9,8,15,1.0,167.0,4.95,15.0,168.0,144.55,114.82
2016,6,9,8,30,2.0,178.0,4.9,15.0,180.0,154.94,123.02
2016,6,9,8,45,60.5,258.5,4.9,15.5,303.5,296.93,238.98
2016,6,9,9,0,119.0,339.0,4.9,16.0,427.0,450.22,359.13
2016,6,9,9,15,112.5,357.5,4.9,16.0,444.0,462.76,367.22
2016,6,9,9,30,106.0,376.0,4.9,16.0,461.0,456.4,361.39
2016,6,9,9,45,172.5,392.5,4.95,16.0,537.5,552.06,435.64
2016,6,9,10,0,239.0,409.0,5.0,16.0,614.0,646.88,507.32
2016,6,9,10,15,125.0,329.0,5.05,16.0,436.5,438.61,346.91
2016,6,9,10,30,11.0,249.0,5.1,16.0,259.0,224.11,175.88
2016,6,9,10,45,223.5,316.5,5.15,16.0,526.0,527.12,418.39
2016,6,9,11,0,436.0,384.0,5.2,16.0,793.0,796.58,620.8
2016,6,9,11,15,294.0,433.0,5.25,16.0,710.5,688.0,535.92
2016,6,9,11,30,152.0,482.0,5.3,16.0,628.0,582.16,453.3
2016,6,9,11,45,159.0,478.0,5.35,16.0,632.0,575.26,448.63
2016,6,9,12,0,166.0,474.0,5.4,16.0,636.0,567.21,442.72
2016,6,9,12,15,185.5,479.5,5.55,16.0,660.0,576.47,450.23
2016,6,9,12,30,205.0,485.0,5.7,16.0,684.0,583.37,455.84
2016,6,9,12,45,555.0,302.0,5.9,16.0,833.0,688.52,543.12
2016,6,9,13,0,905.0,119.0,6.1,16.0,982.0,749.54,594.77
2016,6,9,13,15,475.0,260.0,6.25,16.0,713.0,542.22,430.44
2016,6,9,13,30,45.0,401.0,6.4,16.0,444.0,355.42,279.18
2016,6,9,13,45,107.0,418.0,6.55,16.0,514.5,396.08,311.9
2016,6,9,14,0,169.0,435.0,6.7,16.0,585.0,428.86,337.24
2016,6,9,14,15,403.5,341.0,6.75,16.0,683.0,449.61,352.23
2016,6,9,14,30,638.0,247.0,6.8,16.0,781.0,451.04,348.52
2016,6,9,14,45,445.0,302.0,6.85,16.0,666.5,378.91,290.95
2016,6,9,15,0,252.0,357.0,6.9,16.0,552.0,329.01,253.55
2016,6,9,15,15,277.5,330.5,6.9,16.0,535.0,296.35,225.15
2016,6,9,15,30,303.0,304.0,6.9,16.0,518.0,261.15,194.79
2016,6,9,15,45,211.0,291.5,6.95,16.0,436.0,225.89,170.97
2016,6,9,16,0,119.0,279.0,7.0,16.0,354.0,192.99,150.37
2016,6,9,16,15,156.5,255.0,7.0,15.5,345.5,169.78,141.85
2016,6,9,16,30,194.0,231.0,7.0,15.0,337.0,157.28,131.82
2016,6,9,16,45,262.0,198.0,7.0,15.0,326.0,132.75,110.99
2016,6,9,17,0,330.0,165.0,7.0,15.0,315.0,114.96,95.84
2016,6,9,17,15,457.0,122.0,7.0,15.0,302.0,85.37,70.13
2016,6,9,17,30,584.0,79.0,7.0,15.0,289.0,58.69,46.68
2016,6,9,17,45,519.5,77.0,7.0,15.0,242.0,58.17,46.28
2016,6,9,18,0,455.0,75.0,7.0,15.0,195.0,57.94,46.01
2016,6,9,18,15,393.0,64.0,6.95,14.5,151.5,48.41,37.38
2016,6,9,18,30,331.0,53.0,6.9,14.0,108.0,40.46,29.97
2016,6,9,18,45,238.5,39.5,6.85,14.0,72.0,30.37,20.33
2016,6,9,19,0,146.0,26.0,6.8,14.0,36.0,20.13,7.63
2016,6,9,19,15,73.0,13.0,6.7,14.0,18.0,11.1,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,5,15,157.0,16.5,4.75,14.0,34.0,71.93,21.86
2016,6,10,5,30,314.0,33.0,4.9,14.0,68.0,156.85,113.73
2016,6,10,5,45,402.0,42.0,5.05,14.5,110.0,219.81,171.68
2016,6,10,6,0,490.0,51.0,5.2,15.0,152.0,292.14,235.99
2016,6,10,6,15,289.5,83.5,5.3,15.0,147.5,251.35,206.79
2016,6,10,6,30,89.0,116.0,5.4,15.0,143.0,171.53,140.67
2016,6,10,6,45,96.5,137.5,5.5,15.0,171.5,202.18,166.82
2016,6,10,7,0,104.0,159.0,5.6,15.0,200.0,233.19,192.67
2016,6,10,7,15,399.0,124.5,5.65,15.0,315.0,428.35,357.85
2016,6,10,7,30,694.0,90.0,5.7,15.0,430.0,629.23,521.66
2016,6,10,7,45,740.5,90.0,5.8,15.5,487.5,688.85,565.1
2016,6,10,8,0,787.0,90.0,5.9,16.0,545.0,751.73,610.64
2016,6,10,8,15,705.5,130.5,5.95,16.0,564.0,757.5,613.13
2016,6,10,8,30,624.0,171.0,6.0,16.0,583.0,750.32,605.81
2016,6,10,8,45,396.5,256.5,6.05,16.0,524.5,644.19,518.25
2016,6,10,9,0,169.0,342.0,6.1,16.0,466.0,498.58,398.96
2016,6,10,9,15,261.0,343.5,6.15,16.0,547.0,603.21,481.58
2016,6,10,9,30,353.0,345.0,6.2,16.0,628.0,691.74,549.96
2016,6,10,9,45,284.0,379.0,6.3,16.5,612.5,661.36,522.82
2016,6,10,10,0,215.0,413.0,6.4,17.0,597.0,610.61,481.02
2016,6,10,10,15,319.5,390.5,6.5,17.0,674.0,701.3,551.85
2016,6,10,10,30,424.0,368.0,6.6,17.0,751.0,787.98,618.09
2016,6,10,10,45,669.5,236.5,6.7,17.0,857.5,891.02,700.6
2016,6,10,11,0,915.0,105.0,6.8,17.0,964.0,962.65,752.63
2016,6,10,11,15,918.5,105.5,6.9,17.0,978.0,950.64,743.62
2016,6,10,11,30,922.0,106.0,7.0,17.0,992.0,934.94,732.38
2016,6,10,11,45,923.0,106.5,7.1,17.0,998.5,913.43,716.96
2016,6,10,12,0,924.0,107.0,7.2,17.0,1005.0,888.55,699.1
2016,6,10,12,15,925.0,107.0,7.25,17.0,1004.5,860.03,678.35
2016,6,10,12,30,926.0,107.0,7.3,17.0,1004.0,828.44,655.3
2016,6,10,12,45,910.0,116.5,7.4,17.0,991.5,788.89,626.37
2016,6,10,13,0,894.0,126.0,7.5,17.0,979.0,747.44,594.51
2016,6,10,13,15,891.5,125.5,7.5,17.0,963.5,705.73,561.13
2016,6,10,13,30,889.0,125.0,7.5,17.0,948.0,661.82,525.37
2016,6,10,13,45,885.0,123.5,7.55,17.0,926.0,614.24,486.07
2016,6,10,14,0,881.0,122.0,7.6,17.0,904.0,564.95,444.45
2016,6,10,14,15,874.5,121.0,7.65,16.5,875.5,513.32,400.67
2016,6,10,14,30,868.0,120.0,7.7,16.0,847.0,460.62,354.71
2016,6,10,14,45,859.0,118.5,7.8,16.0,812.0,405.83,305.32
2016,6,10,15,0,850.0,117.0,7.9,16.0,777.0,350.7,254.92
2016,6,10,15,15,838.0,114.5,7.95,16.0,736.5,287.9,198.49
2016,6,10,15,30,826.0,112.0,8.0,16.0,696.0,230.91,148.36
2016,6,10,15,45,809.0,110.0,8.05,16.0,651.0,174.49,103.69
2016,6,10,16,0,792.0,108.0,8.1,16.0,606.0,119.78,70.62
2016,6,10,16,15,771.5,104.5,8.1,15.5,558.0,77.48,62.19
2016,6,10,16,30,751.0,101.0,8.1,15.0,510.0,76.45,61.64
2016,6,10,16,45,600.5,121.5,8.1,15.0,428.0,83.2,67.79
2016,6,10,17,0,450.0,142.0,8.1,15.0,346.0,96.7,79.89
2016,6,10,17,15,533.5,113.0,8.0,15.0,326.5,81.43,66.67
2016,6,10,17,30,617.0,84.0,7.9,15.0,307.0,62.72,50.25
2016,6,10,17,45,562.0,78.0,7.8,15.0,256.5,59.29,47.28
2016,6,10,18,0,507.0,72.0,7.7,15.0,206.0,55.84,44.14
2016,6,10,18,15,434.0,62.5,7.5,14.5,160.0,49.32,38.2
2016,6,10,18,30,361.0,53.0,7.3,14.0,114.0,40.6,30.1
2016,6,10,18,45,256.0,40.0,7.15,14.0,76.0,30.8,20.74
2016,6,10,19,0,151.0,27.0,7.0,14.0,38.0,20.9,8.48
2016,6,10,19,15,75.5,13.5,6.85,14.0,19.0,11.52,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,11,5,15,90.5,21.0,4.35,14.0,31.0,51.55,14.43
2016,6,11,5,30,181.0,42.0,4.3,14.0,62.0,121.23,88.04
2016,6,11,5,45,274.5,55.5,4.25,14.0,103.5,182.28,142.62
2016,6,11,6,0,368.0,69.0,4.2,14.0,145.0,253.78,205.42
2016,6,11,6,15,433.5,79.0,4.1,14.0,192.0,317.17,261.25
2016,6,11,6,30,499.0,89.0,4.0,14.0,239.0,391.32,324.56
2016,6,11,6,45,552.0,95.0,3.9,14.5,290.0,455.89,377.86
2016,6,11,7,0,605.0,101.0,3.8,15.0,341.0,523.7,431.94
2016,6,11,7,15,640.0,106.5,3.65,15.0,392.0,581.45,477.02
2016,6,11,7,30,675.0,112.0,3.5,15.0,443.0,640.04,521.39
2016,6,11,7,45,705.5,115.0,3.4,15.5,493.5,692.82,559.05
2016,6,11,8,0,736.0,118.0,3.3,16.0,544.0,745.25,594.46
