Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,8,15,756.0,122.0,3.1,16.0,591.0,785.07,620.43
2016,6,11,8,30,776.0,126.0,2.9,16.0,638.0,827.42,647.69
2016,6,11,8,45,794.0,127.5,2.75,16.5,682.0,863.28,668.8
2016,6,11,9,0,812.0,129.0,2.6,17.0,726.0,896.7,687.76
2016,6,11,9,15,824.0,131.0,2.5,17.0,764.5,922.42,702.8
2016,6,11,9,30,836.0,133.0,2.4,17.0,803.0,945.02,715.65
2016,6,11,9,45,849.0,132.5,2.35,17.5,837.5,950.62,716.14
2016,6,11,10,0,862.0,132.0,2.3,18.0,872.0,964.73,722.59
2016,6,11,10,15,868.0,133.5,2.35,18.0,899.0,970.61,725.93
2016,6,11,10,30,874.0,135.0,2.4,18.0,926.0,972.83,727.04
2016,6,11,10,45,878.5,136.0,2.45,18.0,946.0,969.46,724.57
2016,6,11,11,0,883.0,137.0,2.5,18.0,966.0,962.39,719.8
2016,6,11,11,15,885.5,137.5,2.65,18.0,979.5,949.36,712.06
2016,6,11,11,30,888.0,138.0,2.8,18.0,993.0,932.78,701.93
2016,6,11,11,45,888.0,139.5,2.95,18.0,998.5,911.41,688.5
2016,6,11,12,0,888.0,141.0,3.1,18.0,1004.0,886.83,672.77
2016,6,11,12,15,887.5,141.0,3.25,18.0,1002.0,857.6,653.68
2016,6,11,12,30,887.0,141.0,3.4,18.0,1000.0,825.58,632.46
2016,6,11,12,45,890.5,136.5,3.6,18.0,992.5,790.37,608.98
2016,6,11,13,0,894.0,132.0,3.8,18.0,985.0,752.36,581.72
2016,6,11,13,15,890.0,131.0,3.8,18.0,968.5,709.25,549.0
2016,6,11,13,30,886.0,130.0,3.8,18.0,952.0,664.08,514.04
2016,6,11,13,45,876.0,131.5,3.85,18.0,927.0,615.4,475.68
2016,6,11,14,0,866.0,133.0,3.9,18.0,902.0,565.53,435.38
2016,6,11,14,15,858.0,131.5,3.85,18.0,872.0,513.53,392.15
2016,6,11,14,30,850.0,130.0,3.8,18.0,842.0,460.66,347.07
2016,6,11,14,45,588.5,234.5,3.8,18.0,718.0,383.73,287.03
2016,6,11,15,0,327.0,339.0,3.8,18.0,594.0,340.86,256.57
2016,6,11,15,15,380.0,302.0,3.75,17.5,583.0,304.35,224.72
2016,6,11,15,30,433.0,265.0,3.7,17.0,572.0,255.0,182.38
2016,6,11,15,45,535.5,209.5,3.7,17.0,564.0,201.07,135.67
2016,6,11,16,0,638.0,154.0,3.7,17.0,556.0,133.38,85.49
2016,6,11,16,15,674.0,133.5,3.65,16.5,528.0,87.14,70.21
2016,6,11,16,30,710.0,113.0,3.6,16.0,500.0,76.81,61.66
2016,6,11,16,45,680.0,108.5,3.55,16.0,450.0,75.39,60.65
2016,6,11,17,0,650.0,104.0,3.5,16.0,400.0,73.89,59.55
2016,6,11,17,15,613.0,98.0,3.55,16.0,350.0,71.14,57.32
2016,6,11,17,30,576.0,92.0,3.6,16.0,300.0,68.28,54.95
2016,6,11,17,45,523.5,84.5,3.65,16.0,251.0,64.0,51.24
2016,6,11,18,0,471.0,77.0,3.7,16.0,202.0,59.6,47.3
2016,6,11,18,15,401.0,66.5,3.6,15.5,157.0,50.23,38.87
2016,6,11,18,30,331.0,56.0,3.5,15.0,112.0,42.64,31.8
2016,6,11,18,45,232.5,41.5,3.45,15.0,74.5,31.83,21.58
2016,6,11,19,0,134.0,27.0,3.4,15.0,37.0,20.85,8.72
2016,6,11,19,15,67.0,13.5,3.2,15.0,18.5,11.52,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,15,14.0,18.5,3.55,14.0,20.5,20.4,2.58
2016,6,12,5,30,28.0,37.0,3.5,14.0,41.0,45.62,30.61
2016,6,12,5,45,55.0,57.5,3.45,14.5,68.0,84.77,64.62
2016,6,12,6,0,82.0,78.0,3.4,15.0,95.0,120.84,96.04
2016,6,12,6,15,101.0,99.5,3.35,15.0,126.0,156.67,127.29
2016,6,12,6,30,120.0,121.0,3.3,15.0,157.0,194.07,159.4
2016,6,12,6,45,145.0,139.0,3.25,15.0,191.0,232.49,191.88
2016,6,12,7,0,170.0,157.0,3.2,15.0,225.0,272.98,225.46
2016,6,12,7,15,149.5,181.0,3.15,15.0,247.0,290.8,239.1
2016,6,12,7,30,129.0,205.0,3.1,15.0,269.0,306.25,250.44
2016,6,12,7,45,210.5,220.0,3.05,15.5,336.5,387.65,315.89
2016,6,12,8,0,292.0,235.0,3.0,16.0,404.0,490.17,395.32
2016,6,12,8,15,532.0,180.5,2.85,16.0,519.5,657.15,524.98
2016,6,12,8,30,772.0,126.0,2.7,16.0,635.0,823.4,644.64
2016,6,12,8,45,583.0,211.0,2.6,16.0,610.5,768.09,599.68
2016,6,12,9,0,394.0,296.0,2.5,16.0,586.0,671.56,524.13
2016,6,12,9,15,614.5,214.0,2.45,16.0,693.5,820.99,635.72
2016,6,12,9,30,835.0,132.0,2.4,16.0,801.0,942.57,717.73
2016,6,12,9,45,855.5,127.0,2.35,16.5,837.5,950.91,719.07
2016,6,12,10,0,876.0,122.0,2.3,17.0,874.0,967.85,727.41
2016,6,12,10,15,882.5,123.0,2.35,17.0,901.0,973.95,730.87
2016,6,12,10,30,889.0,124.0,2.4,17.0,928.0,976.36,732.11
2016,6,12,10,45,723.5,234.5,2.5,17.0,898.5,939.64,707.71
2016,6,12,11,0,558.0,345.0,2.6,17.0,869.0,874.23,658.93
2016,6,12,11,15,732.0,235.0,2.7,17.0,932.5,920.46,696.42
2016,6,12,11,30,906.0,125.0,2.8,17.0,996.0,937.53,708.08
2016,6,12,11,45,908.0,124.5,2.9,17.0,1002.0,916.11,693.9
2016,6,12,12,0,910.0,124.0,3.0,17.0,1008.0,891.39,677.73
2016,6,12,12,15,909.5,124.0,3.0,17.0,1006.5,861.85,657.49
2016,6,12,12,30,909.0,124.0,3.0,17.0,1005.0,829.43,635.22
2016,6,12,12,45,904.5,125.0,3.05,17.5,995.0,792.02,608.48
2016,6,12,13,0,900.0,126.0,3.1,18.0,985.0,752.23,578.7
2016,6,12,13,15,896.5,125.5,3.1,18.0,969.0,709.71,546.73
2016,6,12,13,30,893.0,125.0,3.1,18.0,953.0,665.05,512.45
2016,6,12,13,45,887.5,123.5,3.1,18.0,929.5,616.51,474.44
2016,6,12,14,0,882.0,122.0,3.1,18.0,906.0,566.39,434.19
2016,6,12,14,15,874.5,121.0,3.1,17.5,876.5,514.32,392.0
2016,6,12,14,30,867.0,120.0,3.1,17.0,847.0,461.29,347.65
2016,6,12,14,45,856.5,118.5,3.1,17.0,811.0,406.08,299.72
2016,6,12,15,0,846.0,117.0,3.1,17.0,775.0,350.7,250.74
2016,6,12,15,15,833.5,114.5,3.05,17.0,734.5,288.08,195.96
2016,6,12,15,30,821.0,112.0,3.0,17.0,694.0,231.31,147.09
2016,6,12,15,45,803.5,110.0,3.0,17.0,649.0,175.16,103.29
2016,6,12,16,0,786.0,108.0,3.0,17.0,604.0,120.77,70.55
2016,6,12,16,15,765.0,104.5,2.95,17.0,556.0,77.28,61.57
2016,6,12,16,30,744.0,101.0,2.9,17.0,508.0,76.26,60.93
2016,6,12,16,45,714.5,97.5,2.85,17.0,457.5,68.5,54.4
2016,6,12,17,0,685.0,94.0,2.8,17.0,407.0,67.34,53.59
2016,6,12,17,15,469.5,113.5,2.75,16.5,316.5,79.85,64.83
2016,6,12,17,30,254.0,133.0,2.7,16.0,226.0,94.99,78.38
2016,6,12,17,45,380.0,102.0,2.65,16.0,216.5,73.44,59.54
2016,6,12,18,0,506.0,71.0,2.6,16.0,207.0,54.94,43.18
2016,6,12,18,15,436.0,62.0,2.55,16.0,161.0,48.83,37.57
2016,6,12,18,30,366.0,53.0,2.5,16.0,115.0,42.59,31.64
2016,6,12,18,45,263.0,40.0,2.45,16.0,77.0,30.81,20.66
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,20.91,8.97
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,11.52,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,6.0,4.05,14.0,6.0,4.92,0.0
2016,6,13,5,30,0.0,12.0,3.9,14.0,12.0,9.86,2.31
2016,6,13,5,45,0.0,19.5,3.8,14.0,19.5,16.05,7.86
2016,6,13,6,0,0.0,27.0,3.7,14.0,27.0,22.25,13.36
2016,6,13,6,15,0.0,36.0,3.6,14.0,36.0,29.72,19.89
2016,6,13,6,30,0.0,45.0,3.5,14.0,45.0,37.19,26.37
2016,6,13,6,45,0.0,54.5,3.4,14.5,54.5,45.1,33.05
2016,6,13,7,0,0.0,64.0,3.3,15.0,64.0,53.03,39.64
2016,6,13,7,15,0.0,77.5,3.4,15.0,77.5,64.32,49.05
2016,6,13,7,30,0.0,91.0,3.5,15.0,91.0,75.94,58.65
2016,6,13,7,45,0.0,114.5,3.6,15.0,114.5,96.71,75.79
2016,6,13,8,0,0.0,138.0,3.7,15.0,138.0,117.63,92.85
2016,6,13,8,15,0.0,120.5,3.95,15.0,120.5,101.55,79.26
2016,6,13,8,30,0.0,103.0,4.2,15.0,103.0,86.08,66.27
2016,6,13,8,45,3.5,156.5,4.45,15.5,159.5,136.35,107.38
2016,6,13,9,0,7.0,210.0,4.7,16.0,216.0,187.71,148.6
2016,6,13,9,15,17.5,259.0,4.85,16.0,274.0,242.04,192.12
2016,6,13,9,30,28.0,308.0,5.0,16.0,332.0,313.83,248.8
2016,6,13,9,45,22.5,300.0,5.15,16.0,319.5,283.23,224.05
2016,6,13,10,0,17.0,292.0,5.3,16.0,307.0,269.79,213.03
2016,6,13,10,15,20.0,312.5,5.45,16.0,330.5,290.48,229.22
2016,6,13,10,30,23.0,333.0,5.6,16.0,354.0,310.93,245.11
2016,6,13,10,45,23.0,339.5,5.75,16.0,361.0,315.59,248.54
2016,6,13,11,0,23.0,346.0,5.9,16.0,368.0,320.09,251.9
2016,6,13,11,15,26.0,362.0,6.15,15.5,387.0,349.05,275.03
2016,6,13,11,30,29.0,378.0,6.4,15.0,406.0,363.31,286.69
2016,6,13,11,45,27.0,374.0,6.65,15.0,400.5,354.33,279.62
2016,6,13,12,0,25.0,370.0,6.9,15.0,395.0,345.27,272.54
2016,6,13,12,15,55.5,418.5,7.0,15.0,473.0,408.76,322.93
2016,6,13,12,30,86.0,467.0,7.1,15.0,551.0,468.46,369.67
2016,6,13,12,45,97.5,468.0,7.25,15.0,562.0,469.68,370.82
2016,6,13,13,0,109.0,469.0,7.4,15.0,573.0,469.54,370.98
2016,6,13,13,15,168.5,461.5,7.4,15.0,619.5,494.37,391.11
2016,6,13,13,30,228.0,454.0,7.4,15.0,666.0,511.13,404.43
2016,6,13,13,45,198.0,445.0,7.4,15.0,625.5,469.03,370.92
2016,6,13,14,0,168.0,436.0,7.4,15.0,585.0,429.54,339.5
2016,6,13,14,15,156.5,420.0,7.4,15.0,555.5,396.82,313.36
2016,6,13,14,30,145.0,404.0,7.4,15.0,526.0,365.38,288.09
2016,6,13,14,45,312.5,341.0,7.45,15.0,589.0,363.12,282.62
2016,6,13,15,0,480.0,278.0,7.5,15.0,652.0,342.73,259.61
2016,6,13,15,15,423.0,283.5,7.5,15.0,600.5,297.46,221.91
2016,6,13,15,30,366.0,289.0,7.5,15.0,549.0,265.17,196.26
2016,6,13,15,45,397.5,259.0,7.5,15.0,524.5,214.95,154.64
2016,6,13,16,0,429.0,229.0,7.5,15.0,500.0,168.41,121.21
2016,6,13,16,15,591.5,163.0,7.5,15.0,504.5,105.06,86.27
2016,6,13,16,30,754.0,97.0,7.5,15.0,509.0,73.54,59.07
2016,6,13,16,45,730.0,92.5,7.5,15.0,460.0,71.53,57.52
2016,6,13,17,0,706.0,88.0,7.5,15.0,411.0,63.48,50.63
2016,6,13,17,15,672.0,83.0,7.5,15.0,361.0,60.98,48.58
2016,6,13,17,30,638.0,78.0,7.5,15.0,311.0,58.38,46.41
2016,6,13,17,45,595.5,71.0,7.55,15.0,262.0,54.11,42.66
2016,6,13,18,0,553.0,64.0,7.6,15.0,213.0,49.68,38.68
2016,6,13,18,15,484.0,56.5,7.6,14.5,166.5,44.55,33.99
2016,6,13,18,30,415.0,49.0,7.6,14.0,120.0,39.35,29.04
2016,6,13,18,45,305.0,38.0,7.6,14.0,81.0,30.85,20.88
2016,6,13,19,0,195.0,27.0,7.6,14.0,42.0,20.98,9.33
2016,6,13,19,15,97.5,13.5,7.55,14.0,21.0,11.52,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,14,5,15,115.0,19.0,5.8,14.0,31.5,60.39,17.02
2016,6,14,5,30,230.0,38.0,5.7,14.0,63.0,131.78,95.34
2016,6,14,5,45,326.5,49.0,5.65,14.0,104.5,193.69,151.46
2016,6,14,6,0,423.0,60.0,5.6,14.0,146.0,270.03,218.98
2016,6,14,6,15,486.0,67.5,5.55,14.0,193.5,333.69,275.86
2016,6,14,6,30,549.0,75.0,5.5,14.0,241.0,402.67,335.92
2016,6,14,6,45,599.5,79.5,5.45,14.5,291.5,465.79,388.98
2016,6,14,7,0,650.0,84.0,5.4,15.0,342.0,531.98,442.8
2016,6,14,7,15,682.0,89.0,5.45,15.0,392.5,588.72,488.5
2016,6,14,7,30,714.0,94.0,5.5,15.0,443.0,646.05,533.57
2016,6,14,7,45,742.0,96.0,5.6,15.0,492.5,694.27,569.69
2016,6,14,8,0,770.0,98.0,5.7,15.0,542.0,744.77,606.91
2016,6,14,8,15,788.0,101.0,5.75,15.0,589.0,787.12,637.29
2016,6,14,8,30,806.0,104.0,5.8,15.0,636.0,827.57,665.98
2016,6,14,8,45,823.0,105.0,5.85,15.0,679.5,862.69,690.51
2016,6,14,9,0,840.0,106.0,5.9,15.0,723.0,885.73,706.02
2016,6,14,9,15,851.0,108.0,5.95,15.0,761.5,910.88,723.16
2016,6,14,9,30,862.0,110.0,6.0,15.0,800.0,932.9,738.03
2016,6,14,9,45,876.0,108.0,6.05,15.0,835.0,950.34,749.63
2016,6,14,10,0,890.0,106.0,6.1,15.0,870.0,964.45,758.92
2016,6,14,10,15,896.0,107.5,6.2,15.0,897.0,970.96,763.14
2016,6,14,10,30,902.0,109.0,6.3,15.0,924.0,973.73,764.81
2016,6,14,10,45,907.5,109.0,6.4,15.0,945.0,970.79,762.49
2016,6,14,11,0,913.0,109.0,6.5,15.0,966.0,964.08,757.58
2016,6,14,11,15,649.0,263.0,6.55,15.0,877.0,869.96,686.76
2016,6,14,11,30,385.0,417.0,6.6,15.0,788.0,743.22,585.08
2016,6,14,11,45,652.5,263.5,6.7,15.0,896.5,835.71,661.87
2016,6,14,12,0,920.0,110.0,6.8,15.0,1005.0,888.13,702.85
2016,6,14,12,15,920.0,110.0,6.95,15.0,1003.5,859.06,681.7
2016,6,14,12,30,920.0,110.0,7.1,15.0,1002.0,827.01,658.55
2016,6,14,12,45,920.0,108.5,7.25,15.0,994.0,790.87,632.18
2016,6,14,13,0,920.0,107.0,7.4,15.0,986.0,752.0,602.86
2016,6,14,13,15,917.0,106.5,7.55,15.0,970.0,709.3,568.8
2016,6,14,13,30,914.0,106.0,7.7,15.0,954.0,664.35,532.21
2016,6,14,13,45,909.0,105.0,7.85,15.0,931.5,615.78,491.88
2016,6,14,14,0,904.0,104.0,8.0,15.0,909.0,565.52,449.16
2016,6,14,14,15,897.5,103.0,8.0,15.0,879.5,513.07,403.37
2016,6,14,14,30,891.0,102.0,8.0,15.0,850.0,459.51,355.55
2016,6,14,14,45,883.0,100.0,8.05,15.0,815.5,403.8,304.97
2016,6,14,15,0,875.0,98.0,8.1,15.0,781.0,347.63,253.22
2016,6,14,15,15,864.0,96.5,8.1,15.0,740.5,290.83,201.03
2016,6,14,15,30,853.0,95.0,8.1,15.0,700.0,234.38,150.78
2016,6,14,15,45,837.5,93.0,8.15,15.0,655.5,177.57,105.16
2016,6,14,16,0,822.0,91.0,8.2,15.0,611.0,122.1,70.85
2016,6,14,16,15,803.0,88.0,8.25,14.5,563.0,66.76,53.05
2016,6,14,16,30,784.0,85.0,8.3,14.0,515.0,65.63,52.36
2016,6,14,16,45,754.5,83.5,8.35,14.0,464.5,65.34,52.29
2016,6,14,17,0,725.0,82.0,8.4,14.0,414.0,65.1,52.26
2016,6,14,17,15,691.0,77.5,8.35,14.0,363.5,57.33,45.53
2016,6,14,17,30,657.0,73.0,8.3,14.0,313.0,54.91,43.5
2016,6,14,17,45,601.5,69.0,8.3,14.0,262.5,52.62,41.51
2016,6,14,18,0,546.0,65.0,8.3,14.0,212.0,50.39,39.47
2016,6,14,18,15,476.5,57.0,8.15,13.5,166.0,44.87,34.43
2016,6,14,18,30,407.0,49.0,8.0,13.0,120.0,39.27,29.11
2016,6,14,18,45,296.5,38.5,7.9,13.0,81.5,31.23,21.32
2016,6,14,19,0,186.0,28.0,7.8,13.0,43.0,21.72,10.12
2016,6,14,19,15,93.0,14.0,7.7,13.0,21.5,11.95,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,15,5,15,128.0,18.5,5.55,14.0,32.5,63.04,17.37
2016,6,15,5,30,256.0,37.0,5.5,14.0,65.0,138.78,100.26
2016,6,15,5,45,354.5,46.5,5.5,14.0,107.0,204.06,159.5
2016,6,15,6,0,453.0,56.0,5.5,14.0,149.0,278.76,225.89
2016,6,15,6,15,514.5,63.0,5.45,14.0,196.0,342.44,282.94
2016,6,15,6,30,576.0,70.0,5.4,14.0,243.0,411.32,342.96
2016,6,15,6,45,515.5,93.5,5.4,14.5,270.0,430.59,359.52
2016,6,15,7,0,455.0,117.0,5.4,15.0,297.0,436.18,363.63
2016,6,15,7,15,591.5,102.5,5.45,15.0,370.5,541.64,450.34
2016,6,15,7,30,728.0,88.0,5.5,15.0,444.0,646.13,534.06
2016,6,15,7,45,754.5,90.5,5.6,15.0,493.5,697.11,571.91
2016,6,15,8,0,781.0,93.0,5.7,15.0,543.0,747.37,608.9
2016,6,15,8,15,798.5,95.5,5.8,15.0,589.5,789.08,638.99
2016,6,15,8,30,816.0,98.0,5.9,15.0,636.0,828.85,667.41
2016,6,15,8,45,833.0,99.0,6.0,15.0,680.0,855.32,685.75
2016,6,15,9,0,850.0,100.0,6.1,15.0,724.0,887.93,708.7
2016,6,15,9,15,860.5,101.5,6.1,15.0,762.5,912.37,725.05
2016,6,15,9,30,871.0,103.0,6.1,15.0,801.0,933.67,739.14
2016,6,15,9,45,883.5,102.0,6.2,15.0,835.0,950.92,750.9
2016,6,15,10,0,896.0,101.0,6.3,15.0,869.0,964.79,760.31
2016,6,15,10,15,902.0,102.0,6.3,15.0,896.5,970.94,763.7
2016,6,15,10,30,908.0,103.0,6.3,15.0,924.0,973.36,764.55
2016,6,15,10,45,915.0,102.5,6.35,15.0,945.5,971.47,762.71
2016,6,15,11,0,922.0,102.0,6.4,15.0,967.0,965.78,758.27
2016,6,15,11,15,925.0,102.5,6.4,15.0,981.0,953.54,748.94
2016,6,15,11,30,928.0,103.0,6.4,15.0,995.0,937.61,737.07
2016,6,15,11,45,931.0,102.0,6.4,15.0,1002.0,916.7,721.68
2016,6,15,12,0,934.0,101.0,6.4,15.0,1009.0,892.36,703.84
2016,6,15,12,15,934.0,101.0,6.3,15.0,1008.0,863.09,681.97
2016,6,15,12,30,934.0,101.0,6.2,15.0,1007.0,830.78,657.9
2016,6,15,12,45,929.0,103.5,6.15,15.0,998.0,793.86,630.6
2016,6,15,13,0,924.0,106.0,6.1,15.0,989.0,754.44,600.73
2016,6,15,13,15,921.5,105.0,6.0,15.0,973.5,711.57,566.35
2016,6,15,13,30,919.0,104.0,5.9,15.0,958.0,666.4,529.58
2016,6,15,13,45,917.0,102.0,5.85,15.5,936.0,618.61,489.2
2016,6,15,14,0,915.0,100.0,5.8,16.0,914.0,568.84,446.45
2016,6,15,14,15,909.0,98.5,5.7,16.0,885.0,515.76,400.85
2016,6,15,14,30,903.0,97.0,5.6,16.0,856.0,461.51,353.17
2016,6,15,14,45,896.5,94.5,5.55,16.0,821.5,405.39,302.94
2016,6,15,15,0,890.0,92.0,5.5,16.0,787.0,348.64,251.32
2016,6,15,15,15,879.5,90.5,5.45,15.5,747.0,291.2,199.53
2016,6,15,15,30,869.0,89.0,5.4,15.0,707.0,234.03,149.3
2016,6,15,15,45,856.5,86.0,5.35,15.0,662.5,176.09,102.78
2016,6,15,16,0,844.0,83.0,5.3,15.0,618.0,119.16,67.35
2016,6,15,16,15,826.0,80.5,5.2,15.0,570.0,71.66,57.2
2016,6,15,16,30,808.0,78.0,5.1,15.0,522.0,61.22,48.28
2016,6,15,16,45,785.5,75.0,5.1,15.0,472.5,59.74,47.16
2016,6,15,17,0,763.0,72.0,5.1,15.0,423.0,58.19,45.96
2016,6,15,17,15,731.5,68.0,4.9,15.0,371.5,55.73,43.93
2016,6,15,17,30,700.0,64.0,4.7,15.0,320.0,53.19,41.8
2016,6,15,17,45,657.5,59.0,4.55,15.0,270.5,49.68,38.74
2016,6,15,18,0,615.0,54.0,4.4,15.0,221.0,42.38,32.21
2016,6,15,18,15,550.0,48.0,4.25,14.5,173.5,38.09,28.29
2016,6,15,18,30,485.0,42.0,4.1,14.0,126.0,33.78,24.19
2016,6,15,18,45,386.0,33.0,3.95,14.0,86.5,26.78,17.45
2016,6,15,19,0,287.0,24.0,3.8,14.0,47.0,19.68,8.78
2016,6,15,19,15,143.5,12.0,3.65,14.0,23.5,10.24,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,5,15,147.5,16.5,1.4,15.0,32.5,68.12,18.29
2016,6,16,5,30,295.0,33.0,1.5,15.0,65.0,148.62,106.28
2016,6,16,5,45,384.5,42.0,1.6,15.0,106.5,210.63,162.53
2016,6,16,6,0,474.0,51.0,1.7,15.0,148.0,282.2,225.2
2016,6,16,6,15,533.0,57.5,1.65,15.0,195.0,344.91,279.81
2016,6,16,6,30,592.0,64.0,1.6,15.0,242.0,412.61,336.69
2016,6,16,6,45,634.0,68.5,1.55,15.5,291.5,472.4,384.68
2016,6,16,7,0,676.0,73.0,1.5,16.0,341.0,532.5,431.02
2016,6,16,7,15,706.0,77.0,1.5,16.0,390.5,587.82,472.98
2016,6,16,7,30,736.0,81.0,1.5,16.0,440.0,643.46,513.47
2016,6,16,7,45,759.0,84.0,1.5,16.0,489.0,692.57,547.14
2016,6,16,8,0,782.0,87.0,1.5,16.0,538.0,740.74,579.51
2016,6,16,8,15,799.0,89.5,1.55,16.0,584.0,782.08,606.99
2016,6,16,8,30,816.0,92.0,1.6,16.0,630.0,813.21,627.12
2016,6,16,8,45,830.5,94.0,1.65,16.5,673.0,847.23,648.02
2016,6,16,9,0,845.0,96.0,1.7,17.0,716.0,878.7,666.94
2016,6,16,9,15,855.0,97.5,1.75,17.0,754.0,902.69,681.97
2016,6,16,9,30,865.0,99.0,1.8,17.0,792.0,923.54,694.99
2016,6,16,9,45,882.5,95.0,1.9,17.0,827.0,942.39,707.36
2016,6,16,10,0,900.0,91.0,2.0,17.0,862.0,958.0,717.64
2016,6,16,10,15,905.5,92.0,2.1,17.0,889.0,963.92,721.6
2016,6,16,10,30,911.0,93.0,2.2,17.0,916.0,966.09,723.27
2016,6,16,10,45,915.5,93.0,2.3,17.0,936.5,962.54,721.24
2016,6,16,11,0,920.0,93.0,2.4,17.0,957.0,955.23,716.82
2016,6,16,11,15,922.5,93.5,2.45,17.0,970.5,942.81,708.58
2016,6,16,11,30,925.0,94.0,2.5,17.0,984.0,926.71,697.96
2016,6,16,11,45,927.0,93.5,2.6,17.0,990.5,905.67,684.47
2016,6,16,12,0,929.0,93.0,2.7,17.0,997.0,881.23,668.62
2016,6,16,12,15,928.5,93.0,2.7,17.0,995.5,851.89,648.6
2016,6,16,12,30,928.0,93.0,2.7,17.0,994.0,819.55,626.45
2016,6,16,12,45,928.5,91.5,2.75,17.0,986.5,783.8,602.14
2016,6,16,13,0,929.0,90.0,2.8,17.0,979.0,745.25,575.49
2016,6,16,13,15,926.5,89.5,2.75,17.0,963.5,702.81,543.24
2016,6,16,13,30,924.0,89.0,2.7,17.0,948.0,658.04,508.58
2016,6,16,13,45,920.5,88.0,2.7,17.0,926.0,610.13,470.94
2016,6,16,14,0,917.0,87.0,2.7,17.0,904.0,560.36,430.8
2016,6,16,14,15,911.0,86.0,2.7,17.0,875.0,507.74,387.28
2016,6,16,14,30,905.0,85.0,2.7,17.0,846.0,453.93,341.49
2016,6,16,14,45,898.0,83.5,2.7,17.0,812.0,398.44,293.09
2016,6,16,15,0,891.0,82.0,2.7,17.0,778.0,342.34,243.16
2016,6,16,15,15,880.5,80.5,2.7,17.0,738.0,285.01,192.05
2016,6,16,15,30,870.0,79.0,2.7,17.0,698.0,227.96,142.46
2016,6,16,15,45,857.0,77.0,2.7,17.0,654.5,170.75,97.18
2016,6,16,16,0,844.0,75.0,2.7,17.0,611.0,114.59,62.66
2016,6,16,16,15,827.0,73.0,2.7,17.0,563.5,66.8,52.51
2016,6,16,16,30,810.0,71.0,2.7,17.0,516.0,65.29,51.42
2016,6,16,16,45,787.0,68.5,2.75,17.0,467.0,63.24,49.82
2016,6,16,17,0,764.0,66.0,2.8,17.0,418.0,53.85,41.78
2016,6,16,17,15,733.5,62.5,2.75,17.0,367.5,51.61,39.96
2016,6,16,17,30,703.0,59.0,2.7,17.0,317.0,49.31,38.05
2016,6,16,17,45,660.5,55.0,2.7,17.0,268.0,46.46,35.59
2016,6,16,18,0,618.0,51.0,2.7,17.0,219.0,43.6,33.03
2016,6,16,18,15,555.5,45.0,2.6,16.5,172.5,38.88,28.77
2016,6,16,18,30,493.0,39.0,2.5,16.0,126.0,31.35,21.87
2016,6,16,18,45,391.5,31.0,2.4,16.0,86.5,25.09,15.87
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,18.8,8.17
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,9.82,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,17,5,15,169.0,14.5,2.05,15.0,33.0,71.07,18.19
2016,6,17,5,30,338.0,29.0,2.1,15.0,66.0,158.13,112.78
2016,6,17,5,45,423.0,37.0,2.15,15.5,107.0,219.39,168.94
2016,6,17,6,0,508.0,45.0,2.2,16.0,148.0,289.76,230.64
2016,6,17,6,15,254.0,61.0,2.2,16.0,112.5,205.78,167.13
2016,6,17,6,30,0.0,77.0,2.2,16.0,77.0,65.54,50.04
2016,6,17,6,45,0.0,93.0,2.25,16.0,93.0,79.67,62.06
2016,6,17,7,0,0.0,109.0,2.3,16.0,109.0,93.77,73.74
2016,6,17,7,15,8.5,140.0,2.25,16.0,144.5,128.14,102.3
2016,6,17,7,30,17.0,171.0,2.2,16.0,180.0,163.33,131.07
2016,6,17,7,45,171.0,199.0,2.2,16.5,297.5,333.85,271.26
2016,6,17,8,0,325.0,227.0,2.2,17.0,415.0,506.65,405.56
2016,6,17,8,15,208.0,258.5,2.2,17.0,382.5,436.14,347.26
2016,6,17,8,30,91.0,290.0,2.2,17.0,350.0,356.52,282.31
2016,6,17,8,45,185.5,307.0,2.2,17.0,440.0,474.42,374.38
2016,6,17,9,0,280.0,324.0,2.2,17.0,530.0,596.8,465.53
2016,6,17,9,15,322.0,332.0,2.2,17.0,580.5,646.31,500.55
2016,6,17,9,30,364.0,340.0,2.2,17.0,631.0,695.59,535.38
2016,6,17,9,45,185.5,273.0,2.25,17.5,421.5,459.19,358.28
2016,6,17,10,0,7.0,206.0,2.3,18.0,212.0,182.8,141.2
2016,6,17,10,15,16.5,275.5,2.3,18.0,290.5,253.59,197.25
2016,6,17,10,30,26.0,345.0,2.3,18.0,369.0,340.71,263.67
2016,6,17,10,45,41.0,383.5,2.35,18.0,422.0,389.25,300.07
2016,6,17,11,0,56.0,422.0,2.4,18.0,475.0,436.63,335.29
2016,6,17,11,15,76.5,445.0,2.4,18.0,518.5,472.95,362.12
2016,6,17,11,30,97.0,468.0,2.4,18.0,562.0,507.54,387.47
2016,6,17,11,45,56.0,384.5,2.4,18.0,439.0,389.35,299.15
2016,6,17,12,0,15.0,301.0,2.4,18.0,316.0,268.0,206.59
2016,6,17,12,15,18.0,324.0,2.45,18.0,342.0,288.62,222.84
2016,6,17,12,30,21.0,347.0,2.5,18.0,368.0,308.55,238.04
2016,6,17,12,45,41.5,393.5,2.55,18.0,433.5,365.13,281.28
2016,6,17,13,0,62.0,440.0,2.6,18.0,499.0,412.49,316.87
2016,6,17,13,15,96.0,449.0,2.65,18.0,539.0,435.06,334.09
2016,6,17,13,30,130.0,458.0,2.7,18.0,579.0,453.33,347.93
2016,6,17,13,45,114.5,442.0,2.8,18.0,546.5,419.05,322.16
2016,6,17,14,0,99.0,426.0,2.9,18.0,514.0,389.4,299.91
2016,6,17,14,15,89.5,407.0,3.05,17.5,484.5,360.41,278.62
2016,6,17,14,30,80.0,388.0,3.2,17.0,455.0,332.69,258.03
2016,6,17,14,45,66.5,361.5,3.4,17.0,416.0,299.69,232.81
2016,6,17,15,0,53.0,335.0,3.6,17.0,377.0,268.77,209.13
2016,6,17,15,15,56.5,320.0,3.8,17.0,363.0,251.67,195.71
2016,6,17,15,30,60.0,305.0,4.0,17.0,349.0,234.21,181.95
2016,6,17,15,45,39.0,265.0,4.25,17.0,293.0,198.21,154.69
2016,6,17,16,0,18.0,225.0,4.5,17.0,237.0,174.92,137.64
2016,6,17,16,15,18.0,210.0,4.75,16.5,221.0,161.29,133.72
2016,6,17,16,30,18.0,195.0,5.0,16.0,205.0,150.15,124.92
2016,6,17,16,45,10.5,171.0,5.3,16.0,177.0,132.85,110.47
2016,6,17,17,0,3.0,147.0,5.6,16.0,149.0,115.32,95.67
2016,6,17,17,15,1.5,87.5,5.7,15.5,88.5,71.9,58.08
2016,6,17,17,30,0.0,28.0,5.8,15.0,28.0,23.1,15.0
2016,6,17,17,45,0.0,23.5,5.9,15.0,23.5,19.36,11.69
2016,6,17,18,0,0.0,19.0,6.0,15.0,19.0,15.64,8.34
2016,6,17,18,15,0.0,15.0,5.9,15.0,15.0,12.33,5.33
2016,6,17,18,30,0.0,11.0,5.8,15.0,11.0,9.03,2.31
2016,6,17,18,45,0.0,7.5,5.7,15.0,7.5,6.15,0.0
2016,6,17,19,0,0.0,4.0,5.6,15.0,4.0,3.28,0.0
2016,6,17,19,15,0.0,2.0,5.4,15.0,2.0,1.71,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,165.0,15.0,3.1,14.0,33.0,70.43,17.02
2016,6,18,5,30,330.0,30.0,3.1,14.0,66.0,156.32,111.93
2016,6,18,5,45,419.0,38.5,3.15,14.5,108.0,219.21,169.78
2016,6,18,6,0,508.0,47.0,3.2,15.0,150.0,291.66,233.7
2016,6,18,6,15,566.5,52.5,3.2,15.0,198.0,354.53,289.48
2016,6,18,6,30,625.0,58.0,3.2,15.0,246.0,422.32,347.7
2016,6,18,6,45,667.0,62.5,3.25,15.0,296.5,481.98,397.78
2016,6,18,7,0,709.0,67.0,3.3,15.0,347.0,545.66,449.4
2016,6,18,7,15,739.0,70.5,3.25,15.0,398.0,601.76,493.27
2016,6,18,7,30,769.0,74.0,3.2,15.0,449.0,658.15,535.2
2016,6,18,7,45,792.5,77.0,3.2,15.5,499.0,708.89,570.28
2016,6,18,8,0,816.0,80.0,3.2,16.0,549.0,751.59,598.66
2016,6,18,8,15,834.0,82.5,3.2,16.0,597.0,794.49,627.87
2016,6,18,8,30,852.0,85.0,3.2,16.0,645.0,835.45,655.3
2016,6,18,8,45,866.0,86.5,3.2,16.5,689.0,869.53,676.27
2016,6,18,9,0,880.0,88.0,3.2,17.0,733.0,900.92,695.17
2016,6,18,9,15,891.0,89.5,3.25,17.0,773.0,926.64,711.66
2016,6,18,9,30,902.0,91.0,3.3,17.0,813.0,949.13,725.97
2016,6,18,9,45,909.0,93.5,3.4,17.0,846.5,965.49,736.49
2016,6,18,10,0,916.0,96.0,3.5,17.0,880.0,978.18,744.65
2016,6,18,10,15,922.0,97.0,3.6,17.0,908.0,984.62,748.65
2016,6,18,10,30,928.0,98.0,3.7,17.0,936.0,987.24,750.23
2016,6,18,10,45,933.5,98.0,3.85,17.5,958.0,984.55,747.21
2016,6,18,11,0,939.0,98.0,4.0,18.0,980.0,978.0,741.68
2016,6,18,11,15,942.0,98.5,4.2,18.0,994.0,965.77,734.04
2016,6,18,11,30,945.0,99.0,4.4,18.0,1008.0,949.77,723.96
2016,6,18,11,45,947.0,99.0,4.6,18.0,1014.5,928.76,710.84
2016,6,18,12,0,949.0,99.0,4.8,18.0,1021.0,904.24,695.12
2016,6,18,12,15,949.0,99.0,5.05,18.0,1020.5,874.72,675.96
2016,6,18,12,30,949.0,99.0,5.3,18.0,1020.0,842.1,654.26
2016,6,18,12,45,947.5,98.5,5.6,18.0,1011.5,804.95,629.14
2016,6,18,13,0,946.0,98.0,5.9,18.0,1003.0,765.05,601.28
2016,6,18,13,15,943.5,97.5,6.0,18.0,987.5,721.88,567.84
2016,6,18,13,30,941.0,97.0,6.1,18.0,972.0,676.33,531.79
2016,6,18,13,45,935.0,97.0,6.25,18.0,949.0,626.93,491.97
2016,6,18,14,0,929.0,97.0,6.4,18.0,926.0,575.85,449.71
2016,6,18,14,15,923.5,96.0,6.4,18.0,897.0,522.78,404.43
2016,6,18,14,30,918.0,95.0,6.4,18.0,868.0,468.45,356.91
2016,6,18,14,45,908.5,94.5,6.45,18.0,832.5,411.96,306.64
2016,6,18,15,0,899.0,94.0,6.5,18.0,797.0,355.1,255.17
2016,6,18,15,15,889.0,92.5,6.55,17.5,757.0,297.27,203.22
2016,6,18,15,30,879.0,91.0,6.6,17.0,717.0,239.63,152.66
2016,6,18,15,45,863.5,89.5,6.65,17.0,672.0,181.68,106.21
2016,6,18,16,0,848.0,88.0,6.7,17.0,627.0,125.03,70.77
2016,6,18,16,15,829.5,85.5,6.7,17.0,578.5,74.9,59.55
2016,6,18,16,30,811.0,83.0,6.7,17.0,530.0,64.61,50.83
2016,6,18,16,45,787.0,80.0,6.75,17.0,479.5,63.24,49.82
2016,6,18,17,0,763.0,77.0,6.8,17.0,429.0,61.81,48.74
2016,6,18,17,15,730.5,73.0,6.75,16.5,377.5,59.47,46.94
2016,6,18,17,30,698.0,69.0,6.7,16.0,326.0,57.07,45.04
2016,6,18,17,45,655.0,63.5,6.65,16.0,275.5,48.93,37.9
2016,6,18,18,0,612.0,58.0,6.6,16.0,225.0,45.37,34.71
2016,6,18,18,15,546.0,51.5,6.45,16.0,177.5,40.79,30.49
2016,6,18,18,30,480.0,45.0,6.3,16.0,130.0,36.18,26.08
2016,6,18,18,45,378.5,35.5,6.15,16.0,89.5,28.83,19.07
2016,6,18,19,0,277.0,26.0,6.0,16.0,49.0,21.37,10.29
2016,6,18,19,15,138.5,13.0,5.85,15.5,24.5,11.1,0.0
2016,6,18,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,164.0,16.5,3.65,15.0,34.0,71.78,16.06
2016,6,19,5,30,328.0,33.0,3.6,15.0,68.0,158.36,112.98
2016,6,19,5,45,418.5,41.5,3.55,15.0,111.0,221.91,171.64
2016,6,19,6,0,509.0,50.0,3.5,15.0,154.0,295.04,236.47
2016,6,19,6,15,568.0,56.5,3.45,15.0,202.5,359.5,293.57
2016,6,19,6,30,627.0,63.0,3.4,15.0,251.0,428.9,353.05
2016,6,19,6,45,666.5,68.0,3.35,15.5,301.5,489.48,402.89
2016,6,19,7,0,706.0,73.0,3.3,16.0,352.0,550.09,450.91
2016,6,19,7,15,736.0,77.0,3.35,16.0,403.0,606.76,495.3
2016,6,19,7,30,766.0,81.0,3.4,16.0,454.0,663.69,538.13
2016,6,19,7,45,787.0,84.5,3.5,16.5,503.5,713.08,572.49
2016,6,19,8,0,808.0,88.0,3.6,17.0,553.0,761.3,605.36
2016,6,19,8,15,825.5,91.0,3.6,17.0,600.5,804.56,634.79
2016,6,19,8,30,843.0,94.0,3.6,17.0,648.0,837.48,656.43
2016,6,19,8,45,856.5,96.0,3.6,17.5,691.5,871.38,677.41
2016,6,19,9,0,870.0,98.0,3.6,18.0,735.0,902.6,696.24
2016,6,19,9,15,880.0,99.5,3.6,18.0,774.0,927.13,711.62
2016,6,19,9,30,890.0,101.0,3.6,18.0,813.0,948.44,724.8
2016,6,19,9,45,905.5,98.5,3.6,18.0,848.5,967.35,736.39
2016,6,19,10,0,921.0,96.0,3.6,18.0,884.0,982.88,745.74
2016,6,19,10,15,926.5,97.0,3.65,18.0,911.5,988.9,749.06
2016,6,19,10,30,932.0,98.0,3.7,18.0,939.0,991.1,749.99
2016,6,19,10,45,931.5,101.5,3.8,18.5,959.0,986.21,745.17
2016,6,19,11,0,931.0,105.0,3.9,19.0,979.0,977.44,737.86
2016,6,19,11,15,933.5,105.5,4.1,19.0,992.5,964.77,730.01
2016,6,19,11,30,936.0,106.0,4.3,19.0,1006.0,948.38,719.6
2016,6,19,11,45,932.5,109.5,4.55,19.0,1011.0,925.77,705.63
2016,6,19,12,0,929.0,113.0,4.8,19.0,1016.0,899.83,689.34
2016,6,19,12,15,929.0,112.5,5.1,19.0,1015.0,870.26,670.49
2016,6,19,12,30,929.0,112.0,5.4,19.0,1014.0,837.7,649.1
2016,6,19,12,45,929.5,110.5,5.75,19.0,1006.5,801.81,625.11
2016,6,19,13,0,930.0,109.0,6.1,19.0,999.0,763.13,597.98
2016,6,19,13,15,927.0,108.5,6.35,19.0,983.5,720.2,565.25
2016,6,19,13,30,924.0,108.0,6.6,19.0,968.0,674.98,529.85
2016,6,19,13,45,921.0,106.5,6.9,19.0,946.0,626.87,491.33
2016,6,19,14,0,918.0,105.0,7.2,19.0,924.0,576.85,450.1
2016,6,19,14,15,662.5,224.0,7.3,19.0,805.0,490.67,379.93
2016,6,19,14,30,407.0,343.0,7.4,19.0,686.0,426.43,328.56
2016,6,19,14,45,445.5,310.5,7.55,19.0,671.5,388.67,296.08
2016,6,19,15,0,484.0,278.0,7.7,19.0,657.0,346.7,259.08
2016,6,19,15,15,537.5,242.0,7.7,18.5,642.5,302.03,218.91
2016,6,19,15,30,591.0,206.0,7.7,18.0,628.0,250.25,172.85
2016,6,19,15,45,714.5,149.0,7.75,18.0,626.5,188.08,117.41
2016,6,19,16,0,838.0,92.0,7.8,18.0,625.0,127.67,72.75
2016,6,19,16,15,819.5,89.5,7.75,18.0,577.0,67.93,53.3
2016,6,19,16,30,801.0,87.0,7.7,18.0,529.0,67.17,52.84
2016,6,19,16,45,775.0,84.0,7.7,18.0,478.5,65.89,51.92
2016,6,19,17,0,749.0,81.0,7.7,18.0,428.0,64.56,50.94
2016,6,19,17,15,716.5,77.0,7.6,17.5,376.5,62.35,49.28
2016,6,19,17,30,684.0,73.0,7.5,17.0,325.0,55.11,43.13
2016,6,19,17,45,638.5,67.5,7.4,17.0,275.0,51.73,40.22
2016,6,19,18,0,593.0,62.0,7.3,17.0,225.0,48.29,37.15
2016,6,19,18,15,526.5,55.0,7.15,16.5,177.5,43.46,32.78
2016,6,19,18,30,460.0,48.0,7.0,16.0,130.0,38.57,28.18
2016,6,19,18,45,358.0,38.0,6.9,16.0,89.5,30.89,20.84
2016,6,19,19,0,256.0,28.0,6.8,16.0,49.0,23.09,11.67
2016,6,19,19,15,128.0,14.0,6.7,16.0,24.5,11.95,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,160.0,17.0,5.8,14.0,34.0,71.05,14.43
2016,6,20,5,30,320.0,34.0,5.8,14.0,68.0,156.39,112.04
2016,6,20,5,45,418.5,42.5,5.85,14.5,112.0,222.59,173.08
2016,6,20,6,0,517.0,51.0,5.9,15.0,156.0,299.19,241.12
2016,6,20,6,15,577.0,57.0,5.9,15.0,205.0,364.01,299.48
2016,6,20,6,30,637.0,63.0,5.9,15.0,254.0,433.82,360.51
2016,6,20,6,45,681.5,67.0,5.95,15.5,305.5,494.59,411.91
2016,6,20,7,0,726.0,71.0,6.0,16.0,357.0,560.09,465.36
2016,6,20,7,15,755.5,75.0,6.0,16.0,408.5,617.28,511.36
2016,6,20,7,30,785.0,79.0,6.0,16.0,460.0,674.66,555.61
2016,6,20,7,45,808.0,81.5,6.0,16.0,510.5,725.14,592.72
2016,6,20,8,0,831.0,84.0,6.0,16.0,561.0,774.55,628.45
2016,6,20,8,15,847.0,86.0,6.0,16.0,608.0,808.52,652.05
2016,6,20,8,30,863.0,88.0,6.0,16.0,655.0,847.61,679.35
2016,6,20,8,45,876.5,89.5,6.0,16.5,699.0,881.57,701.25
2016,6,20,9,0,890.0,91.0,6.0,17.0,743.0,912.79,720.94
2016,6,20,9,15,899.5,92.5,6.0,17.0,782.0,937.36,737.1
2016,6,20,9,30,909.0,94.0,6.0,17.0,821.0,958.62,750.9
2016,6,20,9,45,901.0,104.0,6.0,17.5,850.0,968.8,755.34
2016,6,20,10,0,893.0,114.0,6.0,18.0,879.0,974.72,756.91
2016,6,20,10,15,899.0,115.5,6.05,18.0,906.5,981.41,760.93
2016,6,20,10,30,905.0,117.0,6.1,18.0,934.0,984.35,762.41
2016,6,20,10,45,911.5,116.5,6.2,18.0,955.0,982.04,760.6
2016,6,20,11,0,918.0,116.0,6.3,18.0,976.0,975.95,756.22
2016,6,20,11,15,920.5,116.5,6.4,18.0,990.0,963.3,747.28
2016,6,20,11,30,923.0,117.0,6.5,18.0,1004.0,946.97,735.8
2016,6,20,11,45,926.0,116.0,6.6,18.0,1011.5,926.19,721.15
2016,6,20,12,0,929.0,115.0,6.7,18.0,1019.0,901.97,704.04
2016,6,20,12,15,929.0,115.0,6.8,18.0,1018.0,872.84,683.32
2016,6,20,12,30,929.0,115.0,6.9,18.0,1017.0,840.69,660.33
2016,6,20,12,45,929.5,113.5,7.05,18.0,1009.5,804.81,634.63
2016,6,20,13,0,930.0,112.0,7.2,18.0,1002.0,766.14,606.02
2016,6,20,13,15,927.5,111.5,7.3,18.0,987.0,723.54,572.5
2016,6,20,13,30,925.0,111.0,7.4,18.0,972.0,678.61,536.46
2016,6,20,13,45,919.0,111.0,7.55,18.0,949.0,629.85,496.68
2016,6,20,14,0,913.0,111.0,7.7,18.0,926.0,579.45,454.55
2016,6,20,14,15,907.0,110.0,7.75,18.0,897.0,526.86,409.44
2016,6,20,14,30,901.0,109.0,7.8,18.0,868.0,473.06,362.19
2016,6,20,14,45,891.5,108.0,7.9,18.0,832.5,417.0,312.11
2016,6,20,15,0,882.0,107.0,8.0,18.0,797.0,360.58,260.9
2016,6,20,15,15,722.0,161.5,8.0,17.5,707.5,293.2,206.45
2016,6,20,15,30,562.0,216.0,8.0,17.0,618.0,252.82,176.9
2016,6,20,15,45,390.5,248.0,8.05,17.0,518.5,210.16,149.78
2016,6,20,16,0,219.0,280.0,8.1,17.0,419.0,203.22,154.51
2016,6,20,16,15,272.5,247.5,8.05,17.0,407.0,158.05,131.04
2016,6,20,16,30,326.0,215.0,8.0,17.0,395.0,142.29,117.96
2016,6,20,16,45,179.5,194.5,7.95,17.0,292.0,136.66,113.5
2016,6,20,17,0,33.0,174.0,7.9,17.0,189.0,127.57,106.01
2016,6,20,17,15,51.5,158.5,7.8,16.5,179.5,117.08,97.4
2016,6,20,17,30,70.0,143.0,7.7,16.0,170.0,106.3,88.4
2016,6,20,17,45,322.0,104.0,7.65,16.0,196.0,74.1,60.17
2016,6,20,18,0,574.0,65.0,7.6,16.0,222.0,50.47,39.23
2016,6,20,18,15,505.5,57.5,7.4,15.5,175.0,45.33,34.58
2016,6,20,18,30,437.0,50.0,7.2,15.0,128.0,40.12,29.67
2016,6,20,18,45,334.0,39.5,7.05,15.0,88.0,32.09,21.98
2016,6,20,19,0,231.0,29.0,6.9,15.0,48.0,23.92,12.45
2016,6,20,19,15,115.5,14.5,6.75,15.0,24.0,12.38,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
