Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,90.0,18.0,3.5,13.0,26.5,49.58,0.0
2016,7,1,5,30,180.0,36.0,3.5,13.0,53.0,111.84,76.66
2016,7,1,5,45,277.0,49.0,3.5,13.5,93.0,172.03,132.62
2016,7,1,6,0,374.0,62.0,3.5,14.0,133.0,243.32,195.1
2016,7,1,6,15,187.0,57.5,3.45,14.0,93.0,156.81,127.7
2016,7,1,6,30,0.0,53.0,3.4,14.0,53.0,43.86,32.01
2016,7,1,6,45,0.0,64.5,3.4,14.0,64.5,53.45,40.27
2016,7,1,7,0,0.0,76.0,3.4,14.0,76.0,63.27,48.56
2016,7,1,7,15,0.0,93.0,3.35,14.0,93.0,78.24,61.09
2016,7,1,7,30,0.0,110.0,3.3,14.0,110.0,93.25,73.51
2016,7,1,7,45,0.0,126.5,3.3,14.5,126.5,107.83,85.27
2016,7,1,8,0,0.0,143.0,3.3,15.0,143.0,122.42,96.87
2016,7,1,8,15,2.0,163.5,3.3,15.0,165.0,142.36,113.01
2016,7,1,8,30,4.0,184.0,3.3,15.0,187.0,162.42,129.08
2016,7,1,8,45,5.5,196.0,3.3,15.0,200.0,174.24,138.34
2016,7,1,9,0,7.0,208.0,3.3,15.0,213.0,186.11,147.61
2016,7,1,9,15,11.5,236.5,3.3,15.0,245.5,215.96,171.35
2016,7,1,9,30,16.0,265.0,3.3,15.0,278.0,245.87,194.87
2016,7,1,9,45,35.5,319.5,3.35,15.0,349.5,331.57,262.36
2016,7,1,10,0,55.0,374.0,3.4,15.0,421.0,402.58,316.97
2016,7,1,10,15,52.5,383.5,3.4,15.0,429.5,407.1,319.55
2016,7,1,10,30,50.0,393.0,3.4,15.0,438.0,411.24,322.15
2016,7,1,10,45,62.5,416.0,3.45,15.5,474.0,442.26,345.09
2016,7,1,11,0,75.0,439.0,3.5,16.0,510.0,472.27,366.91
2016,7,1,11,15,70.5,441.5,3.6,16.0,509.0,465.91,361.7
2016,7,1,11,30,66.0,444.0,3.7,16.0,508.0,459.21,356.44
2016,7,1,11,45,72.5,453.5,3.8,16.0,524.5,468.33,363.41
2016,7,1,12,0,79.0,463.0,3.9,16.0,541.0,476.36,369.52
2016,7,1,12,15,89.5,469.0,4.0,16.0,556.5,483.46,375.08
2016,7,1,12,30,100.0,475.0,4.1,16.0,572.0,489.19,379.6
2016,7,1,12,45,94.0,467.5,4.2,16.0,558.5,469.44,364.71
2016,7,1,13,0,88.0,460.0,4.3,16.0,545.0,449.96,350.11
2016,7,1,13,15,96.0,456.0,4.4,16.0,547.5,443.22,345.35
2016,7,1,13,30,104.0,452.0,4.5,16.0,550.0,435.5,339.69
2016,7,1,13,45,122.0,444.5,4.6,16.0,556.0,428.61,334.69
2016,7,1,14,0,140.0,437.0,4.7,16.0,562.0,419.67,327.85
2016,7,1,14,15,106.5,411.0,4.75,16.0,504.5,374.06,292.49
2016,7,1,14,30,73.0,385.0,4.8,16.0,447.0,329.78,258.24
2016,7,1,14,45,57.0,354.0,4.9,16.0,401.0,292.91,229.66
2016,7,1,15,0,41.0,323.0,5.0,16.0,355.0,258.56,202.99
2016,7,1,15,15,42.0,308.0,5.0,16.0,339.5,241.81,189.75
2016,7,1,15,30,43.0,293.0,5.0,16.0,324.0,225.05,176.47
2016,7,1,15,45,27.5,252.0,5.05,16.0,271.5,189.88,149.24
2016,7,1,16,0,12.0,211.0,5.1,16.0,219.0,165.59,130.81
2016,7,1,16,15,14.5,203.0,5.05,15.5,212.0,156.96,130.54
2016,7,1,16,30,17.0,195.0,5.0,15.0,205.0,150.29,125.48
2016,7,1,16,45,8.5,162.0,4.95,15.0,167.0,126.9,105.68
2016,7,1,17,0,0.0,129.0,4.9,15.0,129.0,102.91,85.14
2016,7,1,17,15,0.0,108.5,4.85,15.0,108.5,87.43,71.85
2016,7,1,17,30,0.0,88.0,4.8,15.0,88.0,71.73,58.2
2016,7,1,17,45,0.0,74.0,4.75,15.0,74.0,60.68,48.5
2016,7,1,18,0,0.0,60.0,4.7,15.0,60.0,49.55,38.59
2016,7,1,18,15,191.5,58.0,4.6,14.5,92.5,44.81,34.29
2016,7,1,18,30,383.0,56.0,4.5,14.0,125.0,44.91,34.06
2016,7,1,18,45,277.5,43.5,4.4,14.0,85.5,33.43,23.3
2016,7,1,19,0,172.0,31.0,4.3,14.0,46.0,23.94,12.79
2016,7,1,19,15,86.0,15.5,4.1,14.0,23.0,13.23,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,107.0,16.0,1.4,14.0,26.0,51.22,0.0
2016,7,2,5,30,214.0,32.0,1.5,14.0,52.0,117.55,79.27
2016,7,2,5,45,304.0,44.0,1.65,14.0,91.5,176.01,134.66
2016,7,2,6,0,394.0,56.0,1.8,14.0,131.0,248.07,197.82
2016,7,2,6,15,197.0,65.0,1.8,14.0,102.5,170.53,138.58
2016,7,2,6,30,0.0,74.0,1.8,14.0,74.0,63.09,48.37
2016,7,2,6,45,0.0,90.5,1.85,14.5,90.5,77.71,60.8
2016,7,2,7,0,0.0,107.0,1.9,15.0,107.0,92.3,72.84
2016,7,2,7,15,1.5,128.5,1.9,15.0,129.5,112.73,89.73
2016,7,2,7,30,3.0,150.0,1.9,15.0,152.0,133.26,106.46
2016,7,2,7,45,16.0,180.5,1.95,15.0,190.0,171.36,137.75
2016,7,2,8,0,29.0,211.0,2.0,15.0,228.0,223.82,180.12
2016,7,2,8,15,31.0,231.0,2.0,15.0,250.5,245.27,196.61
2016,7,2,8,30,33.0,251.0,2.0,15.0,273.0,266.64,212.96
2016,7,2,8,45,72.5,291.0,2.0,15.5,342.5,341.88,272.0
2016,7,2,9,0,112.0,331.0,2.0,16.0,412.0,436.1,343.39
2016,7,2,9,15,196.5,344.5,2.0,16.0,496.5,527.44,412.83
2016,7,2,9,30,281.0,358.0,2.0,16.0,581.0,638.51,494.28
2016,7,2,9,45,223.0,384.0,2.0,16.0,566.0,592.35,457.61
2016,7,2,10,0,165.0,410.0,2.0,16.0,551.0,561.67,432.97
2016,7,2,10,15,128.0,418.0,2.0,16.0,529.0,531.2,409.17
2016,7,2,10,30,91.0,426.0,2.0,16.0,507.0,483.0,372.37
2016,7,2,10,45,177.5,437.5,2.0,16.5,602.0,588.55,450.85
2016,7,2,11,0,264.0,449.0,2.0,17.0,697.0,689.08,522.07
2016,7,2,11,15,214.0,464.0,2.0,17.0,666.5,634.23,480.83
2016,7,2,11,30,164.0,479.0,2.0,17.0,636.0,593.71,450.54
2016,7,2,11,45,224.0,473.0,2.05,17.0,689.5,632.07,479.75
2016,7,2,12,0,284.0,467.0,2.1,17.0,743.0,675.37,511.34
2016,7,2,12,15,258.5,473.0,2.1,17.0,724.5,643.2,487.33
2016,7,2,12,30,233.0,479.0,2.1,17.0,706.0,605.84,460.18
2016,7,2,12,45,295.0,454.5,2.15,17.0,738.5,621.37,472.87
2016,7,2,13,0,357.0,430.0,2.2,17.0,771.0,626.85,477.73
2016,7,2,13,15,376.0,412.5,2.25,17.0,767.0,603.25,460.78
2016,7,2,13,30,395.0,395.0,2.3,17.0,763.0,577.56,442.1
2016,7,2,13,45,303.0,415.0,2.35,17.0,693.5,512.23,392.79
2016,7,2,14,0,211.0,435.0,2.4,17.0,624.0,457.11,351.02
2016,7,2,14,15,262.0,408.0,2.4,17.0,635.5,440.73,338.33
2016,7,2,14,30,313.0,381.0,2.4,17.0,647.0,422.39,322.97
2016,7,2,14,45,574.0,252.0,2.4,17.0,713.0,402.8,302.52
2016,7,2,15,0,835.0,123.0,2.4,17.0,779.0,361.55,260.62
2016,7,2,15,15,551.0,220.5,2.4,16.5,644.5,297.61,214.43
2016,7,2,15,30,267.0,318.0,2.4,16.0,510.0,270.49,201.86
2016,7,2,15,45,221.0,302.0,2.4,16.0,454.0,239.66,179.54
2016,7,2,16,0,175.0,286.0,2.4,16.0,398.0,206.12,156.9
2016,7,2,16,15,217.0,257.5,2.4,16.0,385.5,173.87,144.05
2016,7,2,16,30,259.0,229.0,2.4,16.0,373.0,148.93,123.42
2016,7,2,16,45,145.0,201.5,2.4,16.0,281.0,140.08,116.32
2016,7,2,17,0,31.0,174.0,2.4,16.0,189.0,127.64,106.03
2016,7,2,17,15,43.5,158.5,2.4,15.5,176.5,117.08,97.44
2016,7,2,17,30,56.0,143.0,2.4,15.0,164.0,106.26,88.46
2016,7,2,17,45,47.5,122.5,2.4,15.0,138.5,92.01,76.11
2016,7,2,18,0,39.0,102.0,2.4,15.0,113.0,77.51,63.32
2016,7,2,18,15,222.0,77.0,2.35,15.0,119.5,58.05,45.93
2016,7,2,18,30,405.0,52.0,2.3,15.0,126.0,41.6,31.01
2016,7,2,18,45,309.5,40.5,2.25,15.0,86.5,32.82,22.69
2016,7,2,19,0,214.0,29.0,2.2,15.0,47.0,22.53,11.61
2016,7,2,19,15,107.0,14.5,2.1,14.5,23.5,12.38,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,11.0,1.7,14.0,11.0,9.06,0.0
2016,7,3,5,30,0.0,22.0,1.7,14.0,22.0,18.17,8.2
2016,7,3,5,45,0.0,39.5,1.75,14.0,39.5,34.05,22.75
2016,7,3,6,0,0.0,57.0,1.8,14.0,57.0,49.96,36.76
2016,7,3,6,15,2.5,76.5,1.75,14.0,77.5,68.94,53.27
2016,7,3,6,30,5.0,96.0,1.7,14.0,98.0,87.99,69.66
2016,7,3,6,45,11.5,115.0,1.7,14.5,119.5,108.99,87.33
2016,7,3,7,0,18.0,134.0,1.7,15.0,141.0,130.53,105.14
2016,7,3,7,15,202.0,148.5,1.7,15.0,243.5,302.64,249.32
2016,7,3,7,30,386.0,163.0,1.7,15.0,346.0,473.54,385.29
2016,7,3,7,45,236.5,200.5,1.75,15.5,317.0,400.37,323.52
2016,7,3,8,0,87.0,238.0,1.8,16.0,288.0,299.08,239.85
2016,7,3,8,15,189.0,255.0,1.75,16.0,374.0,417.49,334.19
2016,7,3,8,30,291.0,272.0,1.7,16.0,460.0,543.26,429.29
2016,7,3,8,45,240.0,302.0,1.7,16.0,464.5,535.94,420.28
2016,7,3,9,0,189.0,332.0,1.7,16.0,469.0,506.95,396.5
2016,7,3,9,15,253.5,339.5,1.7,16.0,534.0,592.97,460.37
2016,7,3,9,30,318.0,347.0,1.7,16.0,599.0,662.12,509.97
2016,7,3,9,45,183.5,356.0,1.7,16.5,503.0,526.67,406.78
2016,7,3,10,0,49.0,365.0,1.7,17.0,407.0,388.18,299.69
2016,7,3,10,15,60.5,389.5,1.7,17.0,443.0,421.06,324.86
2016,7,3,10,30,72.0,414.0,1.7,17.0,479.0,453.24,348.28
2016,7,3,10,45,123.5,438.5,1.7,17.0,552.5,538.64,411.31
2016,7,3,11,0,175.0,463.0,1.7,17.0,626.0,604.91,458.94
2016,7,3,11,15,121.0,454.0,1.7,17.0,567.5,539.14,409.58
2016,7,3,11,30,67.0,445.0,1.7,17.0,509.0,461.47,351.94
2016,7,3,11,45,55.0,432.0,1.7,17.0,485.0,433.57,331.48
2016,7,3,12,0,43.0,419.0,1.7,17.0,461.0,406.25,311.03
2016,7,3,12,15,53.5,433.5,1.75,17.0,485.5,422.63,323.6
2016,7,3,12,30,64.0,448.0,1.8,17.0,510.0,437.51,334.75
2016,7,3,12,45,45.5,409.5,1.85,17.0,454.0,383.68,294.55
2016,7,3,13,0,27.0,371.0,1.9,17.0,398.0,332.24,255.97
2016,7,3,13,15,34.0,383.0,1.95,17.0,416.0,342.03,263.84
2016,7,3,13,30,41.0,395.0,2.0,17.0,434.0,350.56,270.45
2016,7,3,13,45,41.0,385.5,2.05,17.0,423.0,336.9,260.22
2016,7,3,14,0,41.0,376.0,2.1,17.0,412.0,323.3,250.09
2016,7,3,14,15,47.5,372.5,2.15,17.0,413.5,317.36,245.72
2016,7,3,14,30,54.0,369.0,2.2,17.0,415.0,310.45,240.47
2016,7,3,14,45,40.0,332.5,2.3,17.0,366.0,271.74,210.96
2016,7,3,15,0,26.0,296.0,2.4,17.0,317.0,235.44,183.25
2016,7,3,15,15,33.5,293.5,2.45,17.0,318.5,230.2,179.16
2016,7,3,15,30,41.0,291.0,2.5,17.0,320.0,223.58,173.83
2016,7,3,15,45,28.5,256.0,2.55,17.0,275.5,192.68,150.21
2016,7,3,16,0,16.0,221.0,2.6,17.0,231.0,172.79,135.5
2016,7,3,16,15,12.0,201.0,2.6,16.5,208.5,155.63,128.5
2016,7,3,16,30,8.0,181.0,2.6,16.0,186.0,140.86,116.62
2016,7,3,16,45,10.0,170.5,2.6,16.0,176.0,132.64,109.99
2016,7,3,17,0,12.0,160.0,2.6,16.0,166.0,124.31,103.19
2016,7,3,17,15,6.0,126.5,2.6,15.5,129.5,100.22,82.8
2016,7,3,17,30,0.0,93.0,2.6,15.0,93.0,75.4,61.4
2016,7,3,17,45,0.0,78.5,2.65,15.0,78.5,64.01,51.45
2016,7,3,18,0,0.0,64.0,2.7,15.0,64.0,52.55,41.26
2016,7,3,18,15,213.0,57.0,2.65,15.0,95.5,42.08,31.81
2016,7,3,18,30,426.0,50.0,2.6,15.0,127.0,40.02,29.63
2016,7,3,18,45,329.5,39.0,2.6,15.0,87.5,31.6,21.62
2016,7,3,19,0,233.0,28.0,2.6,15.0,48.0,22.99,11.9
2016,7,3,19,15,116.5,14.0,2.5,14.5,24.0,11.95,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,136.0,14.0,2.25,14.0,26.5,57.62,0.0
2016,7,4,5,30,272.0,28.0,2.3,14.0,53.0,132.85,87.99
2016,7,4,5,45,371.0,37.5,2.35,14.0,94.0,196.37,149.95
2016,7,4,6,0,470.0,47.0,2.4,14.0,135.0,270.92,215.95
2016,7,4,6,15,235.0,43.0,2.35,14.0,87.0,172.66,140.6
2016,7,4,6,30,0.0,39.0,2.3,14.0,39.0,32.21,22.02
2016,7,4,6,45,0.0,47.5,2.3,14.5,47.5,39.27,28.1
2016,7,4,7,0,0.0,56.0,2.3,15.0,56.0,46.35,34.02
2016,7,4,7,15,0.0,75.5,2.2,15.0,75.5,62.64,47.71
2016,7,4,7,30,0.0,95.0,2.1,15.0,95.0,79.65,61.84
2016,7,4,7,45,0.0,109.0,2.05,15.5,109.0,91.92,71.69
2016,7,4,8,0,0.0,123.0,2.0,16.0,123.0,104.2,81.44
2016,7,4,8,15,0.0,132.0,1.95,16.0,132.0,111.97,87.53
2016,7,4,8,30,0.0,141.0,1.9,16.0,141.0,119.77,93.61
2016,7,4,8,45,4.5,179.0,1.9,16.0,182.5,157.82,124.35
2016,7,4,9,0,9.0,217.0,1.9,16.0,224.0,196.34,154.94
2016,7,4,9,15,18.0,259.0,1.9,16.0,273.5,243.05,191.7
2016,7,4,9,30,27.0,301.0,1.9,16.0,323.0,307.07,241.21
2016,7,4,9,45,25.5,308.0,1.9,16.5,329.5,311.03,243.01
2016,7,4,10,0,24.0,315.0,1.9,17.0,336.0,298.27,232.31
2016,7,4,10,15,18.5,289.5,1.9,17.0,306.0,268.69,209.12
2016,7,4,10,30,13.0,264.0,1.9,17.0,276.0,239.71,186.38
2016,7,4,10,45,33.0,339.5,1.9,17.0,370.5,341.17,264.68
2016,7,4,11,0,53.0,415.0,1.9,17.0,465.0,429.23,330.25
2016,7,4,11,15,39.5,391.0,1.9,17.0,429.0,390.23,300.15
2016,7,4,11,30,26.0,367.0,1.9,17.0,393.0,352.15,271.24
2016,7,4,11,45,69.5,423.0,1.9,17.0,491.0,438.42,336.84
2016,7,4,12,0,113.0,479.0,1.9,17.0,589.0,530.78,404.42
2016,7,4,12,15,95.0,469.5,1.9,17.0,562.0,489.26,373.14
2016,7,4,12,30,77.0,460.0,1.9,17.0,535.0,458.55,350.4
2016,7,4,12,45,99.0,466.0,1.9,17.0,562.0,472.78,361.44
2016,7,4,13,0,121.0,472.0,1.9,17.0,589.0,487.93,372.71
2016,7,4,13,15,127.5,465.5,1.9,17.0,586.5,474.96,363.14
2016,7,4,13,30,134.0,459.0,1.9,17.0,584.0,461.18,353.04
2016,7,4,13,45,129.0,446.5,1.9,17.0,564.5,435.23,333.73
2016,7,4,14,0,124.0,434.0,1.9,17.0,545.0,409.75,314.66
2016,7,4,14,15,144.5,420.5,1.9,17.0,546.0,396.65,304.67
2016,7,4,14,30,165.0,407.0,1.9,17.0,547.0,381.36,292.54
2016,7,4,14,45,101.5,363.0,1.95,17.0,448.0,316.62,243.83
2016,7,4,15,0,38.0,319.0,2.0,17.0,349.0,255.22,197.94
2016,7,4,15,15,40.5,306.0,2.0,17.0,336.5,240.43,186.59
2016,7,4,15,30,43.0,293.0,2.0,17.0,324.0,225.36,174.84
2016,7,4,15,45,39.0,271.5,2.05,17.0,298.0,203.85,158.42
2016,7,4,16,0,35.0,250.0,2.1,17.0,272.0,183.22,142.95
2016,7,4,16,15,40.0,235.0,2.15,16.5,259.0,167.32,138.24
2016,7,4,16,30,45.0,220.0,2.2,16.0,246.0,157.07,130.3
2016,7,4,16,45,22.5,175.0,2.25,16.0,188.0,135.81,112.63
2016,7,4,17,0,0.0,130.0,2.3,16.0,130.0,103.6,85.26
2016,7,4,17,15,0.0,99.0,2.35,16.0,99.0,80.5,65.44
2016,7,4,17,30,0.0,68.0,2.4,16.0,68.0,56.37,44.42
2016,7,4,17,45,0.0,57.0,2.45,16.0,57.0,47.19,36.38
2016,7,4,18,0,0.0,46.0,2.5,16.0,46.0,38.03,28.24
2016,7,4,18,15,211.0,48.5,2.5,15.5,86.5,36.0,26.37
2016,7,4,18,30,422.0,51.0,2.5,15.0,127.0,40.86,30.37
2016,7,4,18,45,317.5,40.0,2.55,15.0,87.0,32.44,22.34
2016,7,4,19,0,213.0,29.0,2.6,15.0,47.0,22.53,11.48
2016,7,4,19,15,106.5,14.5,2.6,15.0,23.5,12.38,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,122.0,15.0,2.25,14.0,26.0,53.26,0.0
2016,7,5,5,30,244.0,30.0,2.2,14.0,52.0,125.81,82.45
2016,7,5,5,45,347.5,39.5,2.2,14.0,92.5,189.64,144.66
2016,7,5,6,0,451.0,49.0,2.2,14.0,133.0,264.9,210.98
2016,7,5,6,15,515.5,56.5,2.15,14.0,180.0,329.96,268.49
2016,7,5,6,30,580.0,64.0,2.1,14.0,227.0,400.75,329.06
2016,7,5,6,45,290.0,66.5,2.1,14.5,148.0,256.7,212.96
2016,7,5,7,0,0.0,69.0,2.1,15.0,69.0,57.2,43.06
2016,7,5,7,15,1.0,108.5,2.1,15.0,109.0,93.4,73.64
2016,7,5,7,30,2.0,148.0,2.1,15.0,149.0,130.79,104.48
2016,7,5,7,45,1.0,133.0,2.15,15.0,133.5,114.72,90.76
2016,7,5,8,0,0.0,118.0,2.2,15.0,118.0,99.7,78.01
2016,7,5,8,15,3.0,156.0,2.25,15.0,158.5,136.38,108.09
2016,7,5,8,30,6.0,194.0,2.3,15.0,199.0,173.63,138.11
2016,7,5,8,45,7.0,203.0,2.35,15.5,208.5,182.21,144.35
2016,7,5,9,0,8.0,212.0,2.4,16.0,218.0,190.86,150.67
2016,7,5,9,15,9.5,225.5,2.45,16.0,233.0,204.14,160.96
2016,7,5,9,30,11.0,239.0,2.5,16.0,248.0,217.4,171.18
2016,7,5,9,45,10.0,233.5,2.65,16.0,242.0,210.95,165.76
2016,7,5,10,0,9.0,228.0,2.8,16.0,236.0,204.62,160.51
2016,7,5,10,15,10.0,235.5,2.9,16.0,244.5,211.89,166.12
2016,7,5,10,30,11.0,243.0,3.0,16.0,253.0,219.1,171.65
2016,7,5,10,45,25.0,317.0,3.2,16.5,340.5,312.3,244.26
2016,7,5,11,0,39.0,391.0,3.4,17.0,428.0,393.34,305.58
2016,7,5,11,15,51.0,415.5,3.55,17.0,464.5,424.14,328.79
2016,7,5,11,30,63.0,440.0,3.7,17.0,501.0,453.63,351.07
2016,7,5,11,45,84.0,458.0,3.85,17.0,539.5,483.61,373.95
2016,7,5,12,0,105.0,476.0,4.0,17.0,578.0,511.53,395.16
2016,7,5,12,15,81.0,458.0,4.1,17.0,536.5,467.67,361.75
2016,7,5,12,30,57.0,440.0,4.2,17.0,495.0,425.42,329.61
2016,7,5,12,45,57.0,436.5,4.35,17.0,491.5,415.8,322.69
2016,7,5,13,0,57.0,433.0,4.5,17.0,488.0,405.97,315.48
2016,7,5,13,15,62.0,431.0,4.6,17.0,490.0,400.63,311.67
2016,7,5,13,30,67.0,429.0,4.7,17.0,492.0,394.59,307.28
2016,7,5,13,45,117.0,433.5,4.85,17.0,539.5,418.68,326.42
2016,7,5,14,0,167.0,438.0,5.0,17.0,587.0,436.45,340.07
2016,7,5,14,15,150.5,422.0,5.1,16.5,553.5,400.99,313.05
2016,7,5,14,30,134.0,406.0,5.2,16.0,520.0,367.37,287.32
2016,7,5,14,45,85.5,361.5,5.3,16.0,433.5,309.63,242.57
2016,7,5,15,0,37.0,317.0,5.4,16.0,347.0,253.65,199.38
2016,7,5,15,15,52.0,314.5,5.5,16.0,353.5,249.18,195.51
2016,7,5,15,30,67.0,312.0,5.6,16.0,360.0,242.32,189.51
2016,7,5,15,45,42.0,267.0,5.7,16.0,296.5,201.62,158.21
2016,7,5,16,0,17.0,222.0,5.8,16.0,233.0,173.61,137.25
2016,7,5,16,15,11.5,199.0,5.9,16.0,206.0,154.32,128.14
2016,7,5,16,30,6.0,176.0,6.0,16.0,179.0,137.45,114.09
2016,7,5,16,45,3.0,158.5,6.1,16.0,160.0,124.42,103.22
2016,7,5,17,0,0.0,141.0,6.2,16.0,141.0,111.27,92.15
2016,7,5,17,15,0.0,120.0,6.25,15.5,120.0,95.6,78.91
2016,7,5,17,30,0.0,99.0,6.3,15.0,99.0,79.73,65.28
2016,7,5,17,45,0.0,84.0,6.4,15.0,84.0,68.02,55.01
2016,7,5,18,0,0.0,69.0,6.5,15.0,69.0,56.23,44.52
2016,7,5,18,15,223.0,59.5,6.45,14.5,99.5,43.94,33.5
2016,7,5,18,30,446.0,50.0,6.4,14.0,130.0,40.15,29.83
2016,7,5,18,45,338.5,39.5,6.35,14.0,89.5,32.11,22.1
2016,7,5,19,0,231.0,29.0,6.3,14.0,49.0,23.93,12.48
2016,7,5,19,15,115.5,14.5,6.2,14.0,24.5,12.38,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,6.5,5.65,14.0,6.5,5.55,0.0
2016,7,6,5,30,0.0,13.0,5.6,14.0,13.0,10.69,2.23
2016,7,6,5,45,0.0,23.5,5.55,14.0,23.5,19.38,10.44
2016,7,6,6,0,0.0,34.0,5.5,14.0,34.0,28.08,18.17
2016,7,6,6,15,0.0,46.5,5.4,14.0,46.5,38.47,27.28
2016,7,6,6,30,0.0,59.0,5.3,14.0,59.0,48.97,36.41
2016,7,6,6,45,0.0,72.5,5.2,14.5,72.5,60.76,46.41
2016,7,6,7,0,0.0,86.0,5.1,15.0,86.0,72.54,56.24
2016,7,6,7,15,0.0,107.5,5.0,15.0,107.5,91.82,72.35
2016,7,6,7,30,0.0,129.0,4.9,15.0,129.0,111.15,88.29
2016,7,6,7,45,1.0,148.0,4.8,15.0,148.5,128.88,102.75
2016,7,6,8,0,2.0,167.0,4.7,15.0,168.0,146.66,117.11
2016,7,6,8,15,6.5,187.5,4.65,15.0,191.5,168.8,135.05
2016,7,6,8,30,11.0,208.0,4.6,15.0,215.0,191.17,153.01
2016,7,6,8,45,9.0,206.0,4.6,15.5,212.0,186.82,148.68
2016,7,6,9,0,7.0,204.0,4.6,16.0,209.0,182.61,144.56
2016,7,6,9,15,14.5,245.5,4.6,16.0,256.5,227.33,180.38
2016,7,6,9,30,22.0,287.0,4.6,16.0,304.0,272.35,215.91
2016,7,6,9,45,17.5,274.0,4.65,16.0,288.5,255.18,201.72
2016,7,6,10,0,13.0,261.0,4.7,16.0,273.0,238.31,187.93
2016,7,6,10,15,14.5,278.5,4.75,16.0,292.0,254.98,200.93
2016,7,6,10,30,16.0,296.0,4.8,16.0,311.0,271.48,213.69
2016,7,6,10,45,15.0,289.5,4.85,16.0,303.5,263.83,207.41
2016,7,6,11,0,14.0,283.0,4.9,16.0,296.0,256.26,201.28
2016,7,6,11,15,22.5,332.5,4.95,16.0,354.0,320.14,251.37
2016,7,6,11,30,31.0,382.0,5.0,16.0,412.0,370.86,290.54
2016,7,6,11,45,45.0,412.5,5.05,16.0,456.0,407.48,318.83
2016,7,6,12,0,59.0,443.0,5.1,16.0,500.0,442.28,345.55
2016,7,6,12,15,58.0,441.5,5.25,16.0,498.0,434.11,339.28
2016,7,6,12,30,57.0,440.0,5.4,16.0,496.0,425.65,332.93
2016,7,6,12,45,47.0,419.5,5.55,16.0,465.5,393.9,308.51
2016,7,6,13,0,37.0,399.0,5.7,16.0,435.0,363.32,284.9
2016,7,6,13,15,56.0,417.0,5.85,16.0,470.0,385.35,302.53
2016,7,6,13,30,75.0,435.0,6.0,16.0,505.0,404.71,317.82
2016,7,6,13,45,85.0,430.0,6.2,16.0,507.5,398.08,312.9
2016,7,6,14,0,95.0,425.0,6.4,16.0,510.0,390.22,306.92
2016,7,6,14,15,70.5,392.0,6.5,16.0,453.5,343.54,270.42
2016,7,6,14,30,46.0,359.0,6.6,16.0,397.0,300.25,236.55
2016,7,6,14,45,61.5,356.5,6.75,16.0,405.5,297.12,233.96
2016,7,6,15,0,77.0,354.0,6.9,16.0,414.0,291.75,229.23
2016,7,6,15,15,74.0,333.5,6.9,15.5,389.5,267.5,210.2
2016,7,6,15,30,71.0,313.0,6.9,15.0,365.0,243.9,191.69
2016,7,6,15,45,76.5,295.0,6.95,15.0,347.5,223.69,175.42
2016,7,6,16,0,82.0,277.0,7.0,15.0,330.0,202.94,159.45
2016,7,6,16,15,55.0,242.5,6.9,15.0,276.5,171.96,143.85
2016,7,6,16,30,28.0,208.0,6.8,15.0,223.0,150.0,125.41
2016,7,6,16,45,15.5,178.5,6.75,15.0,187.0,138.0,115.44
2016,7,6,17,0,3.0,149.0,6.7,15.0,151.0,116.77,97.33
2016,7,6,17,15,6.0,137.5,6.6,14.5,140.5,107.72,89.89
2016,7,6,17,30,9.0,126.0,6.5,14.0,130.0,98.57,82.22
2016,7,6,17,45,4.5,107.5,6.45,14.0,109.5,84.54,69.91
2016,7,6,18,0,0.0,89.0,6.4,14.0,89.0,70.43,57.33
2016,7,6,18,15,215.5,68.5,6.3,14.0,107.0,52.24,40.94
2016,7,6,18,30,431.0,48.0,6.2,14.0,125.0,38.4,28.28
2016,7,6,18,45,333.0,37.5,6.1,14.0,86.0,30.36,20.58
2016,7,6,19,0,235.0,27.0,6.0,14.0,47.0,22.15,11.04
2016,7,6,19,15,117.5,13.5,5.85,14.0,23.5,11.52,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,133.5,13.0,3.55,14.0,24.5,44.68,0.0
2016,7,7,5,30,267.0,26.0,3.5,14.0,49.0,128.92,82.07
2016,7,7,5,45,369.5,34.5,3.45,14.0,89.0,192.39,146.48
2016,7,7,6,0,472.0,43.0,3.4,14.0,129.0,267.08,213.11
2016,7,7,6,15,237.0,68.0,3.4,14.0,111.0,204.65,167.14
2016,7,7,6,30,2.0,93.0,3.4,14.0,93.0,83.71,65.9
2016,7,7,6,45,7.5,111.5,3.4,14.5,114.0,103.48,82.74
2016,7,7,7,0,13.0,130.0,3.4,15.0,135.0,123.72,99.57
2016,7,7,7,15,26.0,154.5,3.4,15.0,166.0,165.91,134.76
2016,7,7,7,30,39.0,179.0,3.4,15.0,197.0,200.32,163.0
2016,7,7,7,45,20.5,172.0,3.45,15.0,181.5,166.84,134.49
2016,7,7,8,0,2.0,165.0,3.5,15.0,166.0,144.81,115.4
2016,7,7,8,15,105.0,224.5,3.55,15.0,291.5,315.99,256.94
2016,7,7,8,30,208.0,284.0,3.6,15.0,417.0,469.26,378.4
2016,7,7,8,45,220.0,304.5,3.65,15.5,454.0,504.7,403.52
2016,7,7,9,0,232.0,325.0,3.7,16.0,491.0,539.64,428.42
2016,7,7,9,15,267.5,337.5,3.8,16.0,539.5,605.27,477.36
2016,7,7,9,30,303.0,350.0,3.9,16.0,588.0,652.81,512.36
2016,7,7,9,45,301.0,368.0,4.05,16.0,613.5,669.71,523.75
2016,7,7,10,0,299.0,386.0,4.2,16.0,639.0,684.78,533.96
2016,7,7,10,15,593.0,246.0,4.3,16.0,769.0,846.67,659.51
2016,7,7,10,30,887.0,106.0,4.4,16.0,899.0,964.54,743.34
2016,7,7,10,45,890.5,107.5,4.55,16.0,920.0,962.45,741.52
2016,7,7,11,0,894.0,109.0,4.7,16.0,941.0,956.61,738.03
2016,7,7,11,15,610.5,276.5,4.8,16.0,849.0,857.0,665.12
2016,7,7,11,30,327.0,444.0,4.9,16.0,757.0,723.99,561.01
2016,7,7,11,45,342.0,433.0,5.05,16.0,762.5,713.65,554.87
2016,7,7,12,0,357.0,422.0,5.2,16.0,768.0,701.28,546.53
2016,7,7,12,15,406.0,411.0,5.25,16.0,804.0,721.53,562.25
2016,7,7,12,30,455.0,400.0,5.3,16.0,840.0,730.4,569.39
2016,7,7,12,45,517.0,371.0,5.4,16.0,867.5,730.04,570.27
2016,7,7,13,0,579.0,342.0,5.5,16.0,895.0,724.07,566.67
2016,7,7,13,15,569.0,339.5,5.55,16.0,876.5,683.5,535.63
2016,7,7,13,30,559.0,337.0,5.6,16.0,858.0,642.26,503.73
2016,7,7,13,45,474.0,357.5,5.7,16.0,791.5,572.92,449.48
2016,7,7,14,0,389.0,378.0,5.8,16.0,725.0,511.89,401.22
2016,7,7,14,15,372.0,374.5,5.85,16.0,698.0,473.63,370.36
2016,7,7,14,30,355.0,371.0,5.9,16.0,671.0,436.4,339.83
2016,7,7,14,45,263.5,371.0,5.95,16.0,588.5,373.97,290.53
2016,7,7,15,0,172.0,371.0,6.0,16.0,506.0,327.76,254.82
2016,7,7,15,15,213.0,345.5,6.05,15.5,504.0,305.53,235.42
2016,7,7,15,30,254.0,320.0,6.1,15.0,502.0,270.76,205.42
2016,7,7,15,45,181.5,301.5,6.15,15.0,427.5,234.8,179.55
2016,7,7,16,0,109.0,283.0,6.2,15.0,353.0,208.73,163.01
2016,7,7,16,15,78.0,252.0,6.2,15.0,300.0,177.75,148.72
2016,7,7,16,30,47.0,221.0,6.2,15.0,247.0,157.62,131.92
2016,7,7,16,45,34.0,194.0,6.2,15.0,212.0,140.72,117.76
2016,7,7,17,0,21.0,167.0,6.2,15.0,177.0,128.99,107.96
2016,7,7,17,15,10.5,137.0,6.15,14.5,142.0,107.42,89.61
2016,7,7,17,30,0.0,107.0,6.1,14.0,107.0,85.4,70.55
2016,7,7,17,45,0.0,90.5,6.1,14.0,90.5,72.67,59.37
2016,7,7,18,0,0.0,74.0,6.1,14.0,74.0,59.85,47.92
2016,7,7,18,15,233.5,59.0,6.0,14.0,100.5,43.67,33.32
2016,7,7,18,30,467.0,44.0,5.9,14.0,127.0,35.27,25.52
2016,7,7,18,45,373.5,34.5,5.8,14.0,87.5,27.95,18.49
2016,7,7,19,0,280.0,25.0,5.7,14.0,48.0,20.5,9.69
2016,7,7,19,15,140.0,12.5,5.65,14.0,24.0,10.67,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,143.5,12.5,3.45,14.0,24.5,46.72,0.0
2016,7,8,5,30,287.0,25.0,3.4,14.0,49.0,133.62,83.57
2016,7,8,5,45,387.0,33.0,3.4,14.0,89.0,197.12,149.79
2016,7,8,6,0,487.0,41.0,3.4,14.0,129.0,271.09,216.12
2016,7,8,6,15,243.5,57.5,3.35,14.0,101.5,195.3,159.42
2016,7,8,6,30,0.0,74.0,3.3,14.0,74.0,63.42,48.65
2016,7,8,6,45,0.0,90.0,3.3,14.5,90.0,77.56,60.7
2016,7,8,7,0,0.0,106.0,3.3,15.0,106.0,91.68,72.39
2016,7,8,7,15,27.0,145.0,3.25,15.0,157.5,156.32,126.9
2016,7,8,7,30,54.0,184.0,3.2,15.0,209.0,216.81,176.9
2016,7,8,7,45,159.0,206.0,3.15,15.0,292.5,333.91,273.55
2016,7,8,8,0,264.0,228.0,3.1,15.0,376.0,460.71,374.46
2016,7,8,8,15,257.0,252.5,3.1,15.0,406.5,488.76,394.2
2016,7,8,8,30,250.0,277.0,3.1,15.0,437.0,515.09,412.83
2016,7,8,8,45,239.0,300.5,3.1,15.5,463.0,535.1,425.57
2016,7,8,9,0,228.0,324.0,3.1,16.0,489.0,535.32,423.57
2016,7,8,9,15,554.5,203.0,3.15,16.0,631.5,757.08,595.36
2016,7,8,9,30,881.0,82.0,3.2,16.0,774.0,924.61,713.08
2016,7,8,9,45,542.5,243.5,3.25,16.0,675.5,790.42,613.81
2016,7,8,10,0,204.0,405.0,3.3,16.0,577.0,595.98,462.9
2016,7,8,10,15,557.0,245.0,3.4,16.0,737.0,811.88,630.68
2016,7,8,10,30,910.0,85.0,3.5,16.0,897.0,965.94,738.93
2016,7,8,10,45,914.5,85.5,3.6,16.5,918.5,964.12,734.9
2016,7,8,11,0,919.0,86.0,3.7,17.0,940.0,958.49,729.7
2016,7,8,11,15,921.5,86.5,3.75,17.0,954.5,947.2,721.78
2016,7,8,11,30,924.0,87.0,3.8,17.0,969.0,932.2,711.42
2016,7,8,11,45,925.5,87.0,3.9,17.0,976.5,912.19,697.95
2016,7,8,12,0,927.0,87.0,4.0,17.0,984.0,888.71,682.07
2016,7,8,12,15,674.5,245.5,4.1,17.0,898.5,804.43,620.82
2016,7,8,12,30,422.0,404.0,4.2,17.0,813.0,707.87,545.04
2016,7,8,12,45,362.5,427.5,4.3,17.0,777.0,654.4,505.36
2016,7,8,13,0,303.0,451.0,4.4,17.0,741.0,608.2,470.34
2016,7,8,13,15,603.0,274.0,4.55,17.0,838.5,653.44,509.94
2016,7,8,13,30,903.0,97.0,4.7,17.0,936.0,668.47,524.75
2016,7,8,13,45,682.0,222.0,4.9,17.0,847.0,592.78,463.42
2016,7,8,14,0,461.0,347.0,5.1,17.0,758.0,527.47,410.64
2016,7,8,14,15,368.5,369.0,5.25,17.0,691.0,468.48,364.17
2016,7,8,14,30,276.0,391.0,5.4,17.0,624.0,415.89,322.78
2016,7,8,14,45,284.0,371.0,5.6,17.0,602.0,382.32,295.37
2016,7,8,15,0,292.0,351.0,5.8,17.0,580.0,347.96,266.68
2016,7,8,15,15,285.0,332.5,5.9,16.5,547.0,309.72,235.39
2016,7,8,15,30,278.0,314.0,6.0,16.0,514.0,272.46,205.01
2016,7,8,15,45,207.5,299.5,6.1,16.0,443.5,237.75,180.09
2016,7,8,16,0,137.0,285.0,6.2,16.0,373.0,203.47,157.07
2016,7,8,16,15,174.0,260.0,6.15,16.0,362.5,175.25,146.03
2016,7,8,16,30,211.0,235.0,6.1,16.0,352.0,159.84,133.32
2016,7,8,16,45,205.5,212.0,6.1,16.0,317.0,146.67,122.44
2016,7,8,17,0,200.0,189.0,6.1,16.0,282.0,133.0,111.03
2016,7,8,17,15,158.5,167.5,6.0,15.5,236.0,119.26,99.6
2016,7,8,17,30,117.0,146.0,5.9,15.0,190.0,105.18,87.7
2016,7,8,17,45,109.5,124.5,5.8,15.0,160.5,91.11,75.43
2016,7,8,18,0,102.0,103.0,5.7,15.0,131.0,76.64,62.59
2016,7,8,18,15,286.5,72.5,5.55,15.0,128.5,53.69,42.05
2016,7,8,18,30,471.0,42.0,5.4,15.0,126.0,33.66,23.98
2016,7,8,18,45,375.5,33.0,5.3,15.0,86.5,26.7,17.32
2016,7,8,19,0,280.0,24.0,5.2,15.0,47.0,19.64,8.87
2016,7,8,19,15,140.0,12.0,5.1,15.0,23.5,10.24,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,154.0,11.5,0.9,15.0,24.5,48.46,0.0
2016,7,9,5,30,308.0,23.0,0.9,15.0,49.0,137.51,83.58
2016,7,9,5,45,403.0,30.5,0.9,15.0,88.5,200.07,150.03
2016,7,9,6,0,498.0,38.0,0.9,15.0,128.0,272.14,213.63
2016,7,9,6,15,371.0,66.5,1.0,15.0,145.0,267.22,215.36
2016,7,9,6,30,244.0,95.0,1.1,15.0,162.0,240.34,196.34
2016,7,9,6,45,254.5,115.5,1.2,15.5,198.5,280.83,230.31
2016,7,9,7,0,265.0,136.0,1.3,16.0,235.0,321.56,263.04
2016,7,9,7,15,512.0,100.0,1.35,16.0,326.0,481.59,391.63
2016,7,9,7,30,759.0,64.0,1.4,16.0,417.0,636.39,509.39
2016,7,9,7,45,781.5,66.0,1.5,16.5,466.0,679.25,537.41
2016,7,9,8,0,804.0,68.0,1.6,17.0,515.0,727.2,569.64
2016,7,9,8,15,820.5,70.5,1.7,17.0,561.5,769.59,598.41
2016,7,9,8,30,837.0,73.0,1.8,17.0,608.0,810.06,625.59
2016,7,9,8,45,850.5,74.5,1.95,17.0,651.0,844.51,648.88
2016,7,9,9,0,864.0,76.0,2.1,17.0,694.0,876.37,670.34
2016,7,9,9,15,874.0,77.5,2.25,17.0,733.0,902.15,687.63
2016,7,9,9,30,884.0,79.0,2.4,17.0,772.0,924.77,702.82
2016,7,9,9,45,884.5,84.5,2.55,17.5,804.5,939.39,711.31
2016,7,9,10,0,885.0,90.0,2.7,18.0,837.0,950.19,717.34
2016,7,9,10,15,891.0,91.0,2.8,18.0,865.0,957.73,722.18
2016,7,9,10,30,897.0,92.0,2.9,18.0,893.0,961.57,724.67
2016,7,9,10,45,904.0,91.5,3.05,18.0,915.0,961.09,724.77
2016,7,9,11,0,911.0,91.0,3.2,18.0,937.0,956.84,722.41
2016,7,9,11,15,914.0,91.5,3.3,18.0,952.0,946.05,715.33
2016,7,9,11,30,917.0,92.0,3.4,18.0,967.0,931.55,705.81
2016,7,9,11,45,921.5,90.5,3.5,18.0,975.5,912.88,693.47
2016,7,9,12,0,926.0,89.0,3.6,18.0,984.0,890.67,678.7
2016,7,9,12,15,926.5,89.0,3.7,18.0,984.5,863.0,660.09
2016,7,9,12,30,927.0,89.0,3.8,18.0,985.0,832.17,639.18
2016,7,9,12,45,925.5,89.0,3.95,18.0,977.5,796.76,615.09
2016,7,9,13,0,924.0,89.0,4.1,18.0,970.0,758.58,588.77
2016,7,9,13,15,921.5,88.5,4.25,18.0,956.0,716.67,558.11
2016,7,9,13,30,919.0,88.0,4.4,18.0,942.0,672.37,524.37
2016,7,9,13,45,918.0,85.5,4.6,18.0,921.0,625.14,487.64
2016,7,9,14,0,917.0,83.0,4.8,18.0,900.0,575.76,448.0
2016,7,9,14,15,911.0,82.0,4.95,18.0,872.0,523.14,404.34
2016,7,9,14,30,905.0,81.0,5.1,18.0,844.0,469.27,358.28
2016,7,9,14,45,625.0,208.5,5.3,18.0,725.5,395.91,299.66
2016,7,9,15,0,345.0,336.0,5.5,18.0,607.0,355.97,270.44
2016,7,9,15,15,312.0,325.0,5.7,17.5,560.0,312.64,235.82
2016,7,9,15,30,279.0,314.0,5.9,17.0,513.0,273.01,204.61
2016,7,9,15,45,564.0,192.5,6.1,17.0,563.0,208.3,140.16
2016,7,9,16,0,849.0,71.0,6.3,17.0,613.0,128.06,69.06
2016,7,9,16,15,833.0,69.0,6.45,16.5,566.5,72.16,47.96
2016,7,9,16,30,817.0,67.0,6.6,16.0,520.0,62.71,49.37
2016,7,9,16,45,546.5,123.0,6.75,16.0,413.5,82.94,67.24
2016,7,9,17,0,276.0,179.0,6.9,16.0,307.0,122.44,101.94
2016,7,9,17,15,495.0,118.0,6.9,15.5,314.5,82.94,67.81
2016,7,9,17,30,714.0,57.0,6.9,15.0,322.0,47.86,37.04
2016,7,9,17,45,669.5,54.0,6.95,15.0,272.0,45.72,35.2
2016,7,9,18,0,625.0,51.0,7.0,15.0,222.0,43.63,33.31
2016,7,9,18,15,565.5,45.5,6.9,15.0,176.0,39.36,29.35
2016,7,9,18,30,506.0,40.0,6.8,15.0,130.0,32.22,22.7
2016,7,9,18,45,400.5,32.0,6.7,15.0,89.0,25.97,16.66
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,19.7,8.75
2016,7,9,19,15,147.5,12.0,6.45,14.5,24.0,10.24,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,127.0,13.5,5.2,15.0,23.5,43.36,0.0
2016,7,10,5,30,254.0,27.0,5.3,15.0,47.0,124.23,74.08
2016,7,10,5,45,360.0,36.5,5.4,15.0,87.5,191.01,144.66
2016,7,10,6,0,466.0,46.0,5.5,15.0,128.0,267.91,213.62
2016,7,10,6,15,532.5,52.5,5.6,15.0,176.0,333.61,273.16
2016,7,10,6,30,599.0,59.0,5.7,15.0,224.0,405.26,336.38
2016,7,10,6,45,643.5,64.0,5.85,15.5,274.0,467.76,389.89
2016,7,10,7,0,688.0,69.0,6.0,16.0,324.0,530.83,442.19
2016,7,10,7,15,720.5,73.0,6.05,16.0,375.5,589.13,489.71
2016,7,10,7,30,753.0,77.0,6.1,16.0,427.0,648.03,535.96
2016,7,10,7,45,514.0,151.0,6.2,16.0,402.5,574.47,473.63
2016,7,10,8,0,275.0,225.0,6.3,16.0,378.0,466.81,382.58
2016,7,10,8,15,341.5,231.5,6.3,16.0,438.0,536.51,438.49
2016,7,10,8,30,408.0,238.0,6.3,16.0,498.0,626.57,508.42
2016,7,10,8,45,286.0,283.5,6.3,16.5,472.5,559.25,450.85
2016,7,10,9,0,164.0,329.0,6.3,17.0,447.0,483.41,386.75
2016,7,10,9,15,181.0,348.5,6.25,17.0,485.0,519.97,414.66
2016,7,10,9,30,198.0,368.0,6.2,17.0,523.0,556.06,441.65
2016,7,10,9,45,183.5,387.0,6.2,17.0,536.0,560.93,443.83
2016,7,10,10,0,169.0,406.0,6.2,17.0,549.0,564.37,445.06
2016,7,10,10,15,295.0,383.5,6.2,17.0,642.5,677.13,533.14
2016,7,10,10,30,421.0,361.0,6.2,17.0,736.0,786.57,616.35
2016,7,10,10,45,274.5,408.5,6.25,17.0,655.5,671.86,526.36
2016,7,10,11,0,128.0,456.0,6.3,17.0,575.0,556.75,435.21
2016,7,10,11,15,306.5,420.0,6.35,17.0,710.5,696.07,545.1
2016,7,10,11,30,485.0,384.0,6.4,17.0,846.0,825.85,644.21
2016,7,10,11,45,715.5,243.5,6.5,17.0,931.5,889.03,696.49
2016,7,10,12,0,946.0,103.0,6.6,17.0,1017.0,921.76,721.1
2016,7,10,12,15,946.5,103.0,6.65,17.0,1017.5,893.26,700.39
2016,7,10,12,30,947.0,103.0,6.7,17.0,1018.0,861.55,677.56
2016,7,10,12,45,946.0,102.5,6.75,17.0,1011.0,825.16,651.2
2016,7,10,13,0,945.0,102.0,6.8,17.0,1004.0,785.93,622.61
2016,7,10,13,15,942.5,101.5,6.8,17.0,989.0,742.95,589.27
2016,7,10,13,30,940.0,101.0,6.8,17.0,974.0,697.53,552.89
2016,7,10,13,45,938.0,99.0,6.8,17.0,953.0,648.95,513.29
2016,7,10,14,0,936.0,97.0,6.8,17.0,932.0,598.26,471.06
2016,7,10,14,15,930.5,96.0,6.75,17.0,903.0,544.69,425.37
2016,7,10,14,30,925.0,95.0,6.7,17.0,874.0,489.76,377.39
2016,7,10,14,45,919.0,93.0,6.7,17.0,840.0,432.77,326.62
2016,7,10,15,0,913.0,91.0,6.7,17.0,806.0,374.96,274.12
2016,7,10,15,15,902.5,89.0,6.65,17.0,765.5,315.35,219.82
2016,7,10,15,30,892.0,87.0,6.6,17.0,725.0,255.94,166.58
2016,7,10,15,45,880.0,84.5,6.6,17.0,680.5,196.4,116.84
2016,7,10,16,0,868.0,82.0,6.6,17.0,636.0,137.72,76.19
2016,7,10,16,15,851.0,80.0,6.6,17.0,587.5,80.31,54.18
2016,7,10,16,30,834.0,78.0,6.6,17.0,539.0,70.32,55.79
2016,7,10,16,45,811.0,75.0,6.6,17.0,488.0,60.05,47.03
2016,7,10,17,0,788.0,72.0,6.6,17.0,437.0,58.47,45.82
2016,7,10,17,15,757.0,68.5,6.6,16.5,385.0,56.36,44.21
2016,7,10,17,30,726.0,65.0,6.6,16.0,333.0,54.21,42.52
2016,7,10,17,45,680.5,60.5,6.6,16.0,281.5,51.08,39.81
2016,7,10,18,0,635.0,56.0,6.6,16.0,230.0,44.03,33.53
2016,7,10,18,15,569.5,50.0,6.55,15.5,181.5,39.78,29.66
2016,7,10,18,30,504.0,44.0,6.5,15.0,133.0,35.52,25.6
2016,7,10,18,45,394.0,35.0,6.45,15.0,91.0,28.52,18.83
2016,7,10,19,0,284.0,26.0,6.4,15.0,49.0,21.48,9.86
2016,7,10,19,15,142.0,13.0,6.3,15.0,24.5,11.1,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
