Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,120.0,13.0,3.6,14.0,22.5,41.16,0.0
2016,7,11,5,30,240.0,26.0,3.5,14.0,45.0,118.5,68.74
2016,7,11,5,45,348.0,36.0,3.4,14.5,85.5,186.12,140.55
2016,7,11,6,0,456.0,46.0,3.3,15.0,126.0,263.72,209.15
2016,7,11,6,15,246.5,72.5,3.15,15.0,117.5,214.99,174.72
2016,7,11,6,30,37.0,99.0,3.0,15.0,109.0,116.47,93.52
2016,7,11,6,45,44.5,119.5,2.95,15.5,134.5,142.48,115.64
2016,7,11,7,0,52.0,140.0,2.9,16.0,160.0,169.01,137.55
2016,7,11,7,15,48.5,159.5,2.9,16.0,180.0,187.46,152.42
2016,7,11,7,30,45.0,179.0,2.9,16.0,200.0,205.44,166.61
2016,7,11,7,45,38.5,194.5,2.9,16.0,213.5,216.29,174.71
2016,7,11,8,0,32.0,210.0,2.9,16.0,227.0,226.58,182.24
2016,7,11,8,15,21.5,209.0,2.9,16.0,221.5,202.28,161.77
2016,7,11,8,30,11.0,208.0,2.9,16.0,216.0,191.54,152.32
2016,7,11,8,45,40.0,259.5,2.95,16.5,288.5,281.81,224.47
2016,7,11,9,0,69.0,311.0,3.0,17.0,361.0,360.63,285.46
2016,7,11,9,15,73.0,332.0,3.1,17.0,387.5,384.84,303.3
2016,7,11,9,30,77.0,353.0,3.2,17.0,414.0,408.69,320.97
2016,7,11,9,45,79.5,371.0,3.35,17.0,436.0,427.55,334.81
2016,7,11,10,0,82.0,389.0,3.5,17.0,458.0,445.89,348.25
2016,7,11,10,15,91.0,407.5,3.65,17.0,486.5,470.38,366.52
2016,7,11,10,30,100.0,426.0,3.8,17.0,515.0,494.16,384.17
2016,7,11,10,45,113.5,441.0,3.95,17.5,544.5,534.5,413.35
2016,7,11,11,0,127.0,456.0,4.1,18.0,574.0,556.24,428.6
2016,7,11,11,15,104.0,455.0,4.25,18.0,553.0,512.56,395.56
2016,7,11,11,30,81.0,454.0,4.4,18.0,532.0,484.8,374.39
2016,7,11,11,45,105.0,467.5,4.6,18.0,569.0,512.9,396.32
2016,7,11,12,0,129.0,481.0,4.8,18.0,606.0,549.27,424.0
2016,7,11,12,15,132.5,481.5,5.05,18.0,610.0,542.35,419.21
2016,7,11,12,30,136.0,482.0,5.3,18.0,614.0,534.44,413.78
2016,7,11,12,45,124.0,475.0,5.55,18.0,594.5,507.32,393.55
2016,7,11,13,0,112.0,468.0,5.8,18.0,575.0,480.79,373.65
2016,7,11,13,15,121.5,462.5,6.0,17.5,577.0,471.11,367.45
2016,7,11,13,30,131.0,457.0,6.2,17.0,579.0,460.34,360.18
2016,7,11,13,45,149.0,447.0,6.45,17.0,582.5,450.11,352.65
2016,7,11,14,0,167.0,437.0,6.7,17.0,586.0,437.97,343.32
2016,7,11,14,15,146.5,420.5,6.85,17.0,548.0,399.97,313.5
2016,7,11,14,30,126.0,404.0,7.0,17.0,510.0,364.25,285.4
2016,7,11,14,45,122.5,385.5,7.2,17.0,485.0,336.21,263.08
2016,7,11,15,0,119.0,367.0,7.4,17.0,460.0,308.79,241.05
2016,7,11,15,15,147.5,348.0,7.45,17.0,457.5,290.39,224.98
2016,7,11,15,30,176.0,329.0,7.5,17.0,455.0,268.78,206.03
2016,7,11,15,45,174.5,306.5,7.55,17.0,425.0,237.4,180.93
2016,7,11,16,0,173.0,284.0,7.6,17.0,395.0,206.58,157.87
2016,7,11,16,15,125.0,258.0,7.6,16.5,335.0,173.28,136.83
2016,7,11,16,30,77.0,232.0,7.6,16.0,275.0,164.02,137.08
2016,7,11,16,45,71.0,208.5,7.6,16.0,245.0,149.33,124.87
2016,7,11,17,0,65.0,185.0,7.6,16.0,215.0,134.27,112.23
2016,7,11,17,15,60.0,164.0,7.55,15.5,189.5,120.3,100.6
2016,7,11,17,30,55.0,143.0,7.5,15.0,164.0,106.04,88.52
2016,7,11,17,45,330.0,101.5,7.5,15.0,195.0,72.53,59.01
2016,7,11,18,0,605.0,60.0,7.5,15.0,226.0,46.9,36.21
2016,7,11,18,15,537.0,53.5,7.4,15.0,177.5,42.4,32.03
2016,7,11,18,30,469.0,47.0,7.3,15.0,129.0,37.88,27.65
2016,7,11,18,45,364.5,36.5,7.2,15.0,88.0,29.74,19.85
2016,7,11,19,0,260.0,26.0,7.1,15.0,47.0,21.45,9.62
2016,7,11,19,15,130.0,13.0,6.95,14.5,23.5,11.1,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,144.0,12.0,5.45,14.0,23.0,46.29,0.0
2016,7,12,5,30,288.0,24.0,5.4,14.0,46.0,130.99,73.63
2016,7,12,5,45,392.0,32.5,5.35,14.5,86.5,198.59,149.98
2016,7,12,6,0,496.0,41.0,5.3,15.0,127.0,275.14,218.95
2016,7,12,6,15,560.0,47.0,5.25,15.0,174.5,340.49,278.36
2016,7,12,6,30,624.0,53.0,5.2,15.0,222.0,409.54,339.42
2016,7,12,6,45,314.0,87.5,5.2,15.0,172.5,296.8,247.67
2016,7,12,7,0,4.0,122.0,5.2,15.0,123.0,110.48,88.25
2016,7,12,7,15,5.0,137.0,5.15,15.0,139.0,124.27,99.77
2016,7,12,7,30,6.0,152.0,5.1,15.0,155.0,138.17,111.08
2016,7,12,7,45,23.0,183.5,5.1,15.5,196.0,180.64,146.13
2016,7,12,8,0,40.0,215.0,5.1,16.0,237.0,238.56,193.12
2016,7,12,8,15,50.0,240.5,5.1,16.0,270.5,272.94,220.49
2016,7,12,8,30,60.0,266.0,5.1,16.0,304.0,307.61,247.82
2016,7,12,8,45,225.0,274.5,5.2,16.0,432.5,496.49,400.69
2016,7,12,9,0,390.0,283.0,5.3,16.0,561.0,658.46,527.37
2016,7,12,9,15,272.0,326.0,5.35,16.0,525.5,599.71,477.7
2016,7,12,9,30,154.0,369.0,5.4,16.0,490.0,516.57,409.99
2016,7,12,9,45,212.5,379.5,5.45,16.0,554.0,581.7,460.96
2016,7,12,10,0,271.0,390.0,5.5,16.0,618.0,664.79,523.87
2016,7,12,10,15,290.5,399.5,5.55,16.0,651.5,690.09,542.18
2016,7,12,10,30,310.0,409.0,5.6,16.0,685.0,713.74,559.45
2016,7,12,10,45,439.0,370.0,5.65,16.0,771.5,807.07,630.99
2016,7,12,11,0,568.0,331.0,5.7,16.0,858.0,883.69,689.07
2016,7,12,11,15,758.5,211.5,5.7,16.0,926.5,938.68,732.3
2016,7,12,11,30,949.0,92.0,5.7,16.0,995.0,963.89,749.62
2016,7,12,11,45,951.5,91.5,5.7,16.0,1003.5,943.73,734.79
2016,7,12,12,0,954.0,91.0,5.7,16.0,1012.0,919.96,717.67
2016,7,12,12,15,954.5,91.0,5.7,16.0,1012.5,891.46,697.18
2016,7,12,12,30,955.0,91.0,5.7,16.0,1013.0,859.67,674.31
2016,7,12,12,45,949.0,95.0,5.75,16.5,1004.5,823.17,646.92
2016,7,12,13,0,943.0,99.0,5.8,17.0,996.0,784.0,617.54
2016,7,12,13,15,940.5,98.5,5.85,17.0,982.0,741.09,584.99
2016,7,12,13,30,938.0,98.0,5.9,17.0,968.0,695.73,549.2
2016,7,12,13,45,936.0,96.0,5.95,17.0,947.0,647.2,510.14
2016,7,12,14,0,934.0,94.0,6.0,17.0,926.0,596.57,468.4
2016,7,12,14,15,929.0,93.0,6.05,17.0,898.0,543.3,423.41
2016,7,12,14,30,924.0,92.0,6.1,17.0,870.0,488.62,376.0
2016,7,12,14,45,917.5,90.5,6.2,17.0,835.5,431.8,325.66
2016,7,12,15,0,911.0,89.0,6.3,17.0,801.0,374.21,273.54
2016,7,12,15,15,901.0,87.5,6.35,17.0,761.5,315.14,219.76
2016,7,12,15,30,891.0,86.0,6.4,17.0,722.0,256.18,166.89
2016,7,12,15,45,879.0,83.5,6.5,17.0,677.5,196.59,117.03
2016,7,12,16,0,867.0,81.0,6.6,17.0,633.0,137.86,76.15
2016,7,12,16,15,850.0,79.0,6.55,16.5,585.0,80.4,53.85
2016,7,12,16,30,833.0,77.0,6.5,16.0,537.0,69.65,55.43
2016,7,12,16,45,811.0,74.0,6.5,16.0,486.5,59.39,46.64
2016,7,12,17,0,789.0,71.0,6.5,16.0,436.0,57.79,45.41
2016,7,12,17,15,758.5,67.5,6.4,16.0,384.0,55.66,43.68
2016,7,12,17,30,728.0,64.0,6.3,16.0,332.0,53.48,41.88
2016,7,12,17,45,685.0,59.0,6.2,16.0,280.5,49.94,38.8
2016,7,12,18,0,642.0,54.0,6.1,16.0,229.0,46.33,35.56
2016,7,12,18,15,576.5,48.0,5.95,15.5,180.0,38.28,28.32
2016,7,12,18,30,511.0,42.0,5.8,15.0,131.0,33.94,24.2
2016,7,12,18,45,403.0,33.5,5.65,15.0,89.5,27.32,17.76
2016,7,12,19,0,295.0,25.0,5.5,15.0,48.0,20.67,8.82
2016,7,12,19,15,147.5,12.5,5.45,15.0,24.0,10.67,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,137.0,12.5,3.85,14.0,22.5,44.95,0.0
2016,7,13,5,30,274.0,25.0,3.8,14.0,45.0,127.09,68.47
2016,7,13,5,45,384.0,34.0,3.8,14.5,86.5,197.38,148.45
2016,7,13,6,0,494.0,43.0,3.8,15.0,128.0,276.7,219.25
2016,7,13,6,15,247.0,57.0,3.7,15.0,99.5,197.2,160.25
2016,7,13,6,30,0.0,71.0,3.6,15.0,71.0,60.8,46.22
2016,7,13,6,45,0.0,87.5,3.5,15.0,87.5,75.46,58.81
2016,7,13,7,0,0.0,104.0,3.4,15.0,104.0,90.08,71.07
2016,7,13,7,15,1.5,126.0,3.3,15.0,126.5,111.07,88.54
2016,7,13,7,30,3.0,148.0,3.2,15.0,149.0,132.16,105.84
2016,7,13,7,45,4.0,160.0,3.15,15.5,162.0,143.15,114.36
2016,7,13,8,0,5.0,172.0,3.1,16.0,175.0,154.29,122.89
2016,7,13,8,15,10.0,194.0,3.05,16.0,200.5,178.43,142.29
2016,7,13,8,30,15.0,216.0,3.0,16.0,226.0,202.82,161.66
2016,7,13,8,45,18.5,237.5,3.0,16.5,250.5,225.57,179.15
2016,7,13,9,0,22.0,259.0,3.0,17.0,275.0,248.37,196.46
2016,7,13,9,15,24.5,278.0,3.0,17.0,296.5,267.84,211.32
2016,7,13,9,30,27.0,297.0,3.0,17.0,318.0,304.55,239.48
2016,7,13,9,45,36.5,327.0,3.0,17.0,357.0,342.17,268.25
2016,7,13,10,0,46.0,357.0,3.0,17.0,396.0,379.46,296.43
2016,7,13,10,15,56.5,381.0,3.05,17.0,430.5,411.14,320.22
2016,7,13,10,30,67.0,405.0,3.1,17.0,465.0,442.17,343.35
2016,7,13,10,45,96.0,430.0,3.2,17.5,518.0,491.03,379.63
2016,7,13,11,0,125.0,455.0,3.3,18.0,571.0,554.28,425.66
2016,7,13,11,15,150.5,465.0,3.4,18.0,606.5,581.06,445.45
2016,7,13,11,30,176.0,475.0,3.5,18.0,642.0,605.86,463.88
2016,7,13,11,45,148.0,476.0,3.65,18.0,617.5,572.14,438.49
2016,7,13,12,0,120.0,477.0,3.8,18.0,593.0,538.76,413.48
2016,7,13,12,15,102.0,469.5,3.95,18.0,568.5,497.94,383.21
2016,7,13,12,30,84.0,462.0,4.1,18.0,544.0,468.51,361.12
2016,7,13,12,45,96.0,464.0,4.35,18.0,556.5,471.49,364.11
2016,7,13,13,0,108.0,466.0,4.6,18.0,569.0,473.02,365.89
2016,7,13,13,15,116.5,460.5,4.75,18.0,570.0,466.86,361.58
2016,7,13,13,30,125.0,455.0,4.9,18.0,571.0,455.68,353.44
2016,7,13,13,45,127.0,444.0,5.1,18.0,559.5,435.37,338.23
2016,7,13,14,0,129.0,433.0,5.3,18.0,548.0,414.81,322.63
2016,7,13,14,15,118.5,416.0,5.45,18.0,519.0,383.43,298.44
2016,7,13,14,30,108.0,399.0,5.6,18.0,490.0,357.56,278.35
2016,7,13,14,45,86.5,372.0,5.75,18.0,443.5,318.7,248.21
2016,7,13,15,0,65.0,345.0,5.9,18.0,397.0,282.83,220.44
2016,7,13,15,15,78.0,332.5,6.0,18.0,391.0,268.89,208.99
2016,7,13,15,30,91.0,320.0,6.1,18.0,385.0,253.27,196.02
2016,7,13,15,45,96.0,300.0,6.25,18.0,365.0,230.28,177.73
2016,7,13,16,0,101.0,280.0,6.4,18.0,345.0,206.88,159.98
2016,7,13,16,15,138.5,258.5,6.4,17.5,339.5,174.09,136.65
2016,7,13,16,30,176.0,237.0,6.4,17.0,334.0,160.25,133.23
2016,7,13,16,45,453.0,162.0,6.4,17.0,379.0,107.29,88.06
2016,7,13,17,0,730.0,87.0,6.4,17.0,424.0,68.89,54.93
2016,7,13,17,15,695.5,82.5,6.3,17.0,372.5,60.86,48.07
2016,7,13,17,30,661.0,78.0,6.2,17.0,321.0,58.59,46.21
2016,7,13,17,45,609.0,72.5,6.15,17.0,269.5,55.35,43.41
2016,7,13,18,0,557.0,67.0,6.1,17.0,218.0,52.08,40.48
2016,7,13,18,15,485.5,59.0,5.95,16.5,170.5,46.62,35.53
2016,7,13,18,30,414.0,51.0,5.8,16.0,123.0,41.09,30.31
2016,7,13,18,45,303.5,39.5,5.65,16.0,83.0,32.23,21.83
2016,7,13,19,0,193.0,28.0,5.5,16.0,43.0,21.75,9.22
2016,7,13,19,15,96.5,14.0,5.35,15.5,21.5,11.95,0.0
2016,7,13,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,97.5,13.5,2.75,15.0,20.5,35.91,0.0
2016,7,14,5,30,195.0,27.0,2.7,15.0,41.0,103.57,52.39
2016,7,14,5,45,312.5,37.5,2.65,15.0,81.5,174.66,130.68
2016,7,14,6,0,430.0,48.0,2.6,15.0,122.0,255.02,201.59
2016,7,14,6,15,221.5,70.5,2.5,15.0,109.0,190.68,154.43
2016,7,14,6,30,13.0,93.0,2.4,15.0,96.0,90.59,71.48
2016,7,14,6,45,20.5,112.5,2.35,15.5,119.0,113.09,90.66
2016,7,14,7,0,28.0,132.0,2.3,16.0,142.0,145.46,117.53
2016,7,14,7,15,30.0,151.5,2.25,16.0,164.0,166.66,134.79
2016,7,14,7,30,32.0,171.0,2.2,16.0,186.0,187.9,151.82
2016,7,14,7,45,21.0,177.0,2.2,16.5,187.5,172.9,138.51
2016,7,14,8,0,10.0,183.0,2.2,17.0,189.0,169.02,134.33
2016,7,14,8,15,23.0,215.0,2.2,17.0,229.5,209.75,167.12
2016,7,14,8,30,36.0,247.0,2.2,17.0,270.0,267.15,212.43
2016,7,14,8,45,35.5,264.0,2.2,17.0,288.0,283.19,224.16
2016,7,14,9,0,35.0,281.0,2.2,17.0,306.0,298.98,235.78
2016,7,14,9,15,30.0,286.5,2.2,17.0,309.0,298.47,234.59
2016,7,14,9,30,25.0,292.0,2.2,17.0,312.0,280.72,220.17
2016,7,14,9,45,32.5,319.5,2.2,17.5,346.5,330.99,258.27
2016,7,14,10,0,40.0,347.0,2.2,18.0,381.0,363.86,282.27
2016,7,14,10,15,41.5,362.0,2.25,18.0,398.5,377.96,292.41
2016,7,14,10,30,43.0,377.0,2.3,18.0,416.0,391.62,302.29
2016,7,14,10,45,42.5,385.5,2.4,18.0,425.0,396.52,305.67
2016,7,14,11,0,42.0,394.0,2.5,18.0,434.0,401.02,308.83
2016,7,14,11,15,39.0,393.5,2.6,18.0,431.0,394.22,303.53
2016,7,14,11,30,36.0,393.0,2.7,18.0,428.0,387.26,298.19
2016,7,14,11,45,37.0,395.5,2.85,18.0,431.0,386.5,297.73
2016,7,14,12,0,38.0,398.0,3.0,18.0,434.0,385.31,296.94
2016,7,14,12,15,45.5,415.0,3.15,18.0,459.0,402.05,309.8
2016,7,14,12,30,53.0,432.0,3.3,18.0,484.0,417.46,321.56
2016,7,14,12,45,58.0,434.5,3.45,18.0,490.5,417.09,321.49
2016,7,14,13,0,63.0,437.0,3.6,18.0,497.0,415.92,320.88
2016,7,14,13,15,63.0,430.0,3.75,18.0,489.0,402.66,311.09
2016,7,14,13,30,63.0,423.0,3.9,18.0,481.0,389.33,301.22
2016,7,14,13,45,59.0,409.0,4.05,18.0,462.5,368.06,285.21
2016,7,14,14,0,55.0,395.0,4.2,18.0,444.0,347.35,269.57
2016,7,14,14,15,55.5,382.0,4.3,17.5,430.5,330.21,257.07
2016,7,14,14,30,56.0,369.0,4.4,17.0,417.0,313.13,244.43
2016,7,14,14,45,45.0,340.0,4.55,17.0,377.5,280.36,219.13
2016,7,14,15,0,34.0,311.0,4.7,17.0,338.0,249.51,195.27
2016,7,14,15,15,26.5,281.0,4.8,17.0,301.5,220.89,173.0
2016,7,14,15,30,19.0,251.0,4.9,17.0,265.0,201.46,158.07
2016,7,14,15,45,13.0,223.0,5.0,17.0,232.5,177.29,139.28
2016,7,14,16,0,7.0,195.0,5.1,17.0,200.0,154.2,121.3
2016,7,14,16,15,3.5,173.0,5.1,17.0,175.5,136.42,107.4
2016,7,14,16,30,0.0,151.0,5.1,17.0,151.0,119.97,98.64
2016,7,14,16,45,0.0,127.5,5.2,17.0,127.5,102.5,83.9
2016,7,14,17,0,0.0,104.0,5.3,17.0,104.0,84.7,68.73
2016,7,14,17,15,0.0,86.5,5.3,16.5,86.5,71.1,57.17
2016,7,14,17,30,0.0,69.0,5.3,16.0,69.0,57.2,45.17
2016,7,14,17,45,274.5,68.5,5.3,16.0,142.5,49.44,38.37
2016,7,14,18,0,549.0,68.0,5.3,16.0,216.0,52.85,41.34
2016,7,14,18,15,476.0,59.5,5.15,15.5,168.5,47.01,36.03
2016,7,14,18,30,403.0,51.0,5.0,15.0,121.0,41.08,30.42
2016,7,14,18,45,299.5,39.0,4.9,15.0,81.5,31.82,21.54
2016,7,14,19,0,196.0,27.0,4.8,15.0,42.0,21.0,8.42
2016,7,14,19,15,98.0,13.5,4.65,15.0,21.0,11.52,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,4.0,2.35,14.0,4.0,3.41,0.0
2016,7,15,5,30,0.0,8.0,2.4,14.0,8.0,6.57,0.0
2016,7,15,5,45,0.0,15.5,2.45,14.5,15.5,12.75,4.77
2016,7,15,6,0,0.0,23.0,2.5,15.0,23.0,18.95,10.31
2016,7,15,6,15,0.0,32.5,2.35,15.0,32.5,26.82,17.22
2016,7,15,6,30,0.0,42.0,2.2,15.0,42.0,34.7,24.1
2016,7,15,6,45,0.0,52.0,2.1,15.0,52.0,43.02,31.25
2016,7,15,7,0,0.0,62.0,2.0,15.0,62.0,51.36,38.31
2016,7,15,7,15,0.0,64.0,1.9,15.0,64.0,53.03,39.62
2016,7,15,7,30,0.0,66.0,1.8,15.0,66.0,54.71,40.91
2016,7,15,7,45,0.0,87.5,1.7,15.5,87.5,72.8,55.84
2016,7,15,8,0,0.0,109.0,1.6,16.0,109.0,91.75,71.24
2016,7,15,8,15,1.0,141.0,1.6,16.0,142.0,121.25,95.26
2016,7,15,8,30,2.0,173.0,1.6,16.0,175.0,151.09,119.18
2016,7,15,8,45,3.5,182.5,1.6,16.0,185.5,160.59,126.48
2016,7,15,9,0,5.0,192.0,1.6,16.0,196.0,170.17,133.88
2016,7,15,9,15,13.5,237.0,1.65,16.0,247.5,219.14,172.78
2016,7,15,9,30,22.0,282.0,1.7,16.0,299.0,268.55,211.26
2016,7,15,9,45,23.0,297.0,1.75,16.5,316.0,282.64,221.23
2016,7,15,10,0,24.0,312.0,1.8,17.0,333.0,296.59,231.17
2016,7,15,10,15,34.5,345.5,1.85,17.0,376.0,355.04,275.64
2016,7,15,10,30,45.0,379.0,1.9,17.0,419.0,395.79,305.98
2016,7,15,10,45,39.5,377.5,1.95,17.0,413.0,386.11,298.08
2016,7,15,11,0,34.0,376.0,2.0,17.0,407.0,376.39,290.45
2016,7,15,11,15,35.5,386.0,2.05,17.0,419.0,384.08,296.14
2016,7,15,11,30,37.0,396.0,2.1,17.0,431.0,391.22,301.35
2016,7,15,11,45,41.5,409.0,2.15,17.0,449.0,403.2,310.3
2016,7,15,12,0,46.0,422.0,2.2,17.0,467.0,414.27,318.55
2016,7,15,12,15,41.0,411.0,2.25,17.0,450.5,394.94,303.97
2016,7,15,12,30,36.0,400.0,2.3,17.0,434.0,375.96,289.76
2016,7,15,12,45,30.5,381.0,2.4,17.0,410.0,350.17,270.45
2016,7,15,13,0,25.0,362.0,2.5,17.0,386.0,325.2,251.66
2016,7,15,13,15,22.5,345.5,2.5,17.0,367.0,302.77,234.64
2016,7,15,13,30,20.0,329.0,2.5,17.0,348.0,284.95,221.1
2016,7,15,13,45,24.5,337.5,2.55,17.0,360.0,291.25,226.2
2016,7,15,14,0,29.0,346.0,2.6,17.0,372.0,295.61,229.7
2016,7,15,14,15,29.0,335.0,2.65,17.0,360.0,281.99,219.32
2016,7,15,14,30,29.0,324.0,2.7,17.0,348.0,268.49,209.04
2016,7,15,14,45,28.5,311.0,2.75,17.0,334.0,253.45,197.51
2016,7,15,15,0,28.0,298.0,2.8,17.0,320.0,238.61,186.07
2016,7,15,15,15,26.0,281.0,2.8,17.0,301.0,220.82,172.29
2016,7,15,15,30,24.0,264.0,2.8,17.0,282.0,211.74,165.44
2016,7,15,15,45,23.0,247.5,2.85,17.0,264.0,195.88,153.23
2016,7,15,16,0,22.0,231.0,2.9,17.0,246.0,180.23,141.35
2016,7,15,16,15,14.0,203.0,2.95,16.5,212.0,157.04,124.01
2016,7,15,16,30,6.0,175.0,3.0,16.0,178.0,136.6,113.1
2016,7,15,16,45,3.0,148.5,3.05,16.0,150.0,117.37,96.97
2016,7,15,17,0,0.0,122.0,3.1,16.0,122.0,97.78,80.33
2016,7,15,17,15,0.0,100.0,3.2,16.0,100.0,81.11,66.04
2016,7,15,17,30,0.0,78.0,3.3,16.0,78.0,64.16,51.31
2016,7,15,17,45,0.0,65.0,3.4,16.0,65.0,53.78,42.22
2016,7,15,18,0,0.0,52.0,3.5,16.0,52.0,43.04,32.65
2016,7,15,18,15,179.0,54.0,3.5,15.5,84.5,41.88,31.5
2016,7,15,18,30,358.0,56.0,3.5,15.0,117.0,42.79,31.92
2016,7,15,18,45,249.5,42.5,3.5,15.0,78.5,32.65,22.22
2016,7,15,19,0,141.0,29.0,3.5,15.0,40.0,22.41,8.93
2016,7,15,19,15,70.5,14.5,3.4,15.0,20.0,12.38,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,94.0,12.5,2.4,15.0,19.0,34.19,0.0
2016,7,16,5,30,188.0,25.0,2.4,15.0,38.0,98.34,42.81
2016,7,16,5,45,317.5,34.5,2.45,15.0,78.0,173.82,129.22
2016,7,16,6,0,447.0,44.0,2.5,15.0,118.0,258.36,203.83
2016,7,16,6,15,223.5,42.5,2.45,15.0,79.5,168.18,135.95
2016,7,16,6,30,0.0,41.0,2.4,15.0,41.0,33.87,23.31
2016,7,16,6,45,0.0,50.5,2.4,15.5,50.5,41.77,30.11
2016,7,16,7,0,0.0,60.0,2.4,16.0,60.0,49.69,36.73
2016,7,16,7,15,0.0,69.0,2.4,16.0,69.0,57.2,42.98
2016,7,16,7,30,0.0,78.0,2.4,16.0,78.0,64.74,49.17
2016,7,16,7,45,0.0,89.5,2.4,16.0,89.5,74.58,57.22
2016,7,16,8,0,0.0,101.0,2.4,16.0,101.0,84.61,65.35
2016,7,16,8,15,0.0,121.0,2.45,16.0,121.0,102.27,79.72
2016,7,16,8,30,0.0,141.0,2.5,16.0,141.0,120.01,94.0
2016,7,16,8,45,0.0,138.0,2.55,16.5,138.0,117.02,91.08
2016,7,16,9,0,0.0,135.0,2.6,17.0,135.0,114.17,88.36
2016,7,16,9,15,1.0,150.0,2.6,17.0,151.0,128.28,99.61
2016,7,16,9,30,2.0,165.0,2.6,17.0,167.0,142.41,110.79
2016,7,16,9,45,5.5,196.0,2.65,17.0,201.0,173.25,135.35
2016,7,16,10,0,9.0,227.0,2.7,17.0,235.0,204.18,159.72
2016,7,16,10,15,11.0,248.5,2.75,17.0,259.0,225.05,175.91
2016,7,16,10,30,13.0,270.0,2.8,17.0,283.0,245.78,191.91
2016,7,16,10,45,13.5,275.0,2.9,17.0,288.0,250.03,195.02
2016,7,16,11,0,14.0,280.0,3.0,17.0,293.0,254.18,198.12
2016,7,16,11,15,16.0,299.0,3.1,17.0,314.5,272.02,211.9
2016,7,16,11,30,18.0,318.0,3.2,17.0,336.0,289.52,225.33
2016,7,16,11,45,22.0,344.0,3.3,17.0,365.5,314.54,244.59
2016,7,16,12,0,26.0,370.0,3.4,17.0,395.0,349.97,271.66
2016,7,16,12,15,32.0,387.0,3.5,17.0,418.0,366.21,284.07
2016,7,16,12,30,38.0,404.0,3.6,17.0,441.0,381.31,295.66
2016,7,16,12,45,38.5,402.0,3.7,17.0,439.0,374.6,290.61
2016,7,16,13,0,39.0,400.0,3.8,17.0,437.0,367.67,285.47
2016,7,16,13,15,40.0,396.0,3.9,17.0,433.5,359.24,279.21
2016,7,16,13,30,41.0,392.0,4.0,17.0,430.0,350.62,272.78
2016,7,16,13,45,30.0,349.5,4.1,17.0,377.0,304.22,237.13
2016,7,16,14,0,19.0,307.0,4.2,17.0,324.0,261.59,204.21
2016,7,16,14,15,18.5,299.0,4.25,17.0,315.5,252.39,197.26
2016,7,16,14,30,18.0,291.0,4.3,17.0,307.0,243.23,190.26
2016,7,16,14,45,13.5,256.0,4.35,17.0,267.5,211.99,165.85
2016,7,16,15,0,9.0,221.0,4.4,17.0,228.0,181.64,142.02
2016,7,16,15,15,5.5,198.0,4.45,17.0,202.5,161.52,126.26
2016,7,16,15,30,2.0,175.0,4.5,17.0,177.0,142.05,110.95
2016,7,16,15,45,1.0,166.0,4.55,17.0,167.0,134.08,104.84
2016,7,16,16,0,0.0,157.0,4.6,17.0,157.0,126.26,98.81
2016,7,16,16,15,0.0,133.5,4.65,17.0,133.5,108.03,84.16
2016,7,16,16,30,0.0,110.0,4.7,17.0,110.0,90.08,72.89
2016,7,16,16,45,0.0,107.0,4.8,17.0,107.0,87.42,70.86
2016,7,16,17,0,0.0,104.0,4.9,17.0,104.0,84.68,68.72
2016,7,16,17,15,0.0,77.0,4.9,16.5,77.0,63.85,50.81
2016,7,16,17,30,0.0,50.0,4.9,16.0,50.0,41.36,31.15
2016,7,16,17,45,284.0,57.5,4.95,16.0,133.5,42.02,31.79
2016,7,16,18,0,568.0,65.0,5.0,16.0,217.0,50.69,39.42
2016,7,16,18,15,495.5,57.0,5.0,15.5,169.0,45.16,34.37
2016,7,16,18,30,423.0,49.0,5.0,15.0,121.0,39.55,29.05
2016,7,16,18,45,311.0,38.0,5.0,15.0,81.0,31.08,20.82
2016,7,16,19,0,199.0,27.0,5.0,15.0,41.0,21.01,7.53
2016,7,16,19,15,99.5,13.5,4.95,15.0,20.5,11.52,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,133.0,11.0,4.35,15.0,20.0,42.68,0.0
2016,7,17,5,30,266.0,22.0,4.4,15.0,40.0,119.98,47.74
2016,7,17,5,45,382.0,30.5,4.45,15.0,80.5,193.43,143.66
2016,7,17,6,0,498.0,39.0,4.5,15.0,121.0,274.55,217.31
2016,7,17,6,15,249.0,44.5,4.5,15.0,85.5,183.26,148.88
2016,7,17,6,30,0.0,50.0,4.5,15.0,50.0,41.37,29.7
2016,7,17,6,45,0.0,62.0,4.5,15.0,62.0,51.37,38.34
2016,7,17,7,0,0.0,74.0,4.5,15.0,74.0,61.74,47.12
2016,7,17,7,15,0.0,83.5,4.5,15.0,83.5,69.89,53.9
2016,7,17,7,30,0.0,93.0,4.5,15.0,93.0,78.06,60.61
2016,7,17,7,45,0.0,112.5,4.5,15.5,112.5,95.39,74.78
2016,7,17,8,0,0.0,132.0,4.5,16.0,132.0,112.78,88.78
2016,7,17,8,15,0.0,138.0,4.55,16.0,138.0,117.74,92.56
2016,7,17,8,30,0.0,144.0,4.6,16.0,144.0,122.76,96.4
2016,7,17,8,45,12.5,203.0,4.65,16.5,212.0,187.83,149.34
2016,7,17,9,0,25.0,262.0,4.7,17.0,280.0,254.49,202.34
2016,7,17,9,15,23.0,270.0,4.8,17.0,287.5,259.32,205.53
2016,7,17,9,30,21.0,278.0,4.9,17.0,295.0,264.07,208.8
2016,7,17,9,45,31.0,312.5,5.0,17.0,338.0,323.17,255.18
2016,7,17,10,0,41.0,347.0,5.1,17.0,381.0,365.6,287.98
2016,7,17,10,15,59.5,379.5,5.2,17.0,431.0,413.72,325.23
2016,7,17,10,30,78.0,412.0,5.3,17.0,481.0,461.09,361.52
2016,7,17,10,45,112.0,434.0,5.4,17.0,536.0,528.89,413.42
2016,7,17,11,0,146.0,456.0,5.5,17.0,591.0,577.18,450.16
2016,7,17,11,15,104.5,446.0,5.55,17.0,543.5,506.61,395.53
2016,7,17,11,30,63.0,436.0,5.6,17.0,496.0,453.24,353.69
2016,7,17,11,45,90.5,456.0,5.7,17.0,543.0,491.36,383.52
2016,7,17,12,0,118.0,476.0,5.8,17.0,590.0,538.01,419.21
2016,7,17,12,15,80.5,446.0,5.9,17.0,524.0,460.14,359.26
2016,7,17,12,30,43.0,416.0,6.0,17.0,458.0,396.12,309.47
2016,7,17,12,45,77.5,441.0,6.15,17.0,515.5,438.68,343.25
2016,7,17,13,0,112.0,466.0,6.3,17.0,573.0,481.68,376.75
2016,7,17,13,15,82.5,438.0,6.4,17.0,516.5,423.62,331.74
2016,7,17,13,30,53.0,410.0,6.5,17.0,460.0,373.12,292.44
2016,7,17,13,45,117.0,422.0,6.65,17.0,527.0,414.11,325.2
2016,7,17,14,0,181.0,434.0,6.8,17.0,594.0,445.87,349.86
2016,7,17,14,15,216.0,414.0,6.85,16.5,599.0,432.36,339.46
2016,7,17,14,30,251.0,394.0,6.9,16.0,604.0,410.97,322.29
2016,7,17,14,45,312.5,359.0,7.0,16.0,610.0,389.23,303.05
2016,7,17,15,0,374.0,324.0,7.1,16.0,616.0,361.03,277.32
2016,7,17,15,15,604.0,215.5,7.15,16.0,657.5,316.95,232.29
2016,7,17,15,30,834.0,107.0,7.2,16.0,699.0,254.43,168.88
2016,7,17,15,45,560.5,186.5,7.25,16.0,573.5,207.0,140.06
2016,7,17,16,0,287.0,266.0,7.3,16.0,448.0,198.93,147.91
2016,7,17,16,15,244.0,249.5,7.3,15.5,395.5,163.44,127.92
2016,7,17,16,30,201.0,233.0,7.3,15.0,343.0,158.49,132.87
2016,7,17,16,45,195.0,211.5,7.3,15.0,309.5,146.07,122.56
2016,7,17,17,0,189.0,190.0,7.3,15.0,276.0,133.19,111.76
2016,7,17,17,15,161.0,166.0,7.25,15.0,233.5,118.2,98.98
2016,7,17,17,30,133.0,142.0,7.2,15.0,191.0,102.77,85.65
2016,7,17,17,45,120.0,121.5,7.2,15.0,160.5,89.13,73.71
2016,7,17,18,0,107.0,101.0,7.2,15.0,130.0,75.14,61.24
2016,7,17,18,15,266.5,74.0,7.05,14.5,124.0,54.81,43.03
2016,7,17,18,30,426.0,47.0,6.9,14.0,118.0,37.9,27.69
2016,7,17,18,45,317.5,36.0,6.8,14.0,79.0,29.38,19.4
2016,7,17,19,0,209.0,25.0,6.7,14.0,40.0,20.69,6.8
2016,7,17,19,15,104.5,12.5,6.55,14.0,20.0,10.67,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,114.0,11.0,3.95,14.0,18.5,37.94,0.0
2016,7,18,5,30,228.0,22.0,3.9,14.0,37.0,107.8,37.23
2016,7,18,5,45,345.5,31.0,3.85,14.0,76.0,180.82,134.18
2016,7,18,6,0,463.0,40.0,3.8,14.0,115.0,261.15,207.06
2016,7,18,6,15,231.5,48.5,3.75,14.0,86.0,180.37,146.76
2016,7,18,6,30,0.0,57.0,3.7,14.0,57.0,47.49,35.04
2016,7,18,6,45,0.0,71.0,3.7,14.5,71.0,59.78,45.59
2016,7,18,7,0,0.0,85.0,3.7,15.0,85.0,72.06,55.87
2016,7,18,7,15,0.5,114.0,3.65,15.0,114.5,99.07,78.51
2016,7,18,7,30,1.0,143.0,3.6,15.0,144.0,126.3,101.0
2016,7,18,7,45,0.5,138.0,3.6,15.0,138.5,119.69,95.13
2016,7,18,8,0,0.0,133.0,3.6,15.0,133.0,113.75,89.86
2016,7,18,8,15,12.5,183.0,3.6,15.0,191.0,170.4,136.64
2016,7,18,8,30,25.0,233.0,3.6,15.0,249.0,228.57,183.71
2016,7,18,8,45,37.0,263.0,3.6,15.5,288.5,284.44,227.7
2016,7,18,9,0,49.0,293.0,3.6,16.0,328.0,325.39,259.12
2016,7,18,9,15,75.0,325.0,3.65,16.0,382.0,381.54,302.95
2016,7,18,9,30,101.0,357.0,3.7,16.0,436.0,437.95,346.26
2016,7,18,9,45,235.0,358.0,3.8,16.0,551.5,602.73,473.61
2016,7,18,10,0,369.0,359.0,3.9,16.0,667.0,731.46,570.12
2016,7,18,10,15,400.5,355.5,4.0,16.0,700.5,771.97,598.6
2016,7,18,10,30,432.0,352.0,4.1,16.0,734.0,794.97,615.24
2016,7,18,10,45,674.0,225.5,4.25,16.5,838.5,903.17,697.82
2016,7,18,11,0,916.0,99.0,4.4,17.0,943.0,978.89,748.94
2016,7,18,11,15,725.0,230.0,4.5,17.0,905.0,931.69,715.85
2016,7,18,11,30,534.0,361.0,4.6,17.0,867.0,857.5,658.35
2016,7,18,11,45,730.5,230.0,4.7,17.0,928.0,898.68,694.14
2016,7,18,12,0,927.0,99.0,4.8,17.0,989.0,910.37,702.79
2016,7,18,12,15,927.0,99.0,4.85,17.0,989.5,881.98,682.86
2016,7,18,12,30,927.0,99.0,4.9,17.0,990.0,850.43,660.84
2016,7,18,12,45,933.0,94.0,5.0,17.0,984.5,816.17,637.04
2016,7,18,13,0,939.0,89.0,5.1,17.0,979.0,778.65,610.66
2016,7,18,13,15,936.5,88.5,5.15,17.0,964.5,735.81,579.04
2016,7,18,13,30,934.0,88.0,5.2,17.0,950.0,690.5,543.65
2016,7,18,13,45,932.5,86.0,5.3,17.0,929.0,642.28,505.34
2016,7,18,14,0,931.0,84.0,5.4,17.0,908.0,591.9,464.23
2016,7,18,14,15,925.5,83.0,5.45,17.0,880.0,538.33,419.28
2016,7,18,14,30,920.0,82.0,5.5,17.0,852.0,483.41,371.91
2016,7,18,14,45,914.0,80.0,5.55,17.0,818.0,426.38,321.55
2016,7,18,15,0,908.0,78.0,5.6,17.0,784.0,368.55,269.32
2016,7,18,15,15,898.5,76.5,5.6,17.0,744.5,309.55,215.6
2016,7,18,15,30,889.0,75.0,5.6,17.0,705.0,250.62,162.64
2016,7,18,15,45,877.5,73.0,5.6,17.0,661.0,191.35,112.76
2016,7,18,16,0,866.0,71.0,5.6,17.0,617.0,132.87,71.65
2016,7,18,16,15,849.5,69.0,5.6,16.5,569.5,75.28,48.6
2016,7,18,16,30,833.0,67.0,5.6,16.0,522.0,62.97,49.62
2016,7,18,16,45,811.5,64.0,5.6,16.0,472.0,60.49,47.64
2016,7,18,17,0,790.0,61.0,5.6,16.0,422.0,57.89,45.53
2016,7,18,17,15,760.5,58.0,5.6,16.0,371.0,48.68,37.54
2016,7,18,17,30,731.0,55.0,5.6,16.0,320.0,46.62,35.83
2016,7,18,17,45,688.0,51.5,5.7,16.0,269.0,44.03,33.56
2016,7,18,18,0,645.0,48.0,5.8,16.0,218.0,41.45,31.22
2016,7,18,18,15,580.5,42.5,5.7,15.5,170.5,37.05,27.19
2016,7,18,18,30,516.0,37.0,5.6,15.0,123.0,32.65,22.97
2016,7,18,18,45,404.5,29.0,5.6,15.0,82.0,23.66,14.42
2016,7,18,19,0,293.0,21.0,5.6,15.0,41.0,17.31,4.17
2016,7,18,19,15,146.5,10.5,5.5,15.0,20.5,8.96,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,5.5,3.45,14.0,5.5,4.69,0.0
2016,7,19,5,30,0.0,11.0,3.4,14.0,11.0,9.05,0.0
2016,7,19,5,45,0.0,22.5,3.4,14.0,22.5,18.56,9.33
2016,7,19,6,0,0.0,34.0,3.4,14.0,34.0,28.1,18.0
2016,7,19,6,15,0.0,48.0,3.4,14.0,48.0,40.06,28.53
2016,7,19,6,30,0.0,62.0,3.4,14.0,62.0,52.37,39.27
2016,7,19,6,45,0.0,77.0,3.4,14.5,77.0,65.61,50.55
2016,7,19,7,0,0.0,92.0,3.4,15.0,92.0,78.82,61.6
2016,7,19,7,15,1.0,118.0,3.45,15.0,118.5,103.41,82.17
2016,7,19,7,30,2.0,144.0,3.5,15.0,145.0,128.12,102.55
2016,7,19,7,45,37.0,184.0,3.55,15.0,204.0,205.52,167.12
2016,7,19,8,0,72.0,224.0,3.6,15.0,263.0,275.92,224.58
2016,7,19,8,15,130.0,250.5,3.65,15.0,328.5,368.93,299.51
2016,7,19,8,30,188.0,277.0,3.7,15.0,394.0,449.41,362.94
2016,7,19,8,45,205.0,297.5,3.8,15.5,434.0,489.11,392.1
2016,7,19,9,0,222.0,318.0,3.9,16.0,474.0,528.64,420.86
2016,7,19,9,15,568.0,198.0,3.95,16.0,629.5,772.24,610.72
2016,7,19,9,30,914.0,78.0,4.0,16.0,785.0,960.72,743.76
2016,7,19,9,45,909.0,87.0,4.1,16.0,817.0,974.67,751.22
2016,7,19,10,0,904.0,96.0,4.2,16.0,849.0,984.37,757.22
2016,7,19,10,15,708.5,211.0,4.3,16.0,814.5,934.2,721.56
2016,7,19,10,30,513.0,326.0,4.4,16.0,780.0,849.27,656.73
2016,7,19,10,45,544.0,325.0,4.5,16.0,816.5,871.43,673.56
2016,7,19,11,0,575.0,324.0,4.6,16.0,853.0,890.44,687.44
2016,7,19,11,15,753.5,212.0,4.7,16.0,917.5,942.2,728.25
2016,7,19,11,30,932.0,100.0,4.8,16.0,982.0,963.76,743.42
2016,7,19,11,45,934.5,99.5,4.9,16.5,990.0,943.81,728.29
2016,7,19,12,0,937.0,99.0,5.0,17.0,998.0,920.27,710.93
2016,7,19,12,15,937.0,99.0,5.1,17.0,998.0,891.58,691.28
2016,7,19,12,30,937.0,99.0,5.2,17.0,998.0,859.67,669.22
2016,7,19,12,45,936.5,98.5,5.35,17.0,991.0,823.86,644.43
2016,7,19,13,0,936.0,98.0,5.5,17.0,984.0,785.14,617.26
2016,7,19,13,15,933.0,97.5,5.55,17.0,969.5,741.9,584.98
2016,7,19,13,30,930.0,97.0,5.6,17.0,955.0,696.25,549.18
2016,7,19,13,45,928.0,95.0,5.7,17.0,933.5,647.77,510.52
2016,7,19,14,0,926.0,93.0,5.8,17.0,912.0,597.18,469.12
2016,7,19,14,15,920.0,92.0,5.85,17.0,883.5,543.44,423.94
2016,7,19,14,30,914.0,91.0,5.9,17.0,855.0,488.41,376.41
2016,7,19,14,45,908.0,88.5,6.0,17.0,820.5,431.15,325.88
2016,7,19,15,0,902.0,86.0,6.1,17.0,786.0,373.11,273.48
2016,7,19,15,15,892.0,84.5,6.15,16.5,746.5,314.13,220.19
2016,7,19,15,30,882.0,83.0,6.2,16.0,707.0,255.29,167.51
2016,7,19,15,45,869.5,80.5,6.3,16.0,662.5,195.72,117.22
2016,7,19,16,0,857.0,78.0,6.4,16.0,618.0,137.08,75.74
2016,7,19,16,15,840.0,75.5,6.4,16.0,570.0,79.47,52.2
2016,7,19,16,30,823.0,73.0,6.4,16.0,522.0,66.85,53.02
2016,7,19,16,45,801.0,70.0,6.4,16.0,471.5,64.46,51.13
2016,7,19,17,0,779.0,67.0,6.4,16.0,421.0,54.89,42.89
2016,7,19,17,15,747.5,63.5,6.3,16.0,369.5,52.65,41.06
2016,7,19,17,30,716.0,60.0,6.2,16.0,318.0,50.37,39.14
2016,7,19,17,45,672.0,55.5,6.15,16.0,267.5,47.13,36.31
2016,7,19,18,0,628.0,51.0,6.1,16.0,217.0,43.87,33.35
2016,7,19,18,15,561.0,45.0,5.9,15.5,169.0,35.97,26.22
2016,7,19,18,30,494.0,39.0,5.7,15.0,121.0,31.58,22.02
2016,7,19,18,45,385.0,30.0,5.55,15.0,80.5,24.48,15.06
2016,7,19,19,0,276.0,21.0,5.4,15.0,40.0,17.32,3.49
2016,7,19,19,15,138.0,10.5,5.2,15.0,20.0,8.96,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,141.5,9.5,3.9,14.0,18.0,43.61,0.0
2016,7,20,5,30,283.0,19.0,4.0,14.0,36.0,121.1,26.17
2016,7,20,5,45,396.5,27.0,4.1,14.5,76.0,195.46,143.53
2016,7,20,6,0,510.0,35.0,4.2,15.0,116.0,273.05,215.36
2016,7,20,6,15,268.5,62.5,4.2,15.0,106.5,216.21,175.66
2016,7,20,6,30,27.0,90.0,4.2,15.0,97.0,102.82,81.96
2016,7,20,6,45,32.5,110.5,4.25,15.0,121.0,127.35,103.15
2016,7,20,7,0,38.0,131.0,4.3,15.0,145.0,152.2,124.13
2016,7,20,7,15,58.0,155.5,4.25,15.0,180.0,191.81,157.36
2016,7,20,7,30,78.0,180.0,4.2,15.0,215.0,232.88,191.28
2016,7,20,7,45,117.5,205.5,4.2,15.5,265.0,305.89,250.55
2016,7,20,8,0,157.0,231.0,4.2,16.0,315.0,367.71,299.54
2016,7,20,8,15,126.0,252.0,4.15,16.0,323.5,367.71,297.47
2016,7,20,8,30,95.0,273.0,4.1,16.0,332.0,347.98,280.1
2016,7,20,8,45,118.0,297.5,4.1,16.0,376.5,412.09,330.07
2016,7,20,9,0,141.0,322.0,4.1,16.0,421.0,459.45,366.17
2016,7,20,9,15,145.0,342.5,4.1,16.0,450.0,484.83,384.55
2016,7,20,9,30,149.0,363.0,4.1,16.0,479.0,509.43,402.3
2016,7,20,9,45,215.0,373.0,4.2,16.5,548.0,581.7,457.11
2016,7,20,10,0,281.0,383.0,4.3,17.0,617.0,672.63,524.04
2016,7,20,10,15,289.5,389.5,4.35,17.0,638.0,684.54,531.87
2016,7,20,10,30,298.0,396.0,4.4,17.0,659.0,694.87,539.0
2016,7,20,10,45,623.5,242.0,4.5,17.0,809.5,872.7,676.34
2016,7,20,11,0,949.0,88.0,4.6,17.0,960.0,1001.69,766.78
2016,7,20,11,15,952.0,88.5,4.75,17.0,976.0,990.6,758.89
2016,7,20,11,30,955.0,89.0,4.9,17.0,992.0,975.6,749.32
2016,7,20,11,45,754.5,224.0,5.05,17.0,941.0,917.04,708.99
2016,7,20,12,0,554.0,359.0,5.2,17.0,890.0,837.13,646.95
2016,7,20,12,15,757.5,223.5,5.35,17.0,950.0,867.62,675.45
2016,7,20,12,30,961.0,88.0,5.5,17.0,1010.0,870.6,678.92
2016,7,20,12,45,957.5,89.5,5.65,17.0,1002.0,833.48,652.89
2016,7,20,13,0,954.0,91.0,5.8,17.0,994.0,793.52,624.71
2016,7,20,13,15,952.0,90.5,5.9,17.0,979.5,750.27,592.8
2016,7,20,13,30,950.0,90.0,6.0,17.0,965.0,704.46,556.88
2016,7,20,13,45,946.0,89.0,6.15,17.0,943.5,654.64,517.12
2016,7,20,14,0,942.0,88.0,6.3,17.0,922.0,602.84,474.67
2016,7,20,14,15,936.5,87.5,6.35,17.0,893.0,548.91,429.08
2016,7,20,14,30,931.0,87.0,6.4,17.0,864.0,493.58,381.06
2016,7,20,14,45,923.5,85.5,6.5,17.0,829.0,435.52,329.64
2016,7,20,15,0,916.0,84.0,6.6,17.0,794.0,376.79,276.48
2016,7,20,15,15,905.5,82.5,6.65,17.0,754.0,316.8,221.75
2016,7,20,15,30,895.0,81.0,6.7,17.0,714.0,256.98,167.89
2016,7,20,15,45,881.0,79.5,6.8,17.0,668.5,197.04,117.41
2016,7,20,16,0,867.0,78.0,6.9,17.0,623.0,138.17,75.96
2016,7,20,16,15,849.5,76.0,6.9,16.5,574.5,80.17,52.53
2016,7,20,16,30,832.0,74.0,6.9,16.0,526.0,67.66,53.73
2016,7,20,16,45,807.0,71.5,6.9,16.0,474.5,57.75,45.24
2016,7,20,17,0,782.0,69.0,6.9,16.0,423.0,56.41,44.23
2016,7,20,17,15,750.0,65.5,6.85,16.0,371.0,54.22,42.44
2016,7,20,17,30,718.0,62.0,6.8,16.0,319.0,51.99,40.58
2016,7,20,17,45,671.0,57.5,6.75,16.0,267.5,48.78,37.78
2016,7,20,18,0,624.0,53.0,6.7,16.0,216.0,45.57,34.85
2016,7,20,18,15,555.0,46.5,6.55,15.5,167.5,37.16,27.26
2016,7,20,18,30,486.0,40.0,6.4,15.0,119.0,32.41,22.72
2016,7,20,18,45,374.0,30.5,6.3,15.0,79.0,24.91,15.36
2016,7,20,19,0,262.0,21.0,6.2,15.0,39.0,17.33,2.68
2016,7,20,19,15,131.0,10.5,6.0,15.0,19.5,8.96,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
