Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,135.0,9.5,4.6,14.0,17.5,42.02,0.0
2016,7,21,5,30,270.0,19.0,4.7,14.0,35.0,116.73,15.01
2016,7,21,5,45,385.5,27.5,4.8,14.5,74.5,192.36,140.71
2016,7,21,6,0,501.0,36.0,4.9,15.0,114.0,270.48,213.56
2016,7,21,6,15,317.0,65.0,4.9,15.0,121.0,242.84,197.76
2016,7,21,6,30,133.0,94.0,4.9,15.0,128.0,173.84,142.55
2016,7,21,6,45,143.0,115.0,4.9,15.0,159.0,208.05,172.35
2016,7,21,7,0,153.0,136.0,4.9,15.0,190.0,242.75,201.75
2016,7,21,7,15,224.5,151.5,4.8,15.0,244.5,326.64,271.89
2016,7,21,7,30,296.0,167.0,4.7,15.0,299.0,404.05,335.34
2016,7,21,7,45,340.5,180.5,4.65,15.5,350.0,463.63,382.11
2016,7,21,8,0,385.0,194.0,4.6,16.0,401.0,542.49,442.46
2016,7,21,8,15,626.0,133.0,4.5,16.0,506.5,699.1,565.58
2016,7,21,8,30,867.0,72.0,4.4,16.0,612.0,843.31,669.56
2016,7,21,8,45,880.5,73.5,4.3,16.0,657.0,879.19,691.99
2016,7,21,9,0,894.0,75.0,4.2,16.0,702.0,912.35,713.17
2016,7,21,9,15,904.0,76.5,4.15,16.0,742.5,939.27,730.08
2016,7,21,9,30,914.0,78.0,4.1,16.0,783.0,962.88,744.66
2016,7,21,9,45,922.0,79.5,4.05,16.5,818.0,981.07,754.05
2016,7,21,10,0,930.0,81.0,4.0,17.0,853.0,995.57,760.93
2016,7,21,10,15,717.5,204.5,4.0,17.0,812.5,938.53,720.24
2016,7,21,10,30,505.0,328.0,4.0,17.0,772.0,845.4,649.26
2016,7,21,10,45,729.0,205.5,4.05,17.0,865.0,939.57,720.7
2016,7,21,11,0,953.0,83.0,4.1,17.0,958.0,1001.62,762.49
2016,7,21,11,15,956.5,83.5,4.25,17.0,974.0,991.05,755.09
2016,7,21,11,30,960.0,84.0,4.4,17.0,990.0,976.54,745.81
2016,7,21,11,45,962.5,83.5,4.55,17.0,998.5,956.28,732.85
2016,7,21,12,0,965.0,83.0,4.7,17.0,1007.0,932.3,717.24
2016,7,21,12,15,965.5,83.0,4.9,17.0,1007.5,903.48,698.43
2016,7,21,12,30,966.0,83.0,5.1,17.0,1008.0,871.28,676.96
2016,7,21,12,45,958.0,88.0,5.3,17.5,999.0,833.6,649.99
2016,7,21,13,0,950.0,93.0,5.5,18.0,990.0,793.27,620.84
2016,7,21,13,15,947.5,92.5,5.6,17.5,975.5,749.76,590.15
2016,7,21,13,30,945.0,92.0,5.7,17.0,961.0,703.74,555.39
2016,7,21,13,45,944.0,89.0,5.8,17.0,940.0,654.25,515.96
2016,7,21,14,0,943.0,86.0,5.9,17.0,919.0,602.53,473.67
2016,7,21,14,15,937.5,85.0,5.85,17.0,890.5,548.11,427.69
2016,7,21,14,30,932.0,84.0,5.8,17.0,862.0,492.29,379.33
2016,7,21,14,45,928.0,81.0,5.8,17.0,828.0,434.35,328.05
2016,7,21,15,0,924.0,78.0,5.8,17.0,794.0,375.37,274.69
2016,7,21,15,15,914.0,77.0,5.8,17.0,753.5,315.43,220.06
2016,7,21,15,30,904.0,76.0,5.8,17.0,713.0,255.58,166.2
2016,7,21,15,45,893.5,73.0,5.8,17.0,668.5,194.56,114.73
2016,7,21,16,0,883.0,70.0,5.8,17.0,624.0,134.26,72.07
2016,7,21,16,15,866.5,68.0,5.8,16.5,575.5,75.39,48.34
2016,7,21,16,30,850.0,66.0,5.8,16.0,527.0,62.55,49.28
2016,7,21,16,45,829.0,63.5,5.8,16.0,476.5,60.38,47.56
2016,7,21,17,0,808.0,61.0,5.8,16.0,426.0,58.11,45.73
2016,7,21,17,15,777.5,57.5,5.8,16.0,373.5,48.56,37.45
2016,7,21,17,30,747.0,54.0,5.8,16.0,321.0,46.07,35.34
2016,7,21,17,45,703.0,50.5,5.8,16.0,269.5,43.42,33.03
2016,7,21,18,0,659.0,47.0,5.8,16.0,218.0,40.79,30.62
2016,7,21,18,15,593.5,41.5,5.7,15.5,169.5,36.34,26.53
2016,7,21,18,30,528.0,36.0,5.6,15.0,121.0,31.9,22.26
2016,7,21,18,45,414.0,28.0,5.5,15.0,80.0,22.94,13.64
2016,7,21,19,0,300.0,20.0,5.4,15.0,39.0,16.55,1.37
2016,7,21,19,15,150.0,10.0,5.25,15.0,19.5,8.54,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,134.0,9.0,4.15,14.0,16.5,41.39,0.0
2016,7,22,5,30,268.0,18.0,4.2,14.0,33.0,114.75,2.75
2016,7,22,5,45,385.0,27.0,4.3,14.5,73.0,191.93,139.48
2016,7,22,6,0,502.0,36.0,4.4,15.0,113.0,271.15,213.63
2016,7,22,6,15,571.5,42.0,4.4,15.0,161.5,340.48,276.83
2016,7,22,6,30,641.0,48.0,4.4,15.0,210.0,415.99,343.4
2016,7,22,6,45,320.5,77.0,4.45,15.5,158.0,291.49,242.6
2016,7,22,7,0,0.0,106.0,4.5,16.0,106.0,92.94,73.11
2016,7,22,7,15,6.5,130.0,4.5,16.0,133.0,119.48,95.51
2016,7,22,7,30,13.0,154.0,4.5,16.0,160.0,146.51,117.88
2016,7,22,7,45,20.0,176.0,4.5,16.5,186.5,172.33,138.73
2016,7,22,8,0,27.0,198.0,4.5,17.0,213.0,212.14,170.63
2016,7,22,8,15,23.0,209.5,4.5,17.0,223.0,205.5,164.52
2016,7,22,8,30,19.0,221.0,4.5,17.0,233.0,212.23,169.3
2016,7,22,8,45,70.5,270.0,4.5,17.0,318.5,322.98,258.79
2016,7,22,9,0,122.0,319.0,4.5,17.0,404.0,439.83,350.23
2016,7,22,9,15,101.0,333.0,4.5,17.0,406.5,415.88,329.95
2016,7,22,9,30,80.0,347.0,4.5,17.0,409.0,409.09,323.28
2016,7,22,9,45,110.0,372.0,4.55,17.5,461.0,480.85,377.67
2016,7,22,10,0,140.0,397.0,4.6,18.0,513.0,533.26,416.37
2016,7,22,10,15,177.5,411.0,4.65,18.0,563.5,580.82,452.18
2016,7,22,10,30,215.0,425.0,4.7,18.0,614.0,627.29,486.83
2016,7,22,10,45,269.5,423.5,4.8,18.0,666.5,690.09,533.68
2016,7,22,11,0,324.0,422.0,4.9,18.0,719.0,733.07,565.86
2016,7,22,11,15,332.5,427.5,5.0,18.0,737.0,736.48,568.15
2016,7,22,11,30,341.0,433.0,5.1,18.0,755.0,737.72,569.09
2016,7,22,11,45,354.0,428.5,5.2,18.0,765.5,731.5,564.94
2016,7,22,12,0,367.0,424.0,5.3,18.0,776.0,723.08,559.19
2016,7,22,12,15,398.0,410.0,5.45,18.0,791.0,719.26,557.45
2016,7,22,12,30,429.0,396.0,5.6,18.0,806.0,718.92,557.97
2016,7,22,12,45,687.0,247.5,5.8,18.0,898.5,772.04,603.49
2016,7,22,13,0,945.0,99.0,6.0,18.0,991.0,795.69,625.05
2016,7,22,13,15,717.5,228.5,6.2,18.0,900.0,709.7,556.91
2016,7,22,13,30,490.0,358.0,6.4,18.0,809.0,625.66,489.34
2016,7,22,13,45,709.5,227.5,6.6,18.0,862.5,625.75,491.72
2016,7,22,14,0,929.0,97.0,6.8,18.0,916.0,604.32,475.12
2016,7,22,14,15,922.5,96.0,6.9,18.0,887.0,549.91,429.24
2016,7,22,14,30,916.0,95.0,7.0,18.0,858.0,494.24,381.13
2016,7,22,14,45,905.5,94.5,7.15,18.0,822.0,436.35,330.04
2016,7,22,15,0,895.0,94.0,7.3,18.0,786.0,378.11,277.53
2016,7,22,15,15,884.0,92.5,7.35,17.5,745.5,318.92,224.11
2016,7,22,15,30,873.0,91.0,7.4,17.0,705.0,259.97,171.42
2016,7,22,15,45,845.5,94.0,7.45,17.0,657.0,202.03,123.12
2016,7,22,16,0,818.0,97.0,7.5,17.0,609.0,138.55,78.09
2016,7,22,16,15,798.5,94.0,7.5,17.0,560.5,81.81,54.26
2016,7,22,16,30,779.0,91.0,7.5,17.0,512.0,70.0,55.57
2016,7,22,16,45,740.0,90.5,7.5,17.0,459.0,70.52,56.22
2016,7,22,17,0,701.0,90.0,7.5,17.0,406.0,65.1,51.67
2016,7,22,17,15,664.5,85.0,7.4,16.5,354.5,62.64,49.78
2016,7,22,17,30,628.0,80.0,7.3,16.0,303.0,60.11,47.77
2016,7,22,17,45,569.0,74.5,7.25,16.0,252.0,56.95,45.01
2016,7,22,18,0,510.0,69.0,7.2,16.0,201.0,53.8,42.13
2016,7,22,18,15,434.0,60.0,7.0,16.0,154.5,47.65,36.4
2016,7,22,18,30,358.0,51.0,6.8,16.0,108.0,39.19,28.46
2016,7,22,18,45,241.0,37.5,6.65,16.0,70.0,28.94,18.49
2016,7,22,19,0,124.0,24.0,6.5,16.0,32.0,18.61,0.92
2016,7,22,19,15,62.0,12.0,6.3,15.5,16.0,10.24,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,5,15,47.5,11.0,4.35,15.0,13.5,21.36,0.0
2016,7,23,5,30,95.0,22.0,4.3,15.0,27.0,59.4,0.0
2016,7,23,5,45,207.0,36.5,4.25,15.0,63.5,136.02,97.79
2016,7,23,6,0,319.0,51.0,4.2,15.0,100.0,211.25,166.37
2016,7,23,6,15,398.0,61.5,4.1,15.0,146.0,278.41,226.37
2016,7,23,6,30,477.0,72.0,4.0,15.0,192.0,358.26,295.63
2016,7,23,6,45,534.0,79.5,3.95,15.5,242.0,426.25,353.0
2016,7,23,7,0,591.0,87.0,3.9,16.0,292.0,498.29,411.58
2016,7,23,7,15,630.0,93.0,3.85,16.0,343.5,559.99,460.76
2016,7,23,7,30,669.0,99.0,3.8,16.0,395.0,623.11,509.54
2016,7,23,7,45,699.5,103.0,3.75,16.5,446.0,678.39,549.3
2016,7,23,8,0,730.0,107.0,3.7,17.0,497.0,733.52,587.26
2016,7,23,8,15,752.0,111.0,3.65,17.0,545.5,776.83,616.76
2016,7,23,8,30,774.0,115.0,3.6,17.0,594.0,822.85,647.84
2016,7,23,8,45,789.0,119.0,3.6,17.0,638.5,860.74,672.89
2016,7,23,9,0,804.0,123.0,3.6,17.0,683.0,896.13,695.98
2016,7,23,9,15,816.5,125.5,3.7,17.0,724.0,924.77,714.82
2016,7,23,9,30,829.0,128.0,3.8,17.0,765.0,950.35,731.56
2016,7,23,9,45,579.5,247.5,3.9,17.5,703.0,847.9,655.32
2016,7,23,10,0,330.0,367.0,4.0,18.0,641.0,705.95,545.45
2016,7,23,10,15,249.0,398.0,4.15,18.0,609.0,656.09,507.15
2016,7,23,10,30,168.0,429.0,4.3,18.0,577.0,586.27,453.49
2016,7,23,10,45,166.5,441.0,4.5,18.0,591.0,591.63,457.71
2016,7,23,11,0,165.0,453.0,4.7,18.0,605.0,595.82,460.74
2016,7,23,11,15,183.5,460.0,4.9,18.0,631.5,612.87,473.95
2016,7,23,11,30,202.0,467.0,5.1,18.0,658.0,628.13,485.79
2016,7,23,11,45,217.0,469.0,5.35,18.5,676.0,633.53,489.54
2016,7,23,12,0,232.0,471.0,5.6,19.0,694.0,637.01,491.88
2016,7,23,12,15,266.5,462.5,5.8,19.0,718.0,654.69,505.93
2016,7,23,12,30,301.0,454.0,6.0,19.0,742.0,658.76,509.95
2016,7,23,12,45,258.5,460.0,6.25,19.0,706.5,611.4,474.14
2016,7,23,13,0,216.0,466.0,6.5,19.0,671.0,561.94,436.59
2016,7,23,13,15,260.5,447.5,6.65,19.0,690.5,564.47,439.43
2016,7,23,13,30,305.0,429.0,6.8,19.0,710.0,558.97,435.74
2016,7,23,13,45,361.0,393.5,6.95,19.0,718.0,543.06,423.94
2016,7,23,14,0,417.0,358.0,7.1,19.0,726.0,521.23,406.84
2016,7,23,14,15,443.5,334.0,7.15,18.5,713.5,487.32,379.97
2016,7,23,14,30,470.0,310.0,7.2,18.0,701.0,450.32,349.67
2016,7,23,14,45,518.5,277.5,7.3,18.0,692.0,412.91,316.97
2016,7,23,15,0,567.0,245.0,7.4,18.0,683.0,369.96,278.44
2016,7,23,15,15,658.5,198.5,7.4,18.0,681.0,322.56,233.68
2016,7,23,15,30,750.0,152.0,7.4,18.0,679.0,264.83,179.53
2016,7,23,15,45,748.0,141.5,7.45,18.0,638.0,206.72,130.67
2016,7,23,16,0,746.0,131.0,7.5,18.0,597.0,148.71,88.78
2016,7,23,16,15,723.5,126.5,7.45,17.5,548.5,94.25,65.21
2016,7,23,16,30,701.0,122.0,7.4,17.0,500.0,83.01,66.88
2016,7,23,16,45,681.0,114.0,7.35,17.0,451.0,79.59,64.13
2016,7,23,17,0,661.0,106.0,7.3,17.0,402.0,75.89,61.12
2016,7,23,17,15,622.0,99.5,7.25,16.5,350.5,72.81,58.73
2016,7,23,17,30,583.0,93.0,7.2,16.0,299.0,69.62,56.17
2016,7,23,17,45,529.5,85.0,7.15,16.0,249.0,64.99,52.12
2016,7,23,18,0,476.0,77.0,7.1,16.0,199.0,60.26,47.82
2016,7,23,18,15,397.0,66.0,6.95,16.0,152.0,49.99,38.44
2016,7,23,18,30,318.0,55.0,6.8,16.0,105.0,41.98,30.84
2016,7,23,18,45,207.5,39.5,6.65,16.0,67.5,30.36,19.55
2016,7,23,19,0,97.0,24.0,6.5,16.0,30.0,18.79,0.0
2016,7,23,19,15,48.5,12.0,6.3,15.5,15.0,10.24,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,31.0,10.5,3.85,14.0,12.0,16.79,0.0
2016,7,24,5,30,62.0,21.0,3.9,14.0,24.0,47.78,0.0
2016,7,24,5,45,164.0,38.0,4.0,14.5,59.5,122.63,87.48
2016,7,24,6,0,266.0,55.0,4.1,15.0,95.0,193.98,152.53
2016,7,24,6,15,346.0,67.5,4.05,15.0,140.5,261.05,212.11
2016,7,24,6,30,426.0,80.0,4.0,15.0,186.0,336.49,277.75
2016,7,24,6,45,218.0,99.0,4.0,15.5,154.0,245.14,203.11
2016,7,24,7,0,10.0,118.0,4.0,16.0,122.0,111.95,89.29
2016,7,24,7,15,6.5,130.5,3.95,16.0,133.0,120.29,96.14
2016,7,24,7,30,3.0,143.0,3.9,16.0,144.0,128.46,102.54
2016,7,24,7,45,11.0,166.0,3.9,16.5,172.0,155.7,124.73
2016,7,24,8,0,19.0,189.0,3.9,17.0,200.0,183.47,146.97
2016,7,24,8,15,21.0,207.5,3.9,17.0,220.5,202.18,161.68
2016,7,24,8,30,23.0,226.0,3.9,17.0,241.0,220.92,176.29
2016,7,24,8,45,26.5,247.0,3.9,17.0,265.5,259.72,206.78
2016,7,24,9,0,30.0,268.0,3.9,17.0,290.0,283.35,224.92
2016,7,24,9,15,33.5,289.0,3.95,17.0,314.5,306.84,242.87
2016,7,24,9,30,37.0,310.0,4.0,17.0,339.0,330.12,260.54
2016,7,24,9,45,33.0,315.0,4.05,17.5,341.5,329.44,258.82
2016,7,24,10,0,29.0,320.0,4.1,18.0,344.0,328.61,257.11
2016,7,24,10,15,47.0,359.0,4.15,18.0,399.5,383.18,299.19
2016,7,24,10,30,65.0,398.0,4.2,18.0,455.0,437.04,340.03
2016,7,24,10,45,68.0,411.5,4.3,18.0,473.0,449.85,349.31
2016,7,24,11,0,71.0,425.0,4.4,18.0,491.0,461.99,358.25
2016,7,24,11,15,110.0,447.0,4.55,18.0,550.0,531.42,411.15
2016,7,24,11,30,149.0,469.0,4.7,18.0,609.0,581.42,448.99
2016,7,24,11,45,159.0,473.5,4.85,18.0,624.0,585.7,452.31
2016,7,24,12,0,169.0,478.0,5.0,18.0,639.0,588.41,454.68
2016,7,24,12,15,164.5,478.0,5.2,18.0,635.0,573.07,443.47
2016,7,24,12,30,160.0,478.0,5.4,18.0,631.0,557.13,431.79
2016,7,24,12,45,150.5,473.5,5.65,18.0,616.0,532.94,413.87
2016,7,24,13,0,141.0,469.0,5.9,18.0,601.0,508.96,395.96
2016,7,24,13,15,124.0,457.0,6.1,18.0,572.5,473.98,369.38
2016,7,24,13,30,107.0,445.0,6.3,18.0,544.0,438.58,342.32
2016,7,24,13,45,98.5,430.5,6.5,18.0,520.0,411.36,321.48
2016,7,24,14,0,90.0,416.0,6.7,18.0,496.0,385.06,301.21
2016,7,24,14,15,73.0,390.0,6.75,18.0,453.5,346.88,271.48
2016,7,24,14,30,56.0,364.0,6.8,18.0,411.0,311.1,243.59
2016,7,24,14,45,50.5,343.0,6.9,18.0,384.0,285.9,223.89
2016,7,24,15,0,45.0,322.0,7.0,18.0,357.0,261.73,204.93
2016,7,24,15,15,43.0,303.0,6.95,17.5,334.5,240.9,188.83
2016,7,24,15,30,41.0,284.0,6.9,17.0,312.0,220.61,173.09
2016,7,24,15,45,37.0,262.5,6.9,17.0,286.5,198.98,156.14
2016,7,24,16,0,33.0,241.0,6.9,17.0,261.0,178.24,140.15
2016,7,24,16,15,19.5,206.0,6.8,17.0,218.0,158.86,125.84
2016,7,24,16,30,6.0,171.0,6.7,17.0,175.0,133.58,110.54
2016,7,24,16,45,3.0,145.5,6.65,17.0,147.5,115.01,94.87
2016,7,24,17,0,0.0,120.0,6.6,17.0,120.0,96.11,78.76
2016,7,24,17,15,0.0,104.0,6.5,16.5,104.0,83.79,68.37
2016,7,24,17,30,0.0,88.0,6.4,16.0,88.0,71.37,57.71
2016,7,24,17,45,214.5,84.0,6.3,16.0,138.5,62.96,50.32
2016,7,24,18,0,429.0,80.0,6.2,16.0,189.0,59.67,47.29
2016,7,24,18,15,353.0,67.5,6.0,15.5,143.5,50.83,39.24
2016,7,24,18,30,277.0,55.0,5.8,15.0,98.0,41.81,30.79
2016,7,24,18,45,189.5,38.0,5.6,15.0,62.5,29.18,18.55
2016,7,24,19,0,102.0,21.0,5.4,15.0,27.0,16.28,0.0
2016,7,24,19,15,51.0,10.5,5.2,15.0,13.5,8.96,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,52.5,9.5,3.3,14.0,12.0,21.39,0.0
2016,7,25,5,30,105.0,19.0,3.3,14.0,24.0,63.18,0.0
2016,7,25,5,45,217.5,33.5,3.3,14.5,60.0,136.97,96.86
2016,7,25,6,0,330.0,48.0,3.3,15.0,96.0,213.19,167.29
2016,7,25,6,15,409.0,58.5,3.25,15.0,142.5,284.39,230.59
2016,7,25,6,30,488.0,69.0,3.2,15.0,189.0,362.0,297.92
2016,7,25,6,45,244.0,63.0,3.15,15.0,123.0,230.61,191.73
2016,7,25,7,0,0.0,57.0,3.1,15.0,57.0,47.19,34.66
2016,7,25,7,15,0.0,69.5,3.0,15.0,69.5,57.62,43.55
2016,7,25,7,30,0.0,82.0,2.9,15.0,82.0,68.24,52.39
2016,7,25,7,45,0.0,98.0,2.85,15.5,98.0,82.35,63.92
2016,7,25,8,0,0.0,114.0,2.8,16.0,114.0,96.5,75.31
2016,7,25,8,15,3.0,150.5,2.75,16.0,152.5,132.19,104.55
2016,7,25,8,30,6.0,187.0,2.7,16.0,191.0,168.45,133.79
2016,7,25,8,45,11.0,213.5,2.65,16.5,221.5,197.24,156.41
2016,7,25,9,0,16.0,240.0,2.6,17.0,252.0,226.2,178.82
2016,7,25,9,15,14.5,242.0,2.6,17.0,253.0,225.77,177.91
2016,7,25,9,30,13.0,244.0,2.6,17.0,254.0,225.42,177.19
2016,7,25,9,45,12.0,243.0,2.6,17.0,253.0,222.83,174.77
2016,7,25,10,0,11.0,242.0,2.6,17.0,252.0,220.32,172.46
2016,7,25,10,15,17.5,284.0,2.65,17.0,299.5,264.5,206.99
2016,7,25,10,30,24.0,326.0,2.7,17.0,347.0,308.56,240.86
2016,7,25,10,45,28.0,347.0,2.75,17.5,372.0,347.85,270.12
2016,7,25,11,0,32.0,368.0,2.8,18.0,397.0,369.32,285.59
2016,7,25,11,15,36.0,383.5,2.85,18.0,417.5,384.78,297.07
2016,7,25,11,30,40.0,399.0,2.9,18.0,438.0,399.49,308.0
2016,7,25,11,45,60.0,426.5,2.95,18.0,484.0,439.08,337.99
2016,7,25,12,0,80.0,454.0,3.0,18.0,530.0,476.58,366.02
2016,7,25,12,15,84.5,457.0,3.05,18.0,537.5,476.22,365.64
2016,7,25,12,30,89.0,460.0,3.1,18.0,545.0,474.98,364.82
2016,7,25,12,45,131.5,464.5,3.2,18.0,589.0,510.85,392.4
2016,7,25,13,0,174.0,469.0,3.3,18.0,633.0,534.12,410.26
2016,7,25,13,15,165.5,461.0,3.35,18.0,615.5,506.93,389.88
2016,7,25,13,30,157.0,453.0,3.4,18.0,598.0,480.16,369.91
2016,7,25,13,45,145.0,440.5,3.5,18.0,571.5,448.31,346.04
2016,7,25,14,0,133.0,428.0,3.6,18.0,545.0,417.6,322.83
2016,7,25,14,15,97.5,398.5,3.65,18.0,483.0,365.85,283.38
2016,7,25,14,30,62.0,369.0,3.7,18.0,421.0,317.6,246.54
2016,7,25,14,45,53.5,345.5,3.75,18.0,389.0,288.98,224.59
2016,7,25,15,0,45.0,322.0,3.8,18.0,357.0,261.82,203.65
2016,7,25,15,15,50.5,309.0,3.8,17.5,346.0,247.03,192.31
2016,7,25,15,30,56.0,296.0,3.8,17.0,335.0,231.56,180.28
2016,7,25,15,45,43.0,266.5,3.8,17.0,295.0,202.39,157.88
2016,7,25,16,0,30.0,237.0,3.8,17.0,255.0,175.54,137.55
2016,7,25,16,15,23.5,212.5,3.75,17.0,226.0,163.15,128.89
2016,7,25,16,30,17.0,188.0,3.7,17.0,197.0,145.01,120.03
2016,7,25,16,45,8.5,156.0,3.7,17.0,160.5,122.24,100.93
2016,7,25,17,0,0.0,124.0,3.7,17.0,124.0,98.91,81.1
2016,7,25,17,15,0.0,108.0,3.7,16.5,108.0,86.62,70.8
2016,7,25,17,30,0.0,92.0,3.7,16.0,92.0,74.23,60.21
2016,7,25,17,45,228.0,84.0,3.7,16.0,141.5,63.08,50.42
2016,7,25,18,0,456.0,76.0,3.7,16.0,191.0,57.06,44.99
2016,7,25,18,15,378.0,64.5,3.6,16.0,145.0,48.83,37.4
2016,7,25,18,30,300.0,53.0,3.5,16.0,99.0,40.46,29.47
2016,7,25,18,45,197.0,37.0,3.4,16.0,62.5,28.47,17.74
2016,7,25,19,0,94.0,21.0,3.3,16.0,26.0,16.28,0.0
2016,7,25,19,15,47.0,10.5,3.15,15.5,13.0,8.96,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,38.5,8.5,0.4,15.0,10.0,17.01,0.0
2016,7,26,5,30,77.0,17.0,0.3,15.0,20.0,51.68,0.0
2016,7,26,5,45,178.0,33.0,0.25,15.5,55.0,122.29,84.59
2016,7,26,6,0,279.0,49.0,0.2,16.0,90.0,193.23,148.94
2016,7,26,6,15,355.5,61.5,0.2,16.0,135.0,259.49,205.77
2016,7,26,6,30,432.0,74.0,0.2,16.0,180.0,333.76,267.45
2016,7,26,6,45,220.0,95.0,0.2,16.0,149.5,242.4,196.01
2016,7,26,7,0,8.0,116.0,0.2,16.0,119.0,108.95,85.73
2016,7,26,7,15,47.0,146.5,0.2,16.0,167.0,175.93,141.85
2016,7,26,7,30,86.0,177.0,0.2,16.0,215.0,237.55,191.24
2016,7,26,7,45,71.5,195.5,0.25,16.5,229.5,247.05,197.11
2016,7,26,8,0,57.0,214.0,0.3,17.0,244.0,255.21,202.12
2016,7,26,8,15,98.5,243.5,0.35,17.0,301.5,321.43,253.74
2016,7,26,8,30,140.0,273.0,0.4,17.0,359.0,407.11,317.95
2016,7,26,8,45,184.5,292.5,0.45,17.5,415.0,469.34,362.74
2016,7,26,9,0,229.0,312.0,0.5,18.0,471.0,532.89,407.56
2016,7,26,9,15,208.5,335.0,0.6,18.0,486.5,539.83,410.97
2016,7,26,9,30,188.0,358.0,0.7,18.0,502.0,544.83,413.64
2016,7,26,9,45,203.5,375.0,0.8,18.5,537.0,576.55,435.5
2016,7,26,10,0,219.0,392.0,0.9,19.0,572.0,607.36,456.23
2016,7,26,10,15,213.5,408.0,1.0,19.0,589.0,615.44,461.37
2016,7,26,10,30,208.0,424.0,1.1,19.0,606.0,622.14,465.81
2016,7,26,10,45,249.5,427.5,1.2,19.0,651.0,677.85,505.33
2016,7,26,11,0,291.0,431.0,1.3,19.0,696.0,713.54,530.54
2016,7,26,11,15,283.0,441.0,1.4,19.0,702.5,705.95,525.08
2016,7,26,11,30,275.0,451.0,1.5,19.0,709.0,696.72,518.93
2016,7,26,11,45,230.5,463.5,1.65,19.0,681.0,642.62,481.28
2016,7,26,12,0,186.0,476.0,1.8,19.0,653.0,602.8,453.13
2016,7,26,12,15,183.0,476.0,1.95,19.0,650.5,588.26,443.6
2016,7,26,12,30,180.0,476.0,2.1,19.0,648.0,572.95,433.18
2016,7,26,12,45,172.5,472.5,2.25,19.0,636.0,550.46,417.41
2016,7,26,13,0,165.0,469.0,2.4,19.0,624.0,527.9,401.43
2016,7,26,13,15,155.5,460.5,2.45,19.0,605.0,499.94,381.05
2016,7,26,13,30,146.0,452.0,2.5,19.0,586.0,472.54,360.93
2016,7,26,13,45,144.5,440.0,2.6,19.0,570.0,448.02,342.99
2016,7,26,14,0,143.0,428.0,2.7,19.0,554.0,423.57,324.83
2016,7,26,14,15,134.5,412.0,2.75,19.0,527.5,392.75,301.57
2016,7,26,14,30,126.0,396.0,2.8,19.0,501.0,362.97,278.88
2016,7,26,14,45,143.5,379.0,2.9,19.0,493.5,343.89,263.85
2016,7,26,15,0,161.0,362.0,3.0,19.0,486.0,322.91,246.81
2016,7,26,15,15,165.5,341.5,3.0,19.0,462.5,294.12,223.62
2016,7,26,15,30,170.0,321.0,3.0,19.0,439.0,265.04,200.16
2016,7,26,15,45,132.0,296.0,3.05,19.0,384.5,226.5,171.57
2016,7,26,16,0,94.0,271.0,3.1,19.0,330.0,201.23,154.41
2016,7,26,16,15,67.5,240.0,3.1,18.5,280.5,170.85,133.73
2016,7,26,16,30,41.0,209.0,3.1,18.0,231.0,150.08,123.8
2016,7,26,16,45,33.5,185.5,3.1,18.0,202.5,135.06,111.45
2016,7,26,17,0,26.0,162.0,3.1,18.0,174.0,119.65,98.63
2016,7,26,17,15,20.0,142.0,3.05,17.5,150.5,110.05,90.83
2016,7,26,17,30,14.0,122.0,3.0,17.0,127.0,95.06,78.16
2016,7,26,17,45,186.0,102.5,3.0,17.0,149.5,74.93,60.6
2016,7,26,18,0,358.0,83.0,3.0,17.0,172.0,61.34,48.54
2016,7,26,18,15,291.5,67.5,2.9,16.5,128.5,50.53,38.78
2016,7,26,18,30,225.0,52.0,2.8,16.0,85.0,39.41,28.53
2016,7,26,18,45,145.0,33.5,2.75,16.0,51.5,25.68,15.31
2016,7,26,19,0,65.0,15.0,2.7,16.0,18.0,12.07,0.0
2016,7,26,19,15,32.5,7.5,2.55,16.0,9.0,6.4,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,25.0,6.0,0.45,15.0,7.5,11.47,0.0
2016,7,27,5,30,50.0,12.0,0.4,15.0,15.0,31.43,0.0
2016,7,27,5,45,128.0,30.5,0.4,15.5,46.5,100.93,68.56
2016,7,27,6,0,206.0,49.0,0.4,16.0,78.0,162.6,125.45
2016,7,27,6,15,272.5,64.5,0.35,16.0,120.0,223.58,178.01
2016,7,27,6,30,339.0,80.0,0.3,16.0,162.0,291.53,234.83
2016,7,27,6,45,177.5,99.5,0.3,16.5,143.5,223.38,180.61
2016,7,27,7,0,16.0,119.0,0.3,17.0,125.0,117.43,92.73
2016,7,27,7,15,8.0,128.0,0.3,17.0,131.0,119.23,94.31
2016,7,27,7,30,0.0,137.0,0.3,17.0,137.0,120.66,94.97
2016,7,27,7,45,12.5,165.5,0.35,17.5,172.0,156.82,124.15
2016,7,27,8,0,25.0,194.0,0.4,18.0,207.0,193.88,153.27
2016,7,27,8,15,23.5,208.0,0.45,18.0,221.5,205.3,161.59
2016,7,27,8,30,22.0,222.0,0.5,18.0,236.0,216.62,169.91
2016,7,27,8,45,31.5,251.0,0.6,18.0,272.0,269.3,210.6
2016,7,27,9,0,41.0,280.0,0.7,18.0,308.0,307.11,239.08
2016,7,27,9,15,52.5,307.5,0.8,18.0,346.0,345.19,267.6
2016,7,27,9,30,64.0,335.0,0.9,18.0,384.0,383.17,295.73
2016,7,27,9,45,60.0,348.0,1.0,18.5,395.5,390.65,300.04
2016,7,27,10,0,56.0,361.0,1.1,19.0,407.0,397.7,304.25
2016,7,27,10,15,64.5,381.5,1.2,19.0,436.5,424.21,323.74
2016,7,27,10,30,73.0,402.0,1.3,19.0,466.0,450.09,342.55
2016,7,27,10,45,77.0,416.0,1.45,19.0,485.5,464.28,352.9
2016,7,27,11,0,81.0,430.0,1.6,19.0,505.0,477.75,362.81
2016,7,27,11,15,80.5,437.5,1.7,19.0,512.5,479.77,364.17
2016,7,27,11,30,80.0,445.0,1.8,19.0,520.0,481.18,365.19
2016,7,27,11,45,92.0,455.0,1.9,19.0,542.5,495.67,376.11
2016,7,27,12,0,104.0,465.0,2.0,19.0,565.0,508.76,385.91
2016,7,27,12,15,96.0,461.5,2.05,19.0,553.5,490.9,372.69
2016,7,27,12,30,88.0,458.0,2.1,19.0,542.0,473.13,359.7
2016,7,27,12,45,86.0,453.0,2.2,19.0,535.0,458.98,349.62
2016,7,27,13,0,84.0,448.0,2.3,19.0,528.0,444.72,339.39
2016,7,27,13,15,111.0,449.0,2.4,19.0,552.0,459.62,351.12
2016,7,27,13,30,138.0,450.0,2.5,19.0,576.0,466.1,356.33
2016,7,27,13,45,123.5,435.5,2.65,19.0,546.5,432.08,331.11
2016,7,27,14,0,109.0,421.0,2.8,19.0,517.0,400.28,307.49
2016,7,27,14,15,105.5,405.0,2.85,18.5,495.5,375.17,289.13
2016,7,27,14,30,102.0,389.0,2.9,18.0,474.0,350.53,270.83
2016,7,27,14,45,101.0,371.5,3.0,18.0,452.5,326.32,252.15
2016,7,27,15,0,100.0,354.0,3.1,18.0,431.0,302.36,233.44
2016,7,27,15,15,89.5,331.0,3.1,18.0,397.0,272.43,210.18
2016,7,27,15,30,79.0,308.0,3.1,18.0,363.0,244.16,188.31
2016,7,27,15,45,64.5,280.0,3.15,18.0,323.5,213.95,165.36
2016,7,27,16,0,50.0,252.0,3.2,18.0,284.0,186.21,144.72
2016,7,27,16,15,33.0,219.0,3.2,18.0,239.0,158.05,124.08
2016,7,27,16,30,16.0,186.0,3.2,18.0,194.0,143.56,118.32
2016,7,27,16,45,8.0,156.0,3.2,18.0,160.0,122.13,100.43
2016,7,27,17,0,0.0,126.0,3.2,18.0,126.0,100.23,81.92
2016,7,27,17,15,0.0,109.0,3.2,17.5,109.0,87.24,71.07
2016,7,27,17,30,0.0,92.0,3.2,17.0,92.0,74.15,59.9
2016,7,27,17,45,212.0,81.5,3.2,17.0,134.0,61.25,48.6
2016,7,27,18,0,424.0,71.0,3.2,17.0,176.0,53.33,41.51
2016,7,27,18,15,351.5,59.5,3.15,16.5,132.5,45.1,34.01
2016,7,27,18,30,279.0,48.0,3.1,16.0,89.0,36.7,26.14
2016,7,27,18,45,187.5,32.5,3.05,16.0,55.5,25.07,14.63
2016,7,27,19,0,96.0,17.0,3.0,16.0,22.0,13.22,0.0
2016,7,27,19,15,48.0,8.5,2.85,16.0,11.0,7.26,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,49.0,7.5,0.7,14.0,9.5,6.4,0.0
2016,7,28,5,30,98.0,15.0,0.6,14.0,19.0,43.23,0.0
2016,7,28,5,45,205.0,29.0,0.55,14.5,53.0,127.85,86.48
2016,7,28,6,0,312.0,43.0,0.5,15.0,87.0,200.75,155.34
2016,7,28,6,15,387.0,53.5,0.45,15.0,130.5,270.02,215.43
2016,7,28,6,30,462.0,64.0,0.4,15.0,174.0,344.38,277.75
2016,7,28,6,45,231.0,75.0,0.4,15.0,130.0,239.3,195.17
2016,7,28,7,0,0.0,86.0,0.4,15.0,86.0,73.64,56.73
2016,7,28,7,15,0.0,108.5,0.4,15.0,108.5,94.23,74.3
2016,7,28,7,30,0.0,131.0,0.4,15.0,131.0,114.8,91.07
2016,7,28,7,45,9.5,159.0,0.45,15.5,164.0,148.13,118.11
2016,7,28,8,0,19.0,187.0,0.5,16.0,197.0,182.16,145.1
2016,7,28,8,15,27.0,212.5,0.55,16.0,228.5,227.77,180.96
2016,7,28,8,30,35.0,238.0,0.6,16.0,260.0,260.51,206.08
2016,7,28,8,45,52.0,269.0,0.7,16.5,304.0,307.47,241.87
2016,7,28,9,0,69.0,300.0,0.8,17.0,348.0,354.84,277.18
2016,7,28,9,15,70.5,319.5,0.9,17.0,371.0,375.37,291.92
2016,7,28,9,30,72.0,339.0,1.0,17.0,394.0,395.49,306.49
2016,7,28,9,45,49.5,326.5,1.1,17.0,365.5,358.49,277.75
2016,7,28,10,0,27.0,314.0,1.2,17.0,337.0,321.68,249.21
2016,7,28,10,15,35.5,342.5,1.3,17.0,373.0,356.56,275.81
2016,7,28,10,30,44.0,371.0,1.4,17.0,409.0,390.85,301.32
2016,7,28,10,45,50.5,390.0,1.5,17.5,435.5,412.97,317.02
2016,7,28,11,0,57.0,409.0,1.6,18.0,462.0,434.34,332.12
2016,7,28,11,15,88.0,435.0,1.7,18.0,517.0,484.88,369.87
2016,7,28,11,30,119.0,461.0,1.8,18.0,572.0,548.18,415.98
2016,7,28,11,45,126.0,455.0,1.9,18.0,574.0,540.69,410.6
2016,7,28,12,0,133.0,449.0,2.0,18.0,576.0,532.3,405.05
2016,7,28,12,15,104.5,449.0,2.05,18.0,548.5,487.25,371.68
2016,7,28,12,30,76.0,449.0,2.1,18.0,521.0,455.6,347.99
2016,7,28,12,45,62.5,431.5,2.15,18.0,490.5,422.09,323.24
2016,7,28,13,0,49.0,414.0,2.2,18.0,460.0,389.9,299.3
2016,7,28,13,15,56.0,415.0,2.25,18.0,467.0,389.06,299.08
2016,7,28,13,30,63.0,416.0,2.3,18.0,474.0,387.23,297.93
2016,7,28,13,45,68.5,410.0,2.4,18.0,471.5,377.87,291.17
2016,7,28,14,0,74.0,404.0,2.5,18.0,469.0,367.8,283.79
2016,7,28,14,15,72.5,389.0,2.55,17.5,451.0,346.63,268.31
2016,7,28,14,30,71.0,374.0,2.6,17.0,433.0,325.77,252.9
2016,7,28,14,45,106.0,367.0,2.65,17.0,450.5,325.3,252.04
2016,7,28,15,0,141.0,360.0,2.7,17.0,468.0,315.19,243.03
2016,7,28,15,15,131.0,338.5,2.7,17.0,434.5,282.9,217.53
2016,7,28,15,30,121.0,317.0,2.7,17.0,401.0,252.16,193.43
2016,7,28,15,45,95.5,289.5,2.75,17.0,353.0,224.43,172.8
2016,7,28,16,0,70.0,262.0,2.8,17.0,305.0,193.78,150.49
2016,7,28,16,15,53.5,233.5,2.85,17.0,265.0,166.7,131.3
2016,7,28,16,30,37.0,205.0,2.9,17.0,225.0,147.63,122.2
2016,7,28,16,45,21.5,175.0,2.95,17.0,186.5,134.86,111.73
2016,7,28,17,0,6.0,145.0,3.0,17.0,148.0,113.3,93.55
2016,7,28,17,15,3.0,126.5,3.0,16.5,128.0,99.37,81.92
2016,7,28,17,30,0.0,108.0,3.0,16.0,108.0,85.33,69.97
2016,7,28,17,45,217.0,88.0,3.0,16.0,141.0,65.66,52.68
2016,7,28,18,0,434.0,68.0,3.0,16.0,174.0,52.94,41.32
2016,7,28,18,15,361.5,56.5,2.9,16.0,130.5,43.0,32.22
2016,7,28,18,30,289.0,45.0,2.8,16.0,87.0,34.53,24.24
2016,7,28,18,45,191.5,30.5,2.7,16.0,53.5,23.58,13.22
2016,7,28,19,0,94.0,16.0,2.6,16.0,20.0,12.45,0.0
2016,7,28,19,15,47.0,8.0,2.4,15.5,10.0,6.83,0.0
2016,7,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,6.5,0.7,15.0,8.0,5.55,0.0
2016,7,29,5,30,74.0,13.0,0.7,15.0,16.0,34.12,0.0
2016,7,29,5,45,177.5,28.0,0.7,15.0,49.0,116.86,77.32
2016,7,29,6,0,281.0,43.0,0.7,15.0,82.0,188.08,145.6
2016,7,29,6,15,356.0,54.5,0.7,15.0,125.0,252.76,202.42
2016,7,29,6,30,431.0,66.0,0.7,15.0,168.0,330.31,267.98
2016,7,29,6,45,221.0,90.5,0.75,15.5,143.5,238.99,195.4
2016,7,29,7,0,11.0,115.0,0.8,16.0,119.0,110.4,87.51
2016,7,29,7,15,21.0,138.0,0.8,16.0,146.5,138.95,111.6
2016,7,29,7,30,31.0,161.0,0.8,16.0,174.0,180.15,145.13
2016,7,29,7,45,42.5,185.5,0.85,16.5,206.5,214.49,172.23
2016,7,29,8,0,54.0,210.0,0.9,17.0,239.0,249.43,199.28
2016,7,29,8,15,71.5,237.0,0.95,17.0,279.0,292.73,232.91
2016,7,29,8,30,89.0,264.0,1.0,17.0,319.0,336.7,266.46
2016,7,29,8,45,101.5,288.5,1.1,17.0,355.5,373.87,294.32
2016,7,29,9,0,114.0,313.0,1.2,17.0,392.0,429.75,335.75
2016,7,29,9,15,99.0,328.5,1.2,17.0,400.5,412.41,321.2
2016,7,29,9,30,84.0,344.0,1.2,17.0,409.0,412.77,320.29
2016,7,29,9,45,96.0,366.0,1.3,17.5,442.5,445.36,343.81
2016,7,29,10,0,108.0,388.0,1.4,18.0,476.0,477.46,366.49
2016,7,29,10,15,168.0,403.5,1.45,18.0,547.0,568.28,433.07
2016,7,29,10,30,228.0,419.0,1.5,18.0,618.0,638.74,483.43
2016,7,29,10,45,160.5,427.5,1.6,18.0,569.5,576.07,436.54
2016,7,29,11,0,93.0,436.0,1.7,18.0,521.0,496.14,377.58
2016,7,29,11,15,136.0,451.0,1.8,18.0,577.5,562.76,427.33
2016,7,29,11,30,179.0,466.0,1.9,18.0,634.0,609.58,461.42
2016,7,29,11,45,171.0,470.5,2.0,18.0,631.5,596.82,451.91
2016,7,29,12,0,163.0,475.0,2.1,18.0,629.0,583.3,442.29
2016,7,29,12,15,125.5,466.0,2.2,18.0,585.0,531.67,404.51
2016,7,29,12,30,88.0,457.0,2.3,18.0,541.0,472.98,361.34
2016,7,29,12,45,101.5,458.5,2.45,18.0,554.5,476.72,365.04
2016,7,29,13,0,115.0,460.0,2.6,18.0,568.0,484.37,371.18
2016,7,29,13,15,92.5,441.0,2.7,18.0,527.0,436.78,335.72
2016,7,29,13,30,70.0,422.0,2.8,18.0,486.0,396.99,305.98
2016,7,29,13,45,96.5,422.5,2.95,18.0,508.5,405.18,312.85
2016,7,29,14,0,123.0,423.0,3.1,18.0,531.0,409.62,316.4
2016,7,29,14,15,86.0,388.5,3.15,18.0,463.0,353.33,273.49
2016,7,29,14,30,49.0,354.0,3.2,18.0,395.0,301.34,233.87
2016,7,29,14,45,48.5,338.0,3.3,18.0,376.5,282.12,219.22
2016,7,29,15,0,48.0,322.0,3.4,18.0,358.0,263.16,204.55
2016,7,29,15,15,53.5,309.0,3.4,17.5,347.5,248.07,192.96
2016,7,29,15,30,59.0,296.0,3.4,17.0,337.0,232.29,180.68
2016,7,29,15,45,42.5,262.5,3.45,17.0,291.0,199.79,155.82
2016,7,29,16,0,26.0,229.0,3.5,17.0,245.0,178.79,140.38
2016,7,29,16,15,15.0,197.5,3.5,17.0,207.0,152.82,120.62
2016,7,29,16,30,4.0,166.0,3.5,17.0,169.0,129.92,107.2
2016,7,29,16,45,2.0,147.0,3.5,17.0,148.5,115.8,95.44
2016,7,29,17,0,0.0,128.0,3.5,17.0,128.0,101.53,83.42
2016,7,29,17,15,0.0,110.5,3.45,16.5,110.5,88.21,72.22
2016,7,29,17,30,0.0,93.0,3.4,16.0,93.0,74.77,60.7
2016,7,29,17,45,214.0,81.0,3.4,16.0,133.0,60.93,48.51
2016,7,29,18,0,428.0,69.0,3.4,16.0,173.0,53.83,42.09
2016,7,29,18,15,354.0,57.5,3.2,16.0,129.5,43.7,32.81
2016,7,29,18,30,280.0,46.0,3.0,16.0,86.0,35.26,24.81
2016,7,29,18,45,182.5,30.5,2.85,16.0,52.5,23.56,12.97
2016,7,29,19,0,85.0,15.0,2.7,16.0,19.0,11.67,0.0
2016,7,29,19,15,42.5,7.5,2.45,16.0,9.5,6.4,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,46.5,6.5,1.55,15.0,8.5,0.0,0.0
2016,7,30,5,30,93.0,13.0,1.6,15.0,17.0,40.09,0.0
2016,7,30,5,45,203.5,27.0,1.7,15.0,50.5,125.04,81.23
2016,7,30,6,0,314.0,41.0,1.8,15.0,84.0,202.75,157.49
2016,7,30,6,15,391.5,51.5,1.85,15.0,128.0,271.05,218.43
2016,7,30,6,30,469.0,62.0,1.9,15.0,172.0,347.13,284.24
2016,7,30,6,45,238.5,88.0,2.0,15.5,144.0,246.78,203.64
2016,7,30,7,0,8.0,114.0,2.1,16.0,116.0,107.63,85.46
2016,7,30,7,15,19.5,137.0,2.1,16.0,144.5,137.09,110.39
2016,7,30,7,30,31.0,160.0,2.1,16.0,173.0,179.34,145.19
2016,7,30,7,45,45.0,185.5,2.1,16.0,207.5,216.79,175.53
2016,7,30,8,0,59.0,211.0,2.1,16.0,242.0,255.01,206.02
2016,7,30,8,15,40.5,216.0,2.05,16.0,238.5,243.62,195.52
2016,7,30,8,30,22.0,221.0,2.0,16.0,235.0,216.18,172.38
2016,7,30,8,45,113.0,266.5,2.0,16.5,343.5,378.64,301.94
2016,7,30,9,0,204.0,312.0,2.0,17.0,452.0,512.54,403.21
2016,7,30,9,15,158.5,332.0,2.0,17.0,445.0,492.07,384.63
2016,7,30,9,30,113.0,352.0,2.0,17.0,438.0,469.06,365.18
2016,7,30,9,45,124.0,372.0,2.0,17.5,470.0,498.9,386.2
2016,7,30,10,0,135.0,392.0,2.0,18.0,502.0,527.99,406.07
2016,7,30,10,15,111.5,400.5,2.0,18.0,494.0,510.35,391.56
2016,7,30,10,30,88.0,409.0,2.0,18.0,486.0,473.23,363.25
2016,7,30,10,45,187.5,419.0,2.0,18.0,588.0,594.52,454.0
2016,7,30,11,0,287.0,429.0,2.0,18.0,690.0,711.11,537.22
2016,7,30,11,15,197.0,442.5,2.0,18.0,623.0,613.23,464.6
2016,7,30,11,30,107.0,456.0,2.0,18.0,556.0,518.26,394.2
2016,7,30,11,45,73.5,429.0,2.0,18.0,498.0,455.5,347.98
2016,7,30,12,0,40.0,402.0,2.0,18.0,440.0,394.9,302.46
2016,7,30,12,15,48.5,416.0,1.95,18.0,462.0,409.95,313.96
2016,7,30,12,30,57.0,430.0,1.9,18.0,484.0,423.68,324.02
2016,7,30,12,45,87.0,445.0,1.85,18.0,527.0,453.85,346.68
2016,7,30,13,0,117.0,460.0,1.8,18.0,570.0,486.33,370.52
2016,7,30,13,15,117.0,452.0,1.75,18.0,560.5,467.6,356.42
2016,7,30,13,30,117.0,444.0,1.7,18.0,551.0,448.68,342.43
2016,7,30,13,45,100.0,426.0,1.65,18.0,516.0,410.36,313.89
2016,7,30,14,0,83.0,408.0,1.6,18.0,481.0,376.38,288.5
2016,7,30,14,15,83.5,394.0,1.55,17.5,465.0,356.35,274.01
2016,7,30,14,30,84.0,380.0,1.5,17.0,449.0,336.34,259.25
2016,7,30,14,45,58.5,340.5,1.5,17.0,387.5,287.98,222.63
2016,7,30,15,0,33.0,301.0,1.5,17.0,326.0,243.57,189.03
2016,7,30,15,15,54.5,302.5,1.5,17.0,341.0,244.07,189.0
2016,7,30,15,30,76.0,304.0,1.5,17.0,356.0,241.03,185.77
2016,7,30,15,45,65.5,278.5,1.5,17.0,321.5,213.11,164.51
2016,7,30,16,0,55.0,253.0,1.5,17.0,287.0,187.06,145.21
2016,7,30,16,15,34.0,217.0,1.55,17.0,237.5,156.69,123.11
2016,7,30,16,30,13.0,181.0,1.6,17.0,188.0,140.03,115.53
2016,7,30,16,45,9.5,162.5,1.65,17.0,167.0,126.32,104.27
2016,7,30,17,0,6.0,144.0,1.7,17.0,146.0,112.49,92.76
2016,7,30,17,15,3.0,125.5,1.75,16.5,126.5,98.56,81.15
2016,7,30,17,30,0.0,107.0,1.8,16.0,107.0,84.51,69.21
2016,7,30,17,45,212.0,90.0,1.85,16.0,140.5,66.94,53.79
2016,7,30,18,0,424.0,73.0,1.9,16.0,174.0,54.84,42.97
2016,7,30,18,15,349.0,60.0,1.9,16.0,130.0,45.51,34.39
2016,7,30,18,30,274.0,47.0,1.9,16.0,86.0,35.99,25.41
2016,7,30,18,45,181.5,31.0,1.9,16.0,52.0,23.95,12.98
2016,7,30,19,0,89.0,15.0,1.9,16.0,18.0,12.8,0.0
2016,7,30,19,15,44.5,7.5,1.8,15.5,9.0,6.4,0.0
2016,7,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
