Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,20.0,5.5,2.4,14.0,6.0,0.0,0.0
2016,7,31,5,30,40.0,11.0,2.4,14.0,12.0,21.89,0.0
2016,7,31,5,45,113.0,29.5,2.45,14.5,42.5,86.38,53.64
2016,7,31,6,0,186.0,48.0,2.5,15.0,73.0,145.75,112.61
2016,7,31,6,15,253.0,65.5,2.4,15.0,115.0,217.48,175.45
2016,7,31,6,30,320.0,83.0,2.3,15.0,157.0,287.11,235.74
2016,7,31,6,45,160.0,80.5,2.25,15.5,117.5,191.64,157.85
2016,7,31,7,0,0.0,78.0,2.2,16.0,78.0,66.09,50.51
2016,7,31,7,15,0.0,96.0,2.05,16.0,96.0,82.26,64.15
2016,7,31,7,30,0.0,114.0,1.9,16.0,114.0,98.41,77.45
2016,7,31,7,45,0.0,128.0,1.8,16.5,128.0,110.69,87.17
2016,7,31,8,0,0.0,142.0,1.7,17.0,142.0,122.98,96.75
2016,7,31,8,15,1.5,160.0,1.6,17.0,161.0,140.36,110.59
2016,7,31,8,30,3.0,178.0,1.5,17.0,180.0,157.81,124.33
2016,7,31,8,45,7.0,198.0,1.45,17.0,203.0,179.49,141.42
2016,7,31,9,0,11.0,218.0,1.4,17.0,226.0,201.3,158.41
2016,7,31,9,15,12.0,230.5,1.3,17.0,239.5,213.23,167.3
2016,7,31,9,30,13.0,243.0,1.2,17.0,253.0,225.14,176.14
2016,7,31,9,45,17.0,269.5,1.15,17.5,283.5,253.07,197.13
2016,7,31,10,0,21.0,296.0,1.1,18.0,314.0,280.9,217.61
2016,7,31,10,15,16.5,273.5,1.05,18.0,287.5,254.5,196.75
2016,7,31,10,30,12.0,251.0,1.0,18.0,261.0,228.75,176.63
2016,7,31,10,45,15.5,283.5,0.95,18.0,297.5,260.9,201.17
2016,7,31,11,0,19.0,316.0,0.9,18.0,334.0,292.75,224.89
2016,7,31,11,15,18.0,310.5,0.9,18.0,327.5,285.55,219.06
2016,7,31,11,30,17.0,305.0,0.9,18.0,321.0,278.4,213.53
2016,7,31,11,45,27.0,350.0,0.9,18.0,375.5,339.4,259.38
2016,7,31,12,0,37.0,395.0,0.9,18.0,430.0,386.07,293.43
2016,7,31,12,15,31.0,377.5,0.9,18.0,407.0,360.35,273.99
2016,7,31,12,30,25.0,360.0,0.9,18.0,384.0,335.33,255.5
2016,7,31,12,45,26.0,361.0,0.95,18.0,386.0,332.71,253.9
2016,7,31,13,0,27.0,362.0,1.0,18.0,388.0,329.79,251.93
2016,7,31,13,15,32.0,370.0,1.05,18.0,400.0,335.25,256.31
2016,7,31,13,30,37.0,378.0,1.1,18.0,412.0,339.76,259.91
2016,7,31,13,45,66.5,395.5,1.15,18.0,454.5,365.85,279.86
2016,7,31,14,0,96.0,413.0,1.2,18.0,497.0,387.78,296.23
2016,7,31,14,15,92.0,397.0,1.2,17.5,475.0,363.12,278.15
2016,7,31,14,30,88.0,381.0,1.2,17.0,453.0,339.04,260.57
2016,7,31,14,45,91.5,365.0,1.3,17.0,437.5,318.5,245.1
2016,7,31,15,0,95.0,349.0,1.4,17.0,422.0,297.64,229.06
2016,7,31,15,15,79.0,322.5,1.45,17.0,381.0,264.14,203.54
2016,7,31,15,30,63.0,296.0,1.5,17.0,340.0,233.16,180.08
2016,7,31,15,45,53.5,270.5,1.55,17.0,306.0,206.35,159.78
2016,7,31,16,0,44.0,245.0,1.6,17.0,272.0,181.3,141.12
2016,7,31,16,15,28.0,211.5,1.6,17.0,228.5,153.27,120.47
2016,7,31,16,30,12.0,178.0,1.6,17.0,185.0,137.97,113.8
2016,7,31,16,45,6.0,140.5,1.65,17.0,144.0,111.26,91.37
2016,7,31,17,0,0.0,103.0,1.7,17.0,103.0,83.58,67.78
2016,7,31,17,15,0.0,89.0,1.75,16.5,89.0,72.6,58.55
2016,7,31,17,30,0.0,75.0,1.8,16.0,75.0,61.53,49.05
2016,7,31,17,45,193.5,75.0,1.9,16.0,121.0,56.68,44.76
2016,7,31,18,0,387.0,75.0,2.0,16.0,167.0,56.04,44.02
2016,7,31,18,15,312.5,61.0,2.05,16.0,123.5,46.07,34.84
2016,7,31,18,30,238.0,47.0,2.1,16.0,80.0,35.87,25.24
2016,7,31,18,45,156.0,30.5,2.15,16.0,48.5,23.52,12.28
2016,7,31,19,0,74.0,14.0,2.2,16.0,17.0,11.95,0.0
2016,7,31,19,15,37.0,7.0,2.15,15.5,8.5,5.97,0.0
2016,7,31,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,55.5,6.0,1.0,15.0,8.0,0.0,0.0
2016,8,1,5,30,111.0,12.0,1.0,15.0,16.0,45.01,0.0
2016,8,1,5,45,235.0,24.0,1.0,15.0,49.5,135.03,82.93
2016,8,1,6,0,359.0,36.0,1.0,15.0,83.0,217.91,168.08
2016,8,1,6,15,438.0,44.5,1.0,15.0,127.5,287.06,229.74
2016,8,1,6,30,517.0,53.0,1.0,15.0,172.0,364.15,295.71
2016,8,1,6,45,258.5,67.5,1.0,15.5,127.0,248.29,203.86
2016,8,1,7,0,0.0,82.0,1.0,16.0,82.0,70.04,53.67
2016,8,1,7,15,0.0,100.5,0.95,16.0,100.5,86.73,67.86
2016,8,1,7,30,0.0,119.0,0.9,16.0,119.0,103.38,81.48
2016,8,1,7,45,9.5,152.0,0.9,16.0,157.0,141.72,113.04
2016,8,1,8,0,19.0,185.0,0.9,16.0,195.0,180.9,144.61
2016,8,1,8,15,21.5,204.0,0.9,16.0,216.5,200.57,159.82
2016,8,1,8,30,24.0,223.0,0.9,16.0,238.0,220.31,174.98
2016,8,1,8,45,52.5,262.5,0.95,16.5,297.5,302.38,239.07
2016,8,1,9,0,81.0,302.0,1.0,17.0,357.0,369.94,289.88
2016,8,1,9,15,80.0,320.5,1.05,17.0,378.0,387.24,301.74
2016,8,1,9,30,79.0,339.0,1.1,17.0,399.0,404.03,313.55
2016,8,1,9,45,68.0,348.5,1.2,17.0,402.0,401.04,310.51
2016,8,1,10,0,57.0,358.0,1.3,17.0,405.0,397.56,307.28
2016,8,1,10,15,78.5,385.5,1.4,17.0,452.5,444.22,342.34
2016,8,1,10,30,100.0,413.0,1.5,17.0,500.0,490.08,376.07
2016,8,1,10,45,96.5,423.0,1.65,17.5,509.0,492.61,376.84
2016,8,1,11,0,93.0,433.0,1.8,18.0,518.0,494.56,377.5
2016,8,1,11,15,85.5,436.5,1.95,18.0,515.5,485.7,370.95
2016,8,1,11,30,78.0,440.0,2.1,18.0,513.0,476.57,364.24
2016,8,1,11,45,107.0,455.0,2.25,18.0,555.5,511.53,390.87
2016,8,1,12,0,136.0,470.0,2.4,18.0,598.0,556.43,424.11
2016,8,1,12,15,154.0,471.0,2.6,18.0,616.5,562.32,429.04
2016,8,1,12,30,172.0,472.0,2.8,18.0,635.0,566.22,432.71
2016,8,1,12,45,161.5,467.5,3.0,18.0,620.0,540.67,414.25
2016,8,1,13,0,151.0,463.0,3.2,18.0,605.0,515.37,395.91
2016,8,1,13,15,199.5,450.5,3.35,18.0,634.0,525.82,404.88
2016,8,1,13,30,248.0,438.0,3.5,18.0,663.0,533.79,411.44
2016,8,1,13,45,190.5,430.0,3.65,18.0,600.0,470.93,363.82
2016,8,1,14,0,133.0,422.0,3.8,18.0,537.0,415.49,321.66
2016,8,1,14,15,119.5,404.0,3.9,17.5,505.0,381.05,296.01
2016,8,1,14,30,106.0,386.0,4.0,17.0,473.0,351.01,273.38
2016,8,1,14,45,113.0,369.5,4.1,17.0,458.5,326.53,254.11
2016,8,1,15,0,120.0,353.0,4.2,17.0,444.0,304.09,236.09
2016,8,1,15,15,140.0,334.0,4.2,17.0,434.5,282.95,218.34
2016,8,1,15,30,160.0,315.0,4.2,17.0,425.0,259.58,198.55
2016,8,1,15,45,135.0,291.0,4.25,17.0,380.0,224.1,171.43
2016,8,1,16,0,110.0,267.0,4.3,17.0,335.0,199.89,154.42
2016,8,1,16,15,76.0,235.5,4.3,16.5,280.5,167.93,132.75
2016,8,1,16,30,42.0,204.0,4.3,16.0,226.0,146.84,122.27
2016,8,1,16,45,27.0,176.0,4.3,16.0,189.5,129.01,107.33
2016,8,1,17,0,12.0,148.0,4.3,16.0,153.0,115.09,95.62
2016,8,1,17,15,7.5,129.5,4.25,15.5,132.5,101.15,83.89
2016,8,1,17,30,3.0,111.0,4.2,15.0,112.0,87.11,71.85
2016,8,1,17,45,263.5,83.5,4.2,15.0,145.5,60.33,48.16
2016,8,1,18,0,524.0,56.0,4.2,15.0,179.0,44.11,33.61
2016,8,1,18,15,445.5,47.0,4.1,15.0,133.5,37.56,27.47
2016,8,1,18,30,367.0,38.0,4.0,15.0,88.0,30.89,20.99
2016,8,1,18,45,243.5,26.0,3.95,15.0,53.0,21.3,10.22
2016,8,1,19,0,120.0,14.0,3.9,15.0,18.0,11.95,0.0
2016,8,1,19,15,60.0,7.0,3.8,15.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,40.0,6.0,2.2,14.0,7.5,0.0,0.0
2016,8,2,5,30,80.0,12.0,2.2,14.0,15.0,35.36,0.0
2016,8,2,5,45,210.0,25.5,2.25,14.5,49.0,126.72,75.03
2016,8,2,6,0,340.0,39.0,2.3,15.0,83.0,213.18,164.95
2016,8,2,6,15,424.5,48.5,2.25,15.0,129.0,285.52,230.02
2016,8,2,6,30,509.0,58.0,2.2,15.0,175.0,366.3,300.02
2016,8,2,6,45,254.5,56.5,2.2,15.0,115.0,232.28,192.78
2016,8,2,7,0,0.0,55.0,2.2,15.0,55.0,45.52,33.24
2016,8,2,7,15,0.0,69.5,2.25,15.0,69.5,57.62,43.6
2016,8,2,7,30,0.0,84.0,2.3,15.0,84.0,70.22,54.11
2016,8,2,7,45,0.0,95.0,2.35,15.5,95.0,79.81,61.85
2016,8,2,8,0,0.0,106.0,2.4,16.0,106.0,89.42,69.5
2016,8,2,8,15,0.0,112.0,2.45,16.0,112.0,94.5,73.46
2016,8,2,8,30,0.0,118.0,2.5,16.0,118.0,99.63,77.44
2016,8,2,8,45,0.0,139.5,2.6,16.5,139.5,118.78,92.73
2016,8,2,9,0,0.0,161.0,2.7,17.0,161.0,137.99,107.86
2016,8,2,9,15,2.0,173.5,2.8,17.0,175.0,150.88,118.05
2016,8,2,9,30,4.0,186.0,2.9,17.0,189.0,163.82,128.25
2016,8,2,9,45,6.0,202.0,3.0,17.0,207.0,179.96,140.96
2016,8,2,10,0,8.0,218.0,3.1,17.0,225.0,196.06,153.58
2016,8,2,10,15,9.0,229.5,3.2,17.0,237.5,207.02,162.04
2016,8,2,10,30,10.0,241.0,3.3,17.0,250.0,217.88,170.42
2016,8,2,10,45,16.0,285.0,3.45,17.5,299.5,262.95,205.39
2016,8,2,11,0,22.0,329.0,3.6,18.0,349.0,307.77,239.56
2016,8,2,11,15,21.0,328.0,3.7,18.0,347.0,304.43,236.68
2016,8,2,11,30,20.0,327.0,3.8,18.0,345.0,301.07,233.96
2016,8,2,11,45,24.0,347.5,3.9,18.0,369.5,334.79,259.88
2016,8,2,12,0,28.0,368.0,4.0,18.0,394.0,353.74,274.31
2016,8,2,12,15,39.0,393.0,4.05,18.0,430.0,381.79,295.84
2016,8,2,12,30,50.0,418.0,4.1,18.0,466.0,408.12,315.91
2016,8,2,12,45,47.0,410.0,4.2,18.0,454.5,392.56,304.07
2016,8,2,13,0,44.0,402.0,4.3,18.0,443.0,377.23,292.56
2016,8,2,13,15,43.0,393.5,4.35,18.0,433.5,363.16,281.97
2016,8,2,13,30,42.0,385.0,4.4,18.0,424.0,349.23,271.46
2016,8,2,13,45,56.5,391.0,4.5,18.0,441.5,356.54,277.47
2016,8,2,14,0,71.0,397.0,4.6,18.0,459.0,361.76,281.67
2016,8,2,14,15,64.0,377.5,4.65,18.0,432.0,334.54,260.68
2016,8,2,14,30,57.0,358.0,4.7,18.0,405.0,308.44,240.54
2016,8,2,14,45,67.5,349.0,4.8,18.0,402.0,297.89,232.25
2016,8,2,15,0,78.0,340.0,4.9,18.0,399.0,285.92,222.56
2016,8,2,15,15,79.0,321.0,4.95,17.5,378.0,263.21,204.86
2016,8,2,15,30,80.0,302.0,5.0,17.0,357.0,240.6,187.15
2016,8,2,15,45,82.0,281.5,5.1,17.0,334.5,217.3,168.68
2016,8,2,16,0,84.0,261.0,5.2,17.0,312.0,194.01,150.93
2016,8,2,16,15,64.5,233.0,5.25,17.0,270.0,166.11,131.34
2016,8,2,16,30,45.0,205.0,5.3,17.0,228.0,147.36,122.41
2016,8,2,16,45,23.0,171.0,5.35,17.0,183.0,131.87,109.5
2016,8,2,17,0,1.0,137.0,5.4,17.0,138.0,107.49,88.73
2016,8,2,17,15,0.5,118.5,5.4,16.5,119.0,93.54,76.97
2016,8,2,17,30,0.0,100.0,5.4,16.0,100.0,79.47,64.88
2016,8,2,17,45,226.0,83.5,5.45,16.0,136.0,62.7,50.06
2016,8,2,18,0,452.0,67.0,5.5,16.0,172.0,52.77,41.09
2016,8,2,18,15,367.0,56.0,5.45,16.0,127.0,42.76,31.86
2016,8,2,18,30,282.0,45.0,5.4,16.0,82.0,34.59,23.97
2016,8,2,18,45,163.5,29.0,5.35,16.0,48.5,22.43,10.45
2016,8,2,19,0,45.0,13.0,5.3,16.0,15.0,11.1,0.0
2016,8,2,19,15,22.5,6.5,5.15,16.0,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,26.0,5.5,2.7,15.0,6.5,0.0,0.0
2016,8,3,5,30,52.0,11.0,2.7,15.0,13.0,25.76,0.0
2016,8,3,5,45,177.5,26.0,2.75,15.5,46.0,113.43,63.37
2016,8,3,6,0,303.0,41.0,2.8,16.0,79.0,198.17,152.53
2016,8,3,6,15,390.0,52.0,2.7,16.0,125.0,272.76,219.2
2016,8,3,6,30,477.0,63.0,2.6,16.0,171.0,354.99,290.28
2016,8,3,6,45,238.5,75.5,2.55,16.0,129.5,247.56,204.37
2016,8,3,7,0,0.0,88.0,2.5,16.0,88.0,76.18,58.98
2016,8,3,7,15,0.0,94.5,2.4,16.0,94.5,81.03,63.14
2016,8,3,7,30,0.0,101.0,2.3,16.0,101.0,86.14,67.24
2016,8,3,7,45,0.0,122.5,2.2,16.5,122.5,105.63,83.08
2016,8,3,8,0,0.0,144.0,2.1,17.0,144.0,125.15,98.64
2016,8,3,8,15,2.0,162.5,2.05,17.0,164.0,143.46,113.28
2016,8,3,8,30,4.0,181.0,2.0,17.0,184.0,161.86,127.84
2016,8,3,8,45,6.0,194.5,2.0,17.0,199.0,175.56,138.5
2016,8,3,9,0,8.0,208.0,2.0,17.0,214.0,189.33,149.18
2016,8,3,9,15,15.5,242.5,2.05,17.0,254.5,228.37,180.0
2016,8,3,9,30,23.0,277.0,2.1,17.0,295.0,267.6,210.5
2016,8,3,9,45,23.0,287.5,2.2,17.5,306.0,276.46,216.49
2016,8,3,10,0,23.0,298.0,2.3,18.0,317.0,285.24,222.51
2016,8,3,10,15,35.0,335.0,2.4,18.0,365.0,350.38,272.43
2016,8,3,10,30,47.0,372.0,2.5,18.0,413.0,396.97,307.42
2016,8,3,10,45,45.0,378.5,2.7,18.0,418.5,398.3,308.05
2016,8,3,11,0,43.0,385.0,2.9,18.0,424.0,399.33,308.7
2016,8,3,11,15,47.5,398.5,3.1,18.0,442.0,413.06,319.13
2016,8,3,11,30,52.0,412.0,3.3,18.0,460.0,426.02,328.94
2016,8,3,11,45,47.5,409.0,3.5,18.0,453.0,414.24,319.98
2016,8,3,12,0,43.0,406.0,3.7,18.0,446.0,402.46,311.11
2016,8,3,12,15,46.5,412.0,3.85,18.0,456.0,405.81,313.84
2016,8,3,12,30,50.0,418.0,4.0,18.0,466.0,408.42,315.98
2016,8,3,12,45,60.5,425.5,4.15,18.0,482.5,417.12,322.92
2016,8,3,13,0,71.0,433.0,4.3,18.0,499.0,424.39,328.81
2016,8,3,13,15,64.5,419.5,4.45,18.0,479.0,400.45,310.78
2016,8,3,13,30,58.0,406.0,4.6,18.0,459.0,377.26,293.29
2016,8,3,13,45,71.5,405.5,4.8,18.0,469.5,377.55,294.01
2016,8,3,14,0,85.0,405.0,5.0,18.0,480.0,376.06,293.14
2016,8,3,14,15,78.0,386.5,5.1,17.5,453.5,348.64,272.51
2016,8,3,14,30,71.0,368.0,5.2,17.0,427.0,322.26,252.53
2016,8,3,14,45,54.0,336.0,5.35,17.0,380.0,283.37,222.26
2016,8,3,15,0,37.0,304.0,5.5,17.0,333.0,247.26,194.15
2016,8,3,15,15,29.0,275.0,5.55,17.0,297.0,218.53,171.63
2016,8,3,15,30,21.0,246.0,5.6,17.0,261.0,198.17,155.86
2016,8,3,15,45,14.5,219.0,5.7,17.0,229.5,174.3,137.23
2016,8,3,16,0,8.0,192.0,5.8,17.0,198.0,151.62,119.54
2016,8,3,16,15,4.0,156.5,5.85,16.5,159.5,124.24,97.92
2016,8,3,16,30,0.0,121.0,5.9,16.0,121.0,97.91,80.2
2016,8,3,16,45,0.0,111.5,5.95,16.0,111.5,90.35,73.9
2016,8,3,17,0,0.0,102.0,6.0,16.0,102.0,82.73,67.47
2016,8,3,17,15,0.0,88.0,6.0,16.0,88.0,71.75,57.99
2016,8,3,17,30,0.0,74.0,6.0,16.0,74.0,60.68,48.3
2016,8,3,17,45,245.0,68.5,6.0,16.0,124.5,49.8,38.64
2016,8,3,18,0,490.0,63.0,6.0,16.0,175.0,49.79,38.44
2016,8,3,18,15,404.5,52.5,5.9,15.5,129.0,42.2,31.39
2016,8,3,18,30,319.0,42.0,5.8,15.0,83.0,34.45,23.88
2016,8,3,18,45,194.5,27.5,5.75,15.0,49.0,21.37,9.09
2016,8,3,19,0,70.0,13.0,5.7,15.0,15.0,11.1,0.0
2016,8,3,19,15,35.0,6.5,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,6.0,4.15,14.0,6.0,0.0,0.0
2016,8,4,5,30,0.0,12.0,4.0,14.0,12.0,10.24,0.0
2016,8,4,5,45,158.0,25.5,3.85,14.5,45.0,105.29,55.29
2016,8,4,6,0,316.0,39.0,3.7,15.0,78.0,203.61,157.21
2016,8,4,6,15,401.5,49.0,3.6,15.0,123.0,275.95,222.99
2016,8,4,6,30,487.0,59.0,3.5,15.0,168.0,356.89,293.9
2016,8,4,6,45,243.5,54.5,3.4,15.0,109.0,224.18,186.73
2016,8,4,7,0,0.0,50.0,3.3,15.0,50.0,41.35,29.72
2016,8,4,7,15,0.0,61.5,3.25,15.0,61.5,50.94,37.92
2016,8,4,7,30,0.0,73.0,3.2,15.0,73.0,60.55,45.95
2016,8,4,7,45,0.0,95.5,3.2,15.5,95.5,80.32,62.32
2016,8,4,8,0,0.0,118.0,3.2,16.0,118.0,100.56,78.81
2016,8,4,8,15,0.0,140.5,3.25,16.0,141.0,120.89,95.31
2016,8,4,8,30,0.0,163.0,3.3,16.0,164.0,141.26,111.67
2016,8,4,8,45,3.0,179.5,3.4,16.0,182.0,158.67,125.62
2016,8,4,9,0,6.0,196.0,3.5,16.0,200.0,176.21,139.58
2016,8,4,9,15,9.0,216.0,3.55,16.0,222.5,197.12,156.14
2016,8,4,9,30,12.0,236.0,3.6,16.0,245.0,218.05,172.6
2016,8,4,9,45,33.0,294.5,3.7,16.5,321.0,311.65,246.4
2016,8,4,10,0,54.0,353.0,3.8,17.0,397.0,390.65,306.87
2016,8,4,10,15,62.5,374.0,3.9,17.0,427.0,417.89,327.22
2016,8,4,10,30,71.0,395.0,4.0,17.0,457.0,444.5,347.16
2016,8,4,10,45,61.5,396.0,4.15,17.0,450.5,432.43,337.33
2016,8,4,11,0,52.0,397.0,4.3,17.0,444.0,420.29,327.71
2016,8,4,11,15,106.0,429.0,4.4,17.0,526.5,499.32,389.05
2016,8,4,11,30,160.0,461.0,4.5,17.0,609.0,590.78,458.02
2016,8,4,11,45,163.5,459.5,4.6,17.0,612.0,583.27,452.18
2016,8,4,12,0,167.0,458.0,4.7,17.0,615.0,574.73,446.03
2016,8,4,12,15,171.5,463.5,4.75,17.0,625.0,572.34,444.26
2016,8,4,12,30,176.0,469.0,4.8,17.0,635.0,568.56,441.42
2016,8,4,12,45,141.5,460.5,4.85,17.0,593.5,520.29,404.55
2016,8,4,13,0,107.0,452.0,4.9,17.0,552.0,468.16,364.69
2016,8,4,13,15,111.5,445.5,4.95,17.0,548.0,460.48,359.12
2016,8,4,13,30,116.0,439.0,5.0,17.0,544.0,445.99,348.2
2016,8,4,13,45,194.0,422.5,5.05,17.0,592.5,468.39,366.27
2016,8,4,14,0,272.0,406.0,5.1,17.0,641.0,482.64,377.15
2016,8,4,14,15,229.0,397.5,5.1,17.0,590.5,433.11,338.14
2016,8,4,14,30,186.0,389.0,5.1,17.0,540.0,387.54,302.33
2016,8,4,14,45,166.5,371.0,5.15,17.0,501.5,349.35,272.13
2016,8,4,15,0,147.0,353.0,5.2,17.0,463.0,313.59,243.73
2016,8,4,15,15,106.0,323.0,5.25,16.5,400.5,272.04,211.93
2016,8,4,15,30,65.0,293.0,5.3,16.0,338.0,231.61,181.42
2016,8,4,15,45,65.0,273.0,5.35,16.0,315.0,209.41,163.85
2016,8,4,16,0,65.0,253.0,5.4,16.0,292.0,187.47,147.03
2016,8,4,16,15,33.5,205.5,5.4,16.0,225.5,149.52,124.35
2016,8,4,16,30,2.0,158.0,5.4,16.0,159.0,124.09,102.88
2016,8,4,16,45,1.0,134.0,5.45,16.0,134.5,106.44,87.91
2016,8,4,17,0,0.0,110.0,5.5,16.0,110.0,88.49,72.51
2016,8,4,17,15,0.0,95.0,5.5,16.0,95.0,76.83,62.46
2016,8,4,17,30,0.0,80.0,5.5,16.0,80.0,65.07,52.19
2016,8,4,17,45,0.0,65.5,5.5,16.0,65.5,53.6,42.0
2016,8,4,18,0,0.0,51.0,5.5,16.0,51.0,42.05,31.59
2016,8,4,18,15,184.5,43.5,5.4,15.5,67.0,32.72,23.07
2016,8,4,18,30,369.0,36.0,5.3,15.0,83.0,29.42,19.5
2016,8,4,18,45,233.0,23.5,5.25,15.0,48.5,19.29,6.91
2016,8,4,19,0,97.0,11.0,5.2,15.0,14.0,9.39,0.0
2016,8,4,19,15,48.5,5.5,5.1,15.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,1.0,3.1,15.0,1.0,0.0,0.0
2016,8,5,5,30,0.0,2.0,3.1,15.0,2.0,1.71,0.0
2016,8,5,5,45,0.0,7.5,3.1,15.0,7.5,6.16,0.0
2016,8,5,6,0,0.0,13.0,3.1,15.0,13.0,10.68,3.07
2016,8,5,6,15,0.0,21.0,3.0,15.0,21.0,17.29,8.93
2016,8,5,6,30,0.0,29.0,2.9,15.0,29.0,23.91,14.76
2016,8,5,6,45,0.0,37.5,2.8,15.5,37.5,30.96,20.85
2016,8,5,7,0,0.0,46.0,2.7,16.0,46.0,38.02,26.85
2016,8,5,7,15,0.0,55.0,2.6,16.0,55.0,45.52,33.18
2016,8,5,7,30,0.0,64.0,2.5,16.0,64.0,53.03,39.43
2016,8,5,7,45,0.0,74.5,2.45,16.0,74.5,61.81,46.68
2016,8,5,8,0,0.0,85.0,2.4,16.0,85.0,70.61,53.87
2016,8,5,8,15,0.0,97.5,2.25,16.0,97.5,81.51,62.73
2016,8,5,8,30,0.0,110.0,2.1,16.0,110.0,92.49,71.59
2016,8,5,8,45,1.5,145.5,2.0,16.5,146.5,125.72,98.45
2016,8,5,9,0,3.0,181.0,1.9,17.0,183.0,159.43,125.16
2016,8,5,9,15,11.0,223.5,1.85,17.0,231.5,206.23,162.36
2016,8,5,9,30,19.0,266.0,1.8,17.0,280.0,253.5,199.22
2016,8,5,9,45,17.0,265.0,1.8,17.0,278.5,249.52,195.46
2016,8,5,10,0,15.0,264.0,1.8,17.0,277.0,245.67,192.05
2016,8,5,10,15,47.5,332.0,1.85,17.0,373.5,360.35,281.01
2016,8,5,10,30,80.0,400.0,1.9,17.0,470.0,458.98,354.72
2016,8,5,10,45,80.5,411.5,1.95,17.5,483.5,467.2,359.15
2016,8,5,11,0,81.0,423.0,2.0,18.0,497.0,474.79,363.7
2016,8,5,11,15,79.0,429.5,2.1,18.0,502.5,474.37,363.21
2016,8,5,11,30,77.0,436.0,2.2,18.0,508.0,473.45,362.43
2016,8,5,11,45,262.5,409.0,2.3,18.0,655.5,640.75,489.01
2016,8,5,12,0,448.0,382.0,2.4,18.0,803.0,779.11,589.3
2016,8,5,12,15,341.0,422.0,2.65,18.0,742.0,692.35,525.86
2016,8,5,12,30,234.0,462.0,2.9,18.0,681.0,611.16,466.48
2016,8,5,12,45,203.5,461.0,3.15,18.0,651.0,570.53,437.38
2016,8,5,13,0,173.0,460.0,3.4,18.0,621.0,531.38,408.65
2016,8,5,13,15,192.5,450.5,3.65,18.0,626.5,522.7,403.16
2016,8,5,13,30,212.0,441.0,3.9,18.0,632.0,511.92,395.68
2016,8,5,13,45,309.0,398.0,4.15,18.0,668.5,521.68,404.29
2016,8,5,14,0,406.0,355.0,4.4,18.0,705.0,520.16,403.49
2016,8,5,14,15,314.0,369.5,4.55,18.0,634.5,454.71,352.56
2016,8,5,14,30,222.0,384.0,4.7,18.0,564.0,400.61,310.52
2016,8,5,14,45,171.5,366.5,4.85,18.0,502.0,348.41,270.05
2016,8,5,15,0,121.0,349.0,5.0,18.0,440.0,302.26,234.43
2016,8,5,15,15,77.0,307.0,5.1,17.5,364.0,253.44,197.33
2016,8,5,15,30,33.0,265.0,5.2,17.0,288.0,206.62,162.04
2016,8,5,15,45,22.0,231.0,5.3,17.0,246.0,183.72,144.49
2016,8,5,16,0,11.0,197.0,5.4,17.0,204.0,155.23,122.36
2016,8,5,16,15,5.5,170.0,5.45,16.5,173.5,133.53,110.47
2016,8,5,16,30,0.0,143.0,5.5,16.0,143.0,113.6,93.84
2016,8,5,16,45,0.0,134.0,5.55,16.0,134.0,106.36,87.88
2016,8,5,17,0,0.0,125.0,5.6,16.0,125.0,99.03,81.76
2016,8,5,17,15,0.0,107.0,5.55,16.0,107.0,85.34,69.95
2016,8,5,17,30,0.0,89.0,5.5,16.0,89.0,71.52,57.88
2016,8,5,17,45,184.5,81.5,5.5,16.0,122.5,61.0,48.54
2016,8,5,18,0,369.0,74.0,5.5,16.0,156.0,55.4,43.33
2016,8,5,18,15,285.0,59.5,5.45,15.5,112.5,44.99,33.75
2016,8,5,18,30,201.0,45.0,5.4,15.0,69.0,34.37,23.61
2016,8,5,18,45,100.5,27.0,5.35,15.0,39.0,21.11,7.04
2016,8,5,19,0,0.0,9.0,5.3,15.0,9.0,7.68,0.0
2016,8,5,19,15,0.0,4.5,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,1.0,4.6,14.0,1.0,0.0,0.0
2016,8,6,5,30,0.0,2.0,4.6,14.0,2.0,1.71,0.0
2016,8,6,5,45,0.0,8.0,4.6,14.5,8.0,6.57,0.0
2016,8,6,6,0,0.0,14.0,4.6,15.0,14.0,11.51,3.71
2016,8,6,6,15,0.0,23.0,4.6,15.0,23.0,18.95,10.3
2016,8,6,6,30,0.0,32.0,4.6,15.0,32.0,26.4,16.85
2016,8,6,6,45,0.0,42.5,4.6,15.0,42.5,35.12,24.43
2016,8,6,7,0,0.0,53.0,4.6,15.0,53.0,43.85,31.93
2016,8,6,7,15,0.0,63.5,4.6,15.0,63.5,52.61,39.34
2016,8,6,7,30,0.0,74.0,4.6,15.0,74.0,61.38,46.67
2016,8,6,7,45,0.0,88.5,4.65,15.5,88.5,73.97,57.01
2016,8,6,8,0,0.0,103.0,4.7,16.0,103.0,86.78,67.4
2016,8,6,8,15,0.0,117.5,4.75,16.0,117.5,99.62,77.83
2016,8,6,8,30,0.0,132.0,4.8,16.0,132.0,112.47,88.18
2016,8,6,8,45,0.5,152.0,4.85,16.0,152.5,130.84,103.02
2016,8,6,9,0,1.0,172.0,4.9,16.0,173.0,149.26,117.78
2016,8,6,9,15,2.5,180.5,4.95,16.0,183.0,157.99,124.63
2016,8,6,9,30,4.0,189.0,5.0,16.0,193.0,166.78,131.53
2016,8,6,9,45,4.0,184.0,5.1,16.0,187.5,161.86,127.29
2016,8,6,10,0,4.0,179.0,5.2,16.0,182.0,157.08,123.23
2016,8,6,10,15,7.0,204.5,5.25,16.0,210.5,182.67,143.77
2016,8,6,10,30,10.0,230.0,5.3,16.0,239.0,208.21,164.11
2016,8,6,10,45,12.5,259.5,5.4,16.5,271.0,236.73,186.32
2016,8,6,11,0,15.0,289.0,5.5,17.0,303.0,265.02,208.14
2016,8,6,11,15,18.5,312.5,5.55,17.0,329.5,288.5,226.46
2016,8,6,11,30,22.0,336.0,5.6,17.0,356.0,311.53,244.37
2016,8,6,11,45,37.5,378.0,5.65,17.0,413.0,376.76,295.27
2016,8,6,12,0,53.0,420.0,5.7,17.0,470.0,425.37,332.76
2016,8,6,12,15,57.5,425.0,5.7,17.0,479.0,428.14,334.77
2016,8,6,12,30,62.0,430.0,5.7,17.0,488.0,430.09,336.29
2016,8,6,12,45,120.5,444.5,5.75,17.0,556.5,490.68,383.98
2016,8,6,13,0,179.0,459.0,5.8,17.0,625.0,535.55,418.97
2016,8,6,13,15,136.0,444.0,5.85,17.0,568.5,477.53,373.87
2016,8,6,13,30,93.0,429.0,5.9,17.0,512.0,420.14,329.28
2016,8,6,13,45,95.5,417.0,6.0,17.0,501.0,402.22,315.67
2016,8,6,14,0,98.0,405.0,6.1,17.0,490.0,384.03,301.63
2016,8,6,14,15,98.0,391.5,6.2,17.0,473.5,363.13,285.3
2016,8,6,14,30,98.0,378.0,6.3,17.0,457.0,342.24,268.81
2016,8,6,14,45,71.5,344.5,6.45,17.0,401.0,296.64,233.08
2016,8,6,15,0,45.0,311.0,6.6,17.0,345.0,254.99,200.54
2016,8,6,15,15,44.0,294.0,6.7,16.5,326.0,235.61,185.53
2016,8,6,15,30,43.0,277.0,6.8,16.0,307.0,216.55,170.68
2016,8,6,15,45,43.5,258.0,6.95,16.0,286.0,196.78,154.96
2016,8,6,16,0,44.0,239.0,7.1,16.0,265.0,177.19,139.76
2016,8,6,16,15,60.0,225.0,7.15,16.0,257.5,160.92,134.39
2016,8,6,16,30,76.0,211.0,7.2,16.0,250.0,150.74,126.07
2016,8,6,16,45,71.5,189.5,7.25,16.0,223.0,136.83,114.45
2016,8,6,17,0,67.0,168.0,7.3,16.0,196.0,122.59,102.41
2016,8,6,17,15,342.5,121.0,7.3,15.5,233.5,84.65,69.51
2016,8,6,17,30,618.0,74.0,7.3,15.0,271.0,56.63,44.9
2016,8,6,17,45,559.0,66.5,7.3,15.0,220.0,51.78,40.54
2016,8,6,18,0,500.0,59.0,7.3,15.0,169.0,46.85,35.93
2016,8,6,18,15,408.0,49.0,7.3,15.0,123.0,39.53,29.0
2016,8,6,18,30,316.0,39.0,7.3,15.0,77.0,32.11,21.57
2016,8,6,18,45,179.0,24.5,7.3,15.0,44.0,19.07,4.58
2016,8,6,19,0,42.0,10.0,7.3,15.0,11.0,8.54,0.0
2016,8,6,19,15,21.0,5.0,7.25,15.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,45,163.0,18.5,6.45,14.5,37.5,99.78,37.42
2016,8,7,6,0,326.0,37.0,6.5,15.0,75.0,207.45,159.37
2016,8,7,6,15,418.5,47.0,6.4,15.0,121.0,284.04,230.53
2016,8,7,6,30,511.0,57.0,6.3,15.0,167.0,370.06,307.12
2016,8,7,6,45,255.5,69.0,6.25,15.0,124.0,252.03,211.01
2016,8,7,7,0,0.0,81.0,6.2,15.0,81.0,69.57,53.75
2016,8,7,7,15,0.0,96.5,6.15,15.0,96.5,83.34,65.43
2016,8,7,7,30,0.0,112.0,6.1,15.0,112.0,97.09,76.85
2016,8,7,7,45,0.0,133.0,6.05,15.5,133.0,116.22,92.47
2016,8,7,8,0,0.0,154.0,6.0,16.0,154.0,135.33,107.82
2016,8,7,8,15,7.0,178.5,5.95,16.0,183.0,163.84,131.22
2016,8,7,8,30,14.0,203.0,5.9,16.0,212.0,192.73,154.69
2016,8,7,8,45,15.5,219.5,5.9,16.5,229.5,209.0,167.16
2016,8,7,9,0,17.0,236.0,5.9,17.0,247.0,225.27,179.53
2016,8,7,9,15,22.0,259.5,5.85,17.0,275.5,251.67,200.37
2016,8,7,9,30,27.0,283.0,5.8,17.0,304.0,296.75,235.81
2016,8,7,9,45,29.5,301.0,5.8,17.0,324.5,315.91,250.42
2016,8,7,10,0,32.0,319.0,5.8,17.0,345.0,334.77,264.79
2016,8,7,10,15,45.0,350.0,5.8,17.0,388.0,377.03,297.7
2016,8,7,10,30,58.0,381.0,5.8,17.0,431.0,418.62,329.73
2016,8,7,10,45,147.5,407.5,5.85,17.0,539.0,548.85,431.71
2016,8,7,11,0,237.0,434.0,5.9,17.0,647.0,656.87,514.47
2016,8,7,11,15,335.0,405.0,5.9,17.0,711.0,730.74,571.16
2016,8,7,11,30,433.0,376.0,5.9,17.0,775.0,796.87,621.4
2016,8,7,11,45,673.0,250.0,5.9,17.0,876.0,887.38,693.41
2016,8,7,12,0,913.0,124.0,5.9,17.0,977.0,943.02,733.98
2016,8,7,12,15,913.5,124.0,5.9,17.0,977.5,914.1,712.85
2016,8,7,12,30,914.0,124.0,5.9,17.0,978.0,881.9,689.78
2016,8,7,12,45,688.5,246.5,5.95,17.5,886.5,787.64,617.03
2016,8,7,13,0,463.0,369.0,6.0,18.0,795.0,685.98,535.39
2016,8,7,13,15,688.5,242.5,6.05,18.0,865.0,714.1,560.7
2016,8,7,13,30,914.0,116.0,6.1,18.0,935.0,715.12,563.95
2016,8,7,13,45,907.0,116.5,6.2,18.0,911.5,664.55,523.6
2016,8,7,14,0,900.0,117.0,6.3,18.0,888.0,612.32,481.08
2016,8,7,14,15,892.5,115.5,6.4,17.5,858.0,556.85,435.69
2016,8,7,14,30,885.0,114.0,6.5,17.0,828.0,500.27,387.88
2016,8,7,14,45,879.5,110.5,6.6,17.0,793.0,442.14,336.61
2016,8,7,15,0,874.0,107.0,6.7,17.0,758.0,383.2,283.43
2016,8,7,15,15,861.0,105.0,6.75,17.0,716.0,322.68,228.51
2016,8,7,15,30,848.0,103.0,6.8,17.0,674.0,256.64,169.89
2016,8,7,15,45,834.0,99.0,6.85,17.0,628.0,195.08,118.24
2016,8,7,16,0,820.0,95.0,6.9,17.0,582.0,134.85,76.03
2016,8,7,16,15,798.0,92.0,6.9,16.5,532.0,76.7,61.45
2016,8,7,16,30,776.0,89.0,6.9,16.0,482.0,69.64,55.63
2016,8,7,16,45,746.0,85.0,6.9,16.0,429.5,67.66,54.1
2016,8,7,17,0,716.0,81.0,6.9,16.0,377.0,60.13,47.64
2016,8,7,17,15,674.5,75.5,6.85,16.0,324.0,57.0,45.0
2016,8,7,17,30,633.0,70.0,6.8,16.0,271.0,53.8,42.22
2016,8,7,17,45,570.5,63.5,6.75,16.0,219.0,49.58,38.42
2016,8,7,18,0,508.0,57.0,6.7,16.0,167.0,45.34,34.43
2016,8,7,18,15,415.0,47.0,6.55,15.5,120.5,37.95,27.52
2016,8,7,18,30,322.0,37.0,6.4,15.0,74.0,30.45,20.04
2016,8,7,18,45,161.0,18.5,6.3,15.0,37.0,14.95,1.1
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,168.0,17.0,5.8,15.0,36.0,99.51,30.16
2016,8,8,6,0,336.0,34.0,5.9,15.0,72.0,209.57,160.3
2016,8,8,6,15,426.5,43.0,5.85,15.0,117.5,284.38,230.47
2016,8,8,6,30,517.0,52.0,5.8,15.0,163.0,368.51,305.52
2016,8,8,6,45,258.5,61.0,5.75,15.5,116.5,244.15,204.04
2016,8,8,7,0,0.0,70.0,5.7,16.0,70.0,58.86,44.45
2016,8,8,7,15,0.0,84.0,5.65,16.0,84.0,71.22,54.94
2016,8,8,7,30,0.0,98.0,5.6,16.0,98.0,83.58,65.2
2016,8,8,7,45,0.0,104.0,5.55,16.0,104.0,88.37,69.0
2016,8,8,8,0,0.0,110.0,5.5,16.0,110.0,93.29,72.87
2016,8,8,8,15,0.0,136.0,5.5,16.0,136.0,116.9,92.21
2016,8,8,8,30,0.0,162.0,5.5,16.0,162.0,140.62,111.44
2016,8,8,8,45,6.5,193.0,5.5,16.5,197.5,175.14,139.31
2016,8,8,9,0,13.0,224.0,5.5,17.0,233.0,210.01,167.05
2016,8,8,9,15,20.0,253.5,5.6,17.0,268.0,244.1,194.21
2016,8,8,9,30,27.0,283.0,5.7,17.0,303.0,297.07,236.06
2016,8,8,9,45,54.5,326.5,5.8,17.0,369.5,367.6,291.95
2016,8,8,10,0,82.0,370.0,5.9,17.0,436.0,438.05,346.89
2016,8,8,10,15,62.5,366.0,6.0,17.0,417.5,411.35,324.93
2016,8,8,10,30,43.0,362.0,6.1,17.0,399.0,384.74,303.26
2016,8,8,10,45,64.5,393.0,6.25,17.0,450.0,434.04,341.89
2016,8,8,11,0,86.0,424.0,6.4,17.0,501.0,482.07,379.06
2016,8,8,11,15,95.5,436.0,6.5,17.0,523.0,498.03,391.17
2016,8,8,11,30,105.0,448.0,6.6,17.0,545.0,512.87,402.51
2016,8,8,11,45,136.5,457.0,6.75,17.0,584.0,558.39,437.85
2016,8,8,12,0,168.0,466.0,6.9,17.0,623.0,585.38,459.01
2016,8,8,12,15,198.5,463.0,7.05,17.0,648.5,597.55,469.03
2016,8,8,12,30,229.0,460.0,7.2,17.0,674.0,606.93,476.89
2016,8,8,12,45,212.0,458.0,7.35,17.0,655.0,576.27,453.19
2016,8,8,13,0,195.0,456.0,7.5,17.0,636.0,546.08,429.82
2016,8,8,13,15,240.0,439.0,7.6,17.0,656.5,552.78,435.8
2016,8,8,13,30,285.0,422.0,7.7,17.0,677.0,549.42,433.68
2016,8,8,13,45,562.5,284.0,7.8,17.0,770.0,591.89,469.61
2016,8,8,14,0,840.0,146.0,7.9,17.0,863.0,603.29,478.68
2016,8,8,14,15,831.5,144.0,7.9,17.0,833.5,548.33,432.1
2016,8,8,14,30,823.0,142.0,7.9,17.0,804.0,492.6,383.89
2016,8,8,14,45,826.5,132.5,7.95,17.0,771.5,435.26,333.12
2016,8,8,15,0,830.0,123.0,8.0,17.0,739.0,376.37,279.84
2016,8,8,15,15,815.5,120.5,8.0,17.0,697.5,316.46,225.5
2016,8,8,15,30,801.0,118.0,8.0,17.0,656.0,257.46,172.72
2016,8,8,15,45,799.5,108.0,8.0,17.0,613.0,196.08,120.73
2016,8,8,16,0,798.0,98.0,8.0,17.0,570.0,134.62,76.85
2016,8,8,16,15,775.0,94.5,7.9,16.5,520.5,77.41,62.09
2016,8,8,16,30,752.0,91.0,7.8,16.0,471.0,70.84,56.7
2016,8,8,16,45,732.5,84.0,7.75,16.0,420.5,66.82,53.37
2016,8,8,17,0,713.0,77.0,7.7,16.0,370.0,62.55,49.79
2016,8,8,17,15,672.0,72.0,7.6,16.0,317.5,54.5,42.79
2016,8,8,17,30,631.0,67.0,7.5,16.0,265.0,51.58,40.25
2016,8,8,17,45,578.0,59.5,7.45,16.0,214.5,46.56,35.74
2016,8,8,18,0,525.0,52.0,7.4,16.0,164.0,41.42,30.95
2016,8,8,18,15,431.5,43.0,7.25,15.5,118.0,34.71,24.65
2016,8,8,18,30,338.0,34.0,7.1,15.0,72.0,27.93,17.78
2016,8,8,18,45,169.0,17.0,7.0,15.0,36.0,13.72,0.0
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,160.0,17.5,4.85,15.0,35.0,96.86,20.93
2016,8,9,6,0,320.0,35.0,4.9,15.0,70.0,204.02,155.11
2016,8,9,6,15,413.5,44.5,4.8,15.0,115.5,280.3,226.46
2016,8,9,6,30,507.0,54.0,4.7,15.0,161.0,366.18,302.46
2016,8,9,6,45,253.5,54.0,4.65,15.5,107.5,232.47,193.92
2016,8,9,7,0,0.0,54.0,4.6,16.0,54.0,44.69,32.43
2016,8,9,7,15,0.0,65.0,4.35,16.0,65.0,53.86,40.25
2016,8,9,7,30,0.0,76.0,4.1,16.0,76.0,63.06,47.91
2016,8,9,7,45,0.0,103.0,3.95,16.0,103.0,87.48,68.25
2016,8,9,8,0,0.0,130.0,3.8,16.0,130.0,112.19,88.54
2016,8,9,8,15,0.0,126.0,3.5,16.0,126.0,107.59,84.39
2016,8,9,8,30,0.0,122.0,3.2,16.0,122.0,103.42,80.67
2016,8,9,8,45,4.5,165.0,2.95,16.5,168.0,146.78,115.88
2016,8,9,9,0,9.0,208.0,2.7,17.0,214.0,190.96,150.95
2016,8,9,9,15,10.0,220.5,2.5,17.0,227.5,202.91,159.96
2016,8,9,9,30,11.0,233.0,2.3,17.0,241.0,214.84,168.97
2016,8,9,9,45,12.0,242.5,2.1,17.0,252.0,223.92,175.67
2016,8,9,10,0,13.0,252.0,1.9,17.0,263.0,232.96,182.32
2016,8,9,10,15,13.0,255.5,1.9,17.0,266.5,235.4,183.89
2016,8,9,10,30,13.0,259.0,1.9,17.0,270.0,237.82,185.51
2016,8,9,10,45,13.0,264.0,1.9,17.0,276.0,241.58,188.19
2016,8,9,11,0,13.0,269.0,1.9,17.0,282.0,245.25,190.82
2016,8,9,11,15,13.0,268.5,2.0,17.0,281.0,243.88,189.67
2016,8,9,11,30,13.0,268.0,2.1,17.0,280.0,242.47,188.53
2016,8,9,11,45,16.5,298.5,2.25,17.5,314.0,271.65,210.81
2016,8,9,12,0,20.0,329.0,2.4,18.0,348.0,300.24,232.33
2016,8,9,12,15,22.5,341.5,2.55,18.0,362.5,311.44,240.92
2016,8,9,12,30,25.0,354.0,2.7,18.0,377.0,331.94,256.65
2016,8,9,12,45,41.5,385.0,2.9,18.0,423.5,368.11,284.62
2016,8,9,13,0,58.0,416.0,3.1,18.0,470.0,401.71,310.37
2016,8,9,13,15,40.0,370.5,3.2,18.0,407.5,343.26,265.87
2016,8,9,13,30,22.0,325.0,3.3,18.0,345.0,284.79,221.1
2016,8,9,13,45,25.5,329.0,3.4,18.0,351.5,288.83,224.59
2016,8,9,14,0,29.0,333.0,3.5,18.0,358.0,289.14,225.02
2016,8,9,14,15,24.0,308.5,3.6,18.0,329.0,263.71,205.45
2016,8,9,14,30,19.0,284.0,3.7,18.0,300.0,239.04,186.43
2016,8,9,14,45,21.0,278.0,3.8,18.0,294.5,232.19,181.29
2016,8,9,15,0,23.0,272.0,3.9,18.0,289.0,224.96,175.75
2016,8,9,15,15,16.5,241.5,4.05,17.5,253.5,197.02,154.3
2016,8,9,15,30,10.0,211.0,4.2,17.0,218.0,170.29,133.71
2016,8,9,15,45,10.0,202.0,4.35,17.0,208.5,161.25,126.8
2016,8,9,16,0,10.0,193.0,4.5,17.0,199.0,152.08,119.83
2016,8,9,16,15,5.0,171.5,4.6,17.0,174.5,134.21,110.85
2016,8,9,16,30,0.0,150.0,4.7,17.0,150.0,118.24,97.5
2016,8,9,16,45,1.0,141.5,4.8,17.0,142.0,111.29,91.84
2016,8,9,17,0,2.0,133.0,4.9,17.0,134.0,104.22,85.99
2016,8,9,17,15,1.0,113.5,4.95,16.5,114.0,89.55,73.53
2016,8,9,17,30,0.0,94.0,5.0,16.0,94.0,74.75,60.72
2016,8,9,17,45,203.5,79.5,5.1,16.0,122.5,59.77,47.4
2016,8,9,18,0,407.0,65.0,5.2,16.0,151.0,49.3,37.86
2016,8,9,18,15,314.5,52.0,5.15,16.0,107.0,39.74,28.92
2016,8,9,18,30,222.0,39.0,5.1,16.0,63.0,30.03,19.28
2016,8,9,18,45,111.0,19.5,5.1,16.0,31.5,15.14,0.0
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
