Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,10.5,1.4,15.5,13.5,22.29,0.0
2016,8,20,6,0,68.0,21.0,1.5,16.0,27.0,64.54,39.1
2016,8,20,6,15,122.5,43.5,1.45,16.0,63.0,126.16,98.09
2016,8,20,6,30,177.0,66.0,1.4,16.0,99.0,190.11,153.94
2016,8,20,6,45,88.5,63.0,1.4,16.0,79.5,124.66,100.95
2016,8,20,7,0,0.0,60.0,1.4,16.0,60.0,49.86,36.83
2016,8,20,7,15,0.0,75.0,1.35,16.0,75.0,63.28,48.27
2016,8,20,7,30,0.0,90.0,1.3,16.0,90.0,76.67,59.43
2016,8,20,7,45,0.0,99.5,1.3,16.5,99.5,84.76,65.87
2016,8,20,8,0,0.0,109.0,1.3,17.0,109.0,92.92,72.26
2016,8,20,8,15,0.0,123.5,1.3,17.0,123.5,105.83,82.63
2016,8,20,8,30,0.0,138.0,1.3,17.0,138.0,118.75,92.89
2016,8,20,8,45,2.0,161.5,1.35,17.0,163.0,142.05,111.57
2016,8,20,9,0,4.0,185.0,1.4,17.0,188.0,165.46,130.11
2016,8,20,9,15,4.0,187.0,1.4,17.0,190.0,166.52,130.54
2016,8,20,9,30,4.0,189.0,1.4,17.0,192.0,167.73,131.19
2016,8,20,9,45,5.5,201.0,1.45,17.5,206.0,179.79,140.31
2016,8,20,10,0,7.0,213.0,1.5,18.0,220.0,191.82,149.3
2016,8,20,10,15,16.0,263.0,1.55,18.0,277.0,246.72,192.21
2016,8,20,10,30,25.0,313.0,1.6,18.0,334.0,320.94,248.89
2016,8,20,10,45,32.0,339.0,1.65,18.0,367.0,351.62,271.68
2016,8,20,11,0,39.0,365.0,1.7,18.0,400.0,381.53,293.92
2016,8,20,11,15,32.5,353.5,1.85,18.0,382.5,360.12,277.59
2016,8,20,11,30,26.0,342.0,2.0,18.0,365.0,339.2,261.79
2016,8,20,11,45,27.0,348.0,2.15,18.0,372.5,342.41,264.42
2016,8,20,12,0,28.0,354.0,2.3,18.0,380.0,345.22,266.65
2016,8,20,12,15,28.5,356.0,2.4,18.0,382.0,343.44,265.37
2016,8,20,12,30,29.0,358.0,2.5,18.0,384.0,341.36,263.91
2016,8,20,12,45,36.5,370.5,2.7,18.0,403.0,353.93,273.89
2016,8,20,13,0,44.0,383.0,2.9,18.0,422.0,365.24,282.83
2016,8,20,13,15,63.5,394.5,2.95,18.0,450.0,382.88,296.65
2016,8,20,13,30,83.0,406.0,3.0,18.0,478.0,397.87,308.28
2016,8,20,13,45,69.0,384.5,3.15,18.0,443.5,362.51,281.42
2016,8,20,14,0,55.0,363.0,3.3,18.0,409.0,329.07,256.01
2016,8,20,14,15,59.0,352.5,3.3,18.0,400.0,315.27,245.53
2016,8,20,14,30,63.0,342.0,3.3,18.0,391.0,300.97,234.46
2016,8,20,14,45,72.5,329.5,3.35,18.0,383.5,286.84,223.32
2016,8,20,15,0,82.0,317.0,3.4,18.0,376.0,271.5,210.97
2016,8,20,15,15,80.5,297.0,3.45,18.0,351.5,246.92,191.49
2016,8,20,15,30,79.0,277.0,3.5,18.0,327.0,222.81,172.39
2016,8,20,15,45,56.0,245.0,3.6,18.0,279.0,188.77,146.56
2016,8,20,16,0,33.0,213.0,3.7,18.0,231.0,158.59,124.06
2016,8,20,16,15,20.5,184.5,3.7,17.5,195.5,141.83,117.35
2016,8,20,16,30,8.0,156.0,3.7,17.0,160.0,121.42,100.43
2016,8,20,16,45,4.0,137.0,3.75,17.0,139.0,107.2,88.47
2016,8,20,17,0,0.0,118.0,3.8,17.0,118.0,92.87,76.22
2016,8,20,17,15,0.0,98.0,3.8,17.0,98.0,77.76,63.11
2016,8,20,17,30,0.0,78.0,3.8,17.0,78.0,62.51,49.65
2016,8,20,17,45,121.0,68.0,3.8,17.0,88.5,52.93,40.96
2016,8,20,18,0,242.0,58.0,3.8,17.0,99.0,43.74,32.39
2016,8,20,18,15,164.5,38.5,3.7,16.5,62.0,29.41,19.06
2016,8,20,18,30,87.0,19.0,3.6,16.0,25.0,14.7,0.56
2016,8,20,18,45,43.5,9.5,3.55,16.0,12.5,8.11,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,36.0,11.0,2.15,15.5,14.0,23.55,0.0
2016,8,21,6,0,72.0,22.0,2.2,16.0,28.0,68.23,40.11
2016,8,21,6,15,130.0,43.5,2.2,16.0,64.0,130.81,101.77
2016,8,21,6,30,188.0,65.0,2.2,16.0,100.0,195.73,158.9
2016,8,21,6,45,94.0,76.5,2.2,16.0,94.0,146.22,119.02
2016,8,21,7,0,0.0,88.0,2.2,16.0,88.0,79.04,61.45
2016,8,21,7,15,3.5,109.0,2.15,16.0,110.0,101.03,80.13
2016,8,21,7,30,7.0,130.0,2.1,16.0,132.0,123.17,98.54
2016,8,21,7,45,3.5,133.5,2.05,16.5,134.5,121.48,96.51
2016,8,21,8,0,0.0,137.0,2.0,17.0,137.0,120.21,94.82
2016,8,21,8,15,2.0,156.0,2.0,17.0,157.5,139.2,110.13
2016,8,21,8,30,4.0,175.0,2.0,17.0,178.0,158.28,125.31
2016,8,21,8,45,22.5,217.5,2.0,17.0,232.5,216.31,172.22
2016,8,21,9,0,41.0,260.0,2.0,17.0,287.0,295.21,234.37
2016,8,21,9,15,46.0,282.0,2.05,17.0,314.0,321.9,254.35
2016,8,21,9,30,51.0,304.0,2.1,17.0,341.0,348.35,274.19
2016,8,21,9,45,39.5,302.5,2.15,17.5,332.0,332.55,260.52
2016,8,21,10,0,28.0,301.0,2.2,18.0,323.0,316.86,247.19
2016,8,21,10,15,73.0,349.5,2.25,18.0,410.0,410.49,319.57
2016,8,21,10,30,118.0,398.0,2.3,18.0,497.0,523.69,403.74
2016,8,21,10,45,112.0,408.0,2.4,18.0,503.5,522.82,401.91
2016,8,21,11,0,106.0,418.0,2.5,18.0,510.0,502.14,386.48
2016,8,21,11,15,132.0,430.5,2.55,18.0,547.0,552.47,423.78
2016,8,21,11,30,158.0,443.0,2.6,18.0,584.0,581.71,445.2
2016,8,21,11,45,210.5,440.5,2.7,18.0,630.0,618.69,473.28
2016,8,21,12,0,263.0,438.0,2.8,18.0,676.0,665.8,508.07
2016,8,21,12,15,279.5,422.5,2.9,18.0,675.5,649.99,497.18
2016,8,21,12,30,296.0,407.0,3.0,18.0,675.0,632.37,485.29
2016,8,21,12,45,309.0,409.0,3.2,18.0,686.5,625.69,481.12
2016,8,21,13,0,322.0,411.0,3.4,18.0,698.0,616.66,475.0
2016,8,21,13,15,273.5,414.5,3.5,18.0,655.0,562.54,434.37
2016,8,21,13,30,225.0,418.0,3.6,18.0,612.0,507.42,392.84
2016,8,21,13,45,189.5,408.0,3.7,18.0,568.0,459.14,356.26
2016,8,21,14,0,154.0,398.0,3.8,18.0,524.0,414.24,321.91
2016,8,21,14,15,170.0,381.5,3.85,17.5,516.0,394.25,307.07
2016,8,21,14,30,186.0,365.0,3.9,17.0,508.0,372.51,290.24
2016,8,21,14,45,150.0,344.5,3.95,17.0,456.5,325.81,253.67
2016,8,21,15,0,114.0,324.0,4.0,17.0,405.0,283.75,220.88
2016,8,21,15,15,111.5,304.0,4.05,17.0,379.0,259.72,201.56
2016,8,21,15,30,109.0,284.0,4.1,17.0,353.0,233.16,180.27
2016,8,21,15,45,112.5,261.0,4.2,17.0,327.5,200.61,154.34
2016,8,21,16,0,116.0,238.0,4.3,17.0,302.0,172.9,133.55
2016,8,21,16,15,85.0,210.5,4.35,17.0,255.0,150.41,125.02
2016,8,21,16,30,54.0,183.0,4.4,17.0,208.0,132.77,110.3
2016,8,21,16,45,38.0,157.5,4.45,17.0,174.0,116.03,96.18
2016,8,21,17,0,22.0,132.0,4.5,17.0,140.0,102.32,84.5
2016,8,21,17,15,13.5,111.0,4.55,16.5,116.0,86.57,70.98
2016,8,21,17,30,5.0,90.0,4.6,16.0,92.0,70.71,57.06
2016,8,21,17,45,114.5,73.5,4.65,16.0,93.0,56.38,44.12
2016,8,21,18,0,224.0,57.0,4.7,16.0,94.0,42.97,31.78
2016,8,21,18,15,149.0,37.5,4.6,16.0,58.5,29.22,18.75
2016,8,21,18,30,74.0,18.0,4.5,16.0,23.0,14.38,0.0
2016,8,21,18,45,37.0,9.0,4.45,16.0,11.5,7.68,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.0,3.5,15.5,7.0,5.97,0.0
2016,8,22,6,0,0.0,14.0,3.5,16.0,14.0,11.53,1.78
2016,8,22,6,15,0.0,32.0,3.4,16.0,32.0,26.89,16.4
2016,8,22,6,30,0.0,50.0,3.3,16.0,50.0,44.01,31.35
2016,8,22,6,45,0.0,72.0,3.2,16.0,72.0,65.24,49.68
2016,8,22,7,0,0.0,94.0,3.1,16.0,94.0,86.04,67.45
2016,8,22,7,15,7.0,114.0,3.0,16.0,116.5,109.33,87.24
2016,8,22,7,30,14.0,134.0,2.9,16.0,139.0,133.12,107.15
2016,8,22,7,45,18.5,154.0,2.85,16.5,162.0,155.39,125.18
2016,8,22,8,0,23.0,174.0,2.8,17.0,185.0,177.91,143.09
2016,8,22,8,15,54.5,207.5,2.75,17.0,237.5,255.74,206.5
2016,8,22,8,30,86.0,241.0,2.7,17.0,290.0,320.79,258.18
2016,8,22,8,45,106.0,266.0,2.7,17.0,331.0,366.32,293.36
2016,8,22,9,0,126.0,291.0,2.7,17.0,372.0,432.24,343.5
2016,8,22,9,15,144.0,312.0,2.75,17.0,411.0,472.2,373.21
2016,8,22,9,30,162.0,333.0,2.8,17.0,450.0,511.84,402.48
2016,8,22,9,45,139.5,350.0,2.85,17.5,454.0,505.93,395.48
2016,8,22,10,0,117.0,367.0,2.9,18.0,458.0,498.71,387.85
2016,8,22,10,15,126.0,383.5,2.95,18.0,485.0,521.64,404.54
2016,8,22,10,30,135.0,400.0,3.0,18.0,512.0,543.57,420.27
2016,8,22,10,45,139.0,412.0,3.15,18.0,530.0,554.61,428.14
2016,8,22,11,0,143.0,424.0,3.3,18.0,548.0,564.53,435.28
2016,8,22,11,15,172.5,431.5,3.4,18.0,583.5,593.51,457.14
2016,8,22,11,30,202.0,439.0,3.5,18.0,619.0,620.35,477.2
2016,8,22,11,45,255.5,431.0,3.6,18.0,661.0,667.22,512.29
2016,8,22,12,0,309.0,423.0,3.7,18.0,703.0,693.81,532.58
2016,8,22,12,15,251.5,435.0,3.75,18.0,662.5,637.71,490.22
2016,8,22,12,30,194.0,447.0,3.8,18.0,622.0,572.98,441.73
2016,8,22,12,45,204.0,432.5,3.9,18.0,615.0,553.84,428.34
2016,8,22,13,0,214.0,418.0,4.0,18.0,608.0,533.62,413.76
2016,8,22,13,15,178.5,413.0,4.05,18.0,569.5,487.82,378.82
2016,8,22,13,30,143.0,408.0,4.1,18.0,531.0,444.8,345.85
2016,8,22,13,45,137.5,401.0,4.2,18.0,516.5,421.74,328.36
2016,8,22,14,0,132.0,394.0,4.3,18.0,502.0,398.94,310.9
2016,8,22,14,15,153.5,378.5,4.35,18.0,500.0,383.75,299.1
2016,8,22,14,30,175.0,363.0,4.4,18.0,498.0,366.15,284.93
2016,8,22,14,45,249.0,331.5,4.45,18.0,512.5,353.22,273.08
2016,8,22,15,0,323.0,300.0,4.5,18.0,527.0,332.76,253.77
2016,8,22,15,15,187.5,280.5,4.5,18.0,410.5,260.37,198.98
2016,8,22,15,30,52.0,261.0,4.5,18.0,294.0,206.73,161.05
2016,8,22,15,45,64.5,245.5,4.5,18.0,283.0,189.86,147.39
2016,8,22,16,0,77.0,230.0,4.5,18.0,272.0,171.34,133.2
2016,8,22,16,15,38.5,182.0,4.45,17.5,203.0,133.45,110.31
2016,8,22,16,30,0.0,134.0,4.4,17.0,134.0,106.13,87.32
2016,8,22,16,45,4.5,129.0,4.35,17.0,131.0,101.56,83.65
2016,8,22,17,0,9.0,124.0,4.3,17.0,128.0,96.76,79.66
2016,8,22,17,15,4.5,103.0,4.2,17.0,105.0,80.99,65.94
2016,8,22,17,30,0.0,82.0,4.1,17.0,82.0,65.08,51.88
2016,8,22,17,45,86.5,69.5,4.05,17.0,83.5,53.5,41.38
2016,8,22,18,0,173.0,57.0,4.0,17.0,85.0,43.46,32.01
2016,8,22,18,15,86.5,37.0,3.8,16.5,51.0,28.61,17.99
2016,8,22,18,30,0.0,17.0,3.6,16.0,17.0,13.99,0.0
2016,8,22,18,45,0.0,8.5,3.45,16.0,8.5,7.26,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,46.0,12.0,2.2,16.0,15.0,28.48,0.0
2016,8,23,6,0,92.0,24.0,2.2,16.0,30.0,81.2,43.96
2016,8,23,6,15,166.0,43.5,2.1,16.0,68.0,151.03,117.65
2016,8,23,6,30,240.0,63.0,2.0,16.0,106.0,236.29,191.81
2016,8,23,6,45,300.5,79.0,1.95,16.5,151.0,304.62,250.31
2016,8,23,7,0,361.0,95.0,1.9,17.0,196.0,378.58,311.35
2016,8,23,7,15,180.5,105.0,1.8,17.0,155.5,260.44,214.43
2016,8,23,7,30,0.0,115.0,1.7,17.0,115.0,102.28,80.28
2016,8,23,7,45,4.0,137.0,1.6,17.0,139.0,125.9,99.98
2016,8,23,8,0,8.0,159.0,1.5,17.0,163.0,149.72,119.25
2016,8,23,8,15,11.0,176.5,1.45,17.0,182.5,168.2,133.88
2016,8,23,8,30,14.0,194.0,1.4,17.0,202.0,186.82,148.47
2016,8,23,8,45,19.5,216.5,1.35,17.5,228.5,212.97,168.64
2016,8,23,9,0,25.0,239.0,1.3,18.0,255.0,239.23,188.54
2016,8,23,9,15,34.5,267.0,1.3,18.0,291.0,294.97,231.46
2016,8,23,9,30,44.0,295.0,1.3,18.0,327.0,332.46,259.55
2016,8,23,9,45,49.5,316.0,1.3,18.0,353.5,358.03,278.26
2016,8,23,10,0,55.0,337.0,1.3,18.0,380.0,383.21,296.57
2016,8,23,10,15,55.5,350.5,1.35,18.0,395.0,394.83,304.68
2016,8,23,10,30,56.0,364.0,1.4,18.0,410.0,406.04,312.58
2016,8,23,10,45,66.0,383.0,1.45,18.5,439.0,431.97,331.07
2016,8,23,11,0,76.0,402.0,1.5,19.0,468.0,457.0,348.62
2016,8,23,11,15,88.0,415.5,1.5,19.0,493.0,477.31,363.22
2016,8,23,11,30,100.0,429.0,1.5,19.0,518.0,496.42,376.9
2016,8,23,11,45,105.5,427.5,1.55,19.0,522.5,493.36,374.72
2016,8,23,12,0,111.0,426.0,1.6,19.0,527.0,504.13,382.6
2016,8,23,12,15,146.0,436.0,1.7,19.0,568.0,534.6,405.61
2016,8,23,12,30,181.0,446.0,1.8,19.0,609.0,561.6,425.78
2016,8,23,12,45,198.0,432.0,1.9,19.0,608.5,548.97,417.33
2016,8,23,13,0,215.0,418.0,2.0,19.0,608.0,534.71,407.81
2016,8,23,13,15,274.5,395.5,2.15,19.0,633.5,547.91,418.88
2016,8,23,13,30,334.0,373.0,2.3,19.0,659.0,547.88,419.79
2016,8,23,13,45,322.0,371.5,2.5,19.0,641.0,514.87,395.3
2016,8,23,14,0,310.0,370.0,2.7,19.0,623.0,482.18,370.72
2016,8,23,14,15,271.5,362.5,2.9,18.5,578.0,431.96,333.15
2016,8,23,14,30,233.0,355.0,3.1,18.0,533.0,386.35,298.57
2016,8,23,14,45,202.0,339.0,3.3,18.0,488.0,342.13,264.11
2016,8,23,15,0,171.0,323.0,3.5,18.0,443.0,301.65,232.42
2016,8,23,15,15,154.5,302.0,3.65,18.0,405.0,265.61,203.85
2016,8,23,15,30,138.0,281.0,3.8,18.0,367.0,231.97,177.4
2016,8,23,15,45,120.5,257.0,4.0,18.0,328.0,198.86,152.05
2016,8,23,16,0,103.0,233.0,4.2,18.0,289.0,174.58,134.99
2016,8,23,16,15,73.0,204.0,4.3,17.5,242.0,146.34,121.36
2016,8,23,16,30,43.0,175.0,4.4,17.0,195.0,127.75,106.04
2016,8,23,16,45,21.5,142.5,4.5,17.0,152.5,110.69,91.6
2016,8,23,17,0,0.0,110.0,4.6,17.0,110.0,87.05,71.19
2016,8,23,17,15,0.0,90.5,4.6,17.0,90.5,72.22,58.25
2016,8,23,17,30,0.0,71.0,4.6,17.0,71.0,57.24,44.97
2016,8,23,17,45,116.5,62.5,4.65,17.0,80.5,47.36,35.97
2016,8,23,18,0,233.0,54.0,4.7,17.0,90.0,40.89,29.72
2016,8,23,18,15,151.5,35.0,4.55,16.5,54.5,26.83,16.25
2016,8,23,18,30,70.0,16.0,4.4,16.0,19.0,12.82,0.0
2016,8,23,18,45,35.0,8.0,4.3,16.0,9.5,6.83,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,57.5,11.5,1.7,15.5,16.0,32.7,0.0
2016,8,24,6,0,115.0,23.0,1.7,16.0,32.0,100.16,51.55
2016,8,24,6,15,198.5,41.5,1.65,16.0,70.5,177.39,138.2
2016,8,24,6,30,282.0,60.0,1.6,16.0,109.0,257.15,208.42
2016,8,24,6,45,141.0,56.0,1.6,16.0,80.5,161.2,131.93
2016,8,24,7,0,0.0,52.0,1.6,16.0,52.0,43.03,31.0
2016,8,24,7,15,0.0,65.0,1.6,16.0,65.0,53.87,40.32
2016,8,24,7,30,0.0,78.0,1.6,16.0,78.0,65.38,49.97
2016,8,24,7,45,0.0,95.0,1.6,16.5,95.0,80.7,62.54
2016,8,24,8,0,0.0,112.0,1.6,17.0,112.0,96.03,74.92
2016,8,24,8,15,0.0,123.0,1.65,17.0,123.0,105.61,82.54
2016,8,24,8,30,0.0,134.0,1.7,17.0,134.0,115.23,90.13
2016,8,24,8,45,0.0,151.5,1.75,17.0,152.0,131.0,102.69
2016,8,24,9,0,0.0,169.0,1.8,17.0,170.0,146.77,115.12
2016,8,24,9,15,3.0,187.0,1.9,17.0,190.0,165.91,130.33
2016,8,24,9,30,6.0,205.0,2.0,17.0,210.0,185.11,145.47
2016,8,24,9,45,7.5,214.5,2.1,17.0,220.5,194.78,152.89
2016,8,24,10,0,9.0,224.0,2.2,17.0,231.0,204.43,160.32
2016,8,24,10,15,10.0,234.5,2.3,17.0,242.5,214.47,168.03
2016,8,24,10,30,11.0,245.0,2.4,17.0,254.0,224.42,175.66
2016,8,24,10,45,11.5,253.0,2.5,17.5,263.0,231.44,180.64
2016,8,24,11,0,12.0,261.0,2.6,18.0,272.0,238.35,185.54
2016,8,24,11,15,16.5,290.5,2.7,18.0,305.5,268.63,209.06
2016,8,24,11,30,21.0,320.0,2.8,18.0,339.0,298.44,231.99
2016,8,24,11,45,30.0,349.0,2.95,18.0,376.0,347.21,269.45
2016,8,24,12,0,39.0,378.0,3.1,18.0,413.0,378.93,293.61
2016,8,24,12,15,49.0,392.0,3.25,18.0,436.5,395.9,306.69
2016,8,24,12,30,59.0,406.0,3.4,18.0,460.0,411.44,318.72
2016,8,24,12,45,75.5,413.5,3.55,18.0,481.0,424.77,329.29
2016,8,24,13,0,92.0,421.0,3.7,18.0,502.0,436.07,338.28
2016,8,24,13,15,65.0,388.0,3.85,18.0,445.5,379.27,294.9
2016,8,24,13,30,38.0,355.0,4.0,18.0,389.0,325.95,253.94
2016,8,24,13,45,52.0,360.5,4.2,18.0,404.5,333.1,260.04
2016,8,24,14,0,66.0,366.0,4.4,18.0,420.0,338.16,264.26
2016,8,24,14,15,102.0,362.5,4.55,18.0,442.0,345.08,269.79
2016,8,24,14,30,138.0,359.0,4.7,18.0,464.0,346.74,270.66
2016,8,24,14,45,187.5,336.5,4.85,18.0,472.0,334.68,260.06
2016,8,24,15,0,237.0,314.0,5.0,18.0,480.0,316.94,243.92
2016,8,24,15,15,153.0,290.0,5.1,17.5,394.5,257.21,198.39
2016,8,24,15,30,69.0,266.0,5.2,17.0,309.0,213.06,166.35
2016,8,24,15,45,54.0,238.5,5.3,17.0,270.5,183.69,143.68
2016,8,24,16,0,39.0,211.0,5.4,17.0,232.0,156.98,123.5
2016,8,24,16,15,25.0,182.5,5.45,17.0,195.5,140.04,116.38
2016,8,24,16,30,11.0,154.0,5.5,17.0,159.0,119.63,99.14
2016,8,24,16,45,6.0,135.5,5.55,17.0,138.5,105.72,87.36
2016,8,24,17,0,1.0,117.0,5.6,17.0,118.0,91.71,75.31
2016,8,24,17,15,215.0,97.0,5.55,16.5,152.0,71.6,57.83
2016,8,24,17,30,429.0,77.0,5.5,16.0,186.0,57.58,45.43
2016,8,24,17,45,354.0,64.0,5.45,16.0,139.5,48.35,36.94
2016,8,24,18,0,279.0,51.0,5.4,16.0,93.0,38.91,28.05
2016,8,24,18,15,181.5,33.5,5.3,16.0,56.5,25.81,15.12
2016,8,24,18,30,84.0,16.0,5.2,16.0,20.0,12.44,0.0
2016,8,24,18,45,42.0,8.0,5.1,16.0,10.0,6.83,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,86.0,12.0,2.6,15.0,18.0,44.61,0.0
2016,8,25,6,0,172.0,24.0,2.6,15.0,36.0,127.77,61.49
2016,8,25,6,15,274.0,37.5,2.5,15.0,76.0,211.26,165.69
2016,8,25,6,30,376.0,51.0,2.4,15.0,116.0,303.07,247.34
2016,8,25,6,45,188.0,40.5,2.35,15.5,73.0,183.69,151.79
2016,8,25,7,0,0.0,30.0,2.3,16.0,30.0,24.74,15.45
2016,8,25,7,15,0.0,37.5,2.2,16.0,37.5,30.96,20.84
2016,8,25,7,30,0.0,45.0,2.1,16.0,45.0,37.2,26.11
2016,8,25,7,45,0.0,54.5,2.05,16.0,54.5,45.12,32.74
2016,8,25,8,0,0.0,64.0,2.0,16.0,64.0,53.05,39.31
2016,8,25,8,15,0.0,71.0,2.0,16.0,71.0,58.91,44.07
2016,8,25,8,30,0.0,78.0,2.0,16.0,78.0,64.79,48.82
2016,8,25,8,45,0.0,96.0,2.0,16.5,96.0,80.08,61.22
2016,8,25,9,0,0.0,114.0,2.0,17.0,114.0,96.03,73.99
2016,8,25,9,15,0.0,121.0,2.05,17.0,121.0,102.16,78.77
2016,8,25,9,30,0.0,128.0,2.1,17.0,128.0,108.29,83.55
2016,8,25,9,45,0.5,143.0,2.2,17.0,143.5,122.07,94.56
2016,8,25,10,0,1.0,158.0,2.3,17.0,159.0,135.85,105.49
2016,8,25,10,15,4.0,180.0,2.35,17.0,183.5,158.46,123.55
2016,8,25,10,30,7.0,202.0,2.4,17.0,208.0,181.03,141.44
2016,8,25,10,45,7.0,203.5,2.45,17.0,209.5,181.93,141.93
2016,8,25,11,0,7.0,205.0,2.5,17.0,211.0,182.8,142.49
2016,8,25,11,15,7.0,203.0,2.55,17.0,209.5,180.53,140.58
2016,8,25,11,30,7.0,201.0,2.6,17.0,208.0,178.25,138.7
2016,8,25,11,45,7.5,202.0,2.65,17.0,209.5,179.05,139.31
2016,8,25,12,0,8.0,203.0,2.7,17.0,211.0,179.76,139.86
2016,8,25,12,15,10.0,231.5,2.75,17.0,241.5,205.56,160.26
2016,8,25,12,30,12.0,260.0,2.8,17.0,272.0,230.92,180.15
2016,8,25,12,45,30.5,322.0,2.85,17.0,349.5,306.85,239.6
2016,8,25,13,0,49.0,384.0,2.9,17.0,427.0,371.09,288.88
2016,8,25,13,15,37.0,353.5,2.95,17.0,386.0,329.8,257.0
2016,8,25,13,30,25.0,323.0,3.0,17.0,345.0,290.54,226.81
2016,8,25,13,45,23.5,309.5,3.15,17.0,329.5,271.03,211.98
2016,8,25,14,0,22.0,296.0,3.3,17.0,314.0,256.2,200.66
2016,8,25,14,15,33.5,306.5,3.4,17.0,333.0,267.05,209.41
2016,8,25,14,30,45.0,317.0,3.5,17.0,352.0,274.37,215.19
2016,8,25,14,45,34.0,286.0,3.6,17.0,311.5,240.15,188.46
2016,8,25,15,0,23.0,255.0,3.7,17.0,271.0,211.64,166.29
2016,8,25,15,15,14.5,222.0,3.75,17.0,231.5,181.26,142.49
2016,8,25,15,30,6.0,189.0,3.8,17.0,192.0,152.45,119.87
2016,8,25,15,45,8.0,184.5,3.85,17.0,189.0,147.22,115.92
2016,8,25,16,0,10.0,180.0,3.9,17.0,186.0,141.36,111.54
2016,8,25,16,15,5.0,131.0,3.9,16.5,134.0,104.77,86.07
2016,8,25,16,30,0.0,82.0,3.9,16.0,82.0,67.94,54.37
2016,8,25,16,45,0.0,71.5,3.9,16.0,71.5,59.29,46.95
2016,8,25,17,0,0.0,61.0,3.9,16.0,61.0,50.52,39.31
2016,8,25,17,15,255.0,63.0,3.85,16.0,126.5,45.78,35.13
2016,8,25,17,30,510.0,65.0,3.8,16.0,192.0,50.93,39.56
2016,8,25,17,45,434.0,54.5,3.8,16.0,144.5,43.45,32.62
2016,8,25,18,0,358.0,44.0,3.8,16.0,97.0,35.79,25.29
2016,8,25,18,15,239.5,30.0,3.65,16.0,59.0,24.64,13.77
2016,8,25,18,30,121.0,16.0,3.5,16.0,21.0,13.66,0.0
2016,8,25,18,45,60.5,8.0,3.35,16.0,10.5,6.83,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,5,45,96.0,11.5,2.45,16.0,18.0,48.34,0.0
2016,8,26,6,0,192.0,23.0,2.5,16.0,36.0,136.69,58.15
2016,8,26,6,15,303.5,35.5,2.5,16.0,77.5,227.53,177.35
2016,8,26,6,30,415.0,48.0,2.5,16.0,119.0,323.07,262.5
2016,8,26,6,45,207.5,42.0,2.55,16.5,77.5,198.77,163.88
2016,8,26,7,0,0.0,36.0,2.6,17.0,36.0,29.71,19.59
2016,8,26,7,15,0.0,44.5,2.6,17.0,44.5,36.78,25.68
2016,8,26,7,30,0.0,53.0,2.6,17.0,53.0,43.85,31.63
2016,8,26,7,45,0.0,75.0,2.65,17.0,75.0,62.22,46.99
2016,8,26,8,0,0.0,97.0,2.7,17.0,97.0,81.91,63.27
2016,8,26,8,15,0.0,106.5,2.65,17.0,106.5,90.18,69.89
2016,8,26,8,30,0.0,116.0,2.6,17.0,116.0,98.48,76.49
2016,8,26,8,45,0.0,122.0,2.6,17.5,122.0,103.58,80.27
2016,8,26,9,0,0.0,128.0,2.6,18.0,128.0,108.72,84.06
2016,8,26,9,15,5.0,174.5,2.55,18.0,178.0,156.23,122.45
2016,8,26,9,30,10.0,221.0,2.5,18.0,228.0,204.63,160.83
2016,8,26,9,45,10.5,231.0,2.5,18.0,239.0,213.68,167.53
2016,8,26,10,0,11.0,241.0,2.5,18.0,250.0,222.7,174.3
2016,8,26,10,15,10.0,233.0,2.5,18.0,241.0,213.28,166.55
2016,8,26,10,30,9.0,225.0,2.5,18.0,232.0,204.13,159.1
2016,8,26,10,45,11.0,246.0,2.5,18.0,255.0,224.69,175.12
2016,8,26,11,0,13.0,267.0,2.5,18.0,278.0,245.04,190.8
2016,8,26,11,15,10.5,237.0,2.45,18.0,246.0,214.39,166.6
2016,8,26,11,30,8.0,207.0,2.4,18.0,214.0,184.54,143.05
2016,8,26,11,45,15.5,270.5,2.4,18.5,284.5,247.2,191.88
2016,8,26,12,0,23.0,334.0,2.4,19.0,355.0,309.38,239.09
2016,8,26,12,15,18.5,305.0,2.4,19.0,322.0,277.53,214.39
2016,8,26,12,30,14.0,276.0,2.4,19.0,289.0,246.56,190.55
2016,8,26,12,45,10.5,235.0,2.4,19.0,245.0,206.94,159.87
2016,8,26,13,0,7.0,194.0,2.4,19.0,201.0,168.32,129.68
2016,8,26,13,15,3.5,171.0,2.4,19.0,174.5,145.69,111.87
2016,8,26,13,30,0.0,148.0,2.4,19.0,148.0,123.64,94.38
2016,8,26,13,45,1.5,158.0,2.4,19.0,159.5,132.6,101.69
2016,8,26,14,0,3.0,168.0,2.4,19.0,171.0,141.25,108.71
2016,8,26,14,15,2.5,170.0,2.4,18.5,172.5,142.03,109.68
2016,8,26,14,30,2.0,172.0,2.4,18.0,174.0,142.78,110.66
2016,8,26,14,45,4.0,185.0,2.4,18.0,188.0,153.14,119.14
2016,8,26,15,0,6.0,198.0,2.4,18.0,202.0,162.73,126.98
2016,8,26,15,15,3.0,174.0,2.35,18.0,176.0,142.02,110.67
2016,8,26,15,30,0.0,150.0,2.3,18.0,150.0,121.95,94.86
2016,8,26,15,45,9.5,170.5,2.3,18.0,176.0,137.25,107.21
2016,8,26,16,0,19.0,191.0,2.3,18.0,202.0,149.25,117.1
2016,8,26,16,15,9.5,156.0,2.25,18.0,161.5,122.08,100.29
2016,8,26,16,30,0.0,121.0,2.2,18.0,121.0,96.66,78.8
2016,8,26,16,45,0.0,105.0,2.2,18.0,105.0,84.35,68.39
2016,8,26,17,0,0.0,89.0,2.2,18.0,89.0,71.93,57.72
2016,8,26,17,15,0.0,73.0,2.1,17.5,73.0,59.41,46.89
2016,8,26,17,30,0.0,57.0,2.0,17.0,57.0,46.78,35.74
2016,8,26,17,45,0.0,42.5,1.95,17.0,42.5,35.16,25.22
2016,8,26,18,0,0.0,28.0,1.9,17.0,28.0,23.12,14.25
2016,8,26,18,15,0.0,16.5,1.85,17.0,16.5,13.59,4.74
2016,8,26,18,30,0.0,5.0,1.8,17.0,5.0,4.27,0.0
2016,8,26,18,45,0.0,2.5,1.8,17.0,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,72.0,11.0,2.8,15.5,15.5,38.4,0.0
2016,8,27,6,0,144.0,22.0,2.9,16.0,31.0,111.58,38.96
2016,8,27,6,15,243.5,37.5,2.9,16.0,71.0,197.6,153.29
2016,8,27,6,30,343.0,53.0,2.9,16.0,111.0,285.51,232.25
2016,8,27,6,45,414.0,64.5,2.9,16.0,159.0,360.64,297.95
2016,8,27,7,0,485.0,76.0,2.9,16.0,207.0,448.24,371.31
2016,8,27,7,15,242.5,63.5,2.85,16.0,129.0,271.12,226.68
2016,8,27,7,30,0.0,51.0,2.8,16.0,51.0,42.19,30.23
2016,8,27,7,45,0.0,60.5,2.8,16.0,60.5,50.11,36.97
2016,8,27,8,0,0.0,70.0,2.8,16.0,70.0,58.05,43.52
2016,8,27,8,15,0.0,82.5,2.8,16.0,82.5,68.52,52.13
2016,8,27,8,30,0.0,95.0,2.8,16.0,95.0,79.34,60.95
2016,8,27,8,45,0.0,109.0,2.85,16.5,109.0,91.76,70.89
2016,8,27,9,0,0.0,123.0,2.9,17.0,123.0,104.2,80.73
2016,8,27,9,15,0.0,141.5,2.9,17.0,141.5,120.76,94.0
2016,8,27,9,30,0.0,160.0,2.9,17.0,160.0,137.34,107.19
2016,8,27,9,45,1.5,166.5,2.95,17.0,168.0,144.42,112.72
2016,8,27,10,0,3.0,173.0,3.0,17.0,176.0,151.51,118.28
2016,8,27,10,15,6.0,202.0,3.05,17.0,207.5,180.63,141.49
2016,8,27,10,30,9.0,231.0,3.1,17.0,239.0,209.74,164.45
2016,8,27,10,45,14.0,266.0,3.15,17.5,278.5,246.29,192.79
2016,8,27,11,0,19.0,301.0,3.2,18.0,318.0,282.58,220.51
2016,8,27,11,15,20.0,310.0,3.25,18.0,328.0,290.37,226.29
2016,8,27,11,30,21.0,319.0,3.3,18.0,338.0,297.93,232.0
2016,8,27,11,45,26.0,337.5,3.35,18.0,360.5,333.21,259.12
2016,8,27,12,0,31.0,356.0,3.4,18.0,383.0,351.62,273.14
2016,8,27,12,15,31.0,356.0,3.4,18.0,383.5,347.33,269.74
2016,8,27,12,30,31.0,356.0,3.4,18.0,384.0,342.84,266.3
2016,8,27,12,45,34.0,359.5,3.4,18.0,389.5,343.68,267.05
2016,8,27,13,0,37.0,363.0,3.4,18.0,395.0,343.93,267.34
2016,8,27,13,15,47.0,369.5,3.35,18.0,410.0,351.11,273.06
2016,8,27,13,30,57.0,376.0,3.3,18.0,425.0,356.79,277.55
2016,8,27,13,45,64.5,370.5,3.25,18.0,424.0,349.43,272.01
2016,8,27,14,0,72.0,365.0,3.2,18.0,423.0,341.07,265.64
2016,8,27,14,15,87.0,356.0,3.1,18.0,423.5,332.67,259.09
2016,8,27,14,30,102.0,347.0,3.0,18.0,424.0,322.36,250.78
2016,8,27,14,45,97.0,327.5,2.95,18.0,398.0,294.72,229.05
2016,8,27,15,0,92.0,308.0,2.9,18.0,372.0,267.94,207.91
2016,8,27,15,15,115.5,290.5,2.8,18.0,365.0,247.3,190.55
2016,8,27,15,30,139.0,273.0,2.7,18.0,358.0,226.3,172.62
2016,8,27,15,45,167.5,249.0,2.65,18.0,343.0,199.16,150.13
2016,8,27,16,0,196.0,225.0,2.6,18.0,328.0,168.82,127.58
2016,8,27,16,15,298.5,186.0,2.6,17.5,325.0,126.66,104.45
2016,8,27,16,30,401.0,147.0,2.6,17.0,322.0,100.15,82.18
2016,8,27,16,45,508.0,112.0,2.6,17.0,304.0,79.94,64.84
2016,8,27,17,0,615.0,77.0,2.6,17.0,286.0,58.28,45.98
2016,8,27,17,15,561.5,69.5,2.65,17.0,235.0,53.57,41.84
2016,8,27,17,30,508.0,62.0,2.7,17.0,184.0,48.76,37.45
2016,8,27,17,45,427.0,51.5,2.8,17.0,136.5,41.17,30.41
2016,8,27,18,0,346.0,41.0,2.9,17.0,89.0,33.41,22.97
2016,8,27,18,15,173.0,28.5,2.95,16.5,52.5,22.06,10.54
2016,8,27,18,30,0.0,16.0,3.0,16.0,16.0,13.66,0.0
2016,8,27,18,45,0.0,8.0,3.15,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,10.5,1.9,15.5,16.0,44.98,0.0
2016,8,28,6,0,178.0,21.0,1.9,16.0,32.0,127.4,34.59
2016,8,28,6,15,288.0,34.5,1.8,16.0,73.0,219.86,169.7
2016,8,28,6,30,398.0,48.0,1.7,16.0,114.0,314.98,254.65
2016,8,28,6,45,203.0,70.0,1.65,16.0,104.0,222.14,182.25
2016,8,28,7,0,8.0,92.0,1.6,16.0,94.0,91.01,71.51
2016,8,28,7,15,14.5,112.0,1.6,16.0,117.0,114.37,91.59
2016,8,28,7,30,21.0,132.0,1.6,16.0,140.0,138.15,111.45
2016,8,28,7,45,42.5,159.0,1.6,16.5,178.0,196.61,159.55
2016,8,28,8,0,64.0,186.0,1.6,17.0,216.0,244.3,197.69
2016,8,28,8,15,76.0,210.5,1.65,17.0,249.5,281.6,226.94
2016,8,28,8,30,88.0,235.0,1.7,17.0,283.0,319.19,256.0
2016,8,28,8,45,68.5,247.5,1.8,17.0,287.0,313.2,249.8
2016,8,28,9,0,49.0,260.0,1.9,17.0,291.0,306.21,243.03
2016,8,28,9,15,53.0,280.5,2.0,17.0,316.5,330.46,261.44
2016,8,28,9,30,57.0,301.0,2.1,17.0,342.0,354.44,279.39
2016,8,28,9,45,114.5,331.5,2.25,17.5,418.0,464.35,363.5
2016,8,28,10,0,172.0,362.0,2.4,18.0,494.0,552.93,429.06
2016,8,28,10,15,188.0,376.5,2.5,18.0,525.5,580.89,448.9
2016,8,28,10,30,204.0,391.0,2.6,18.0,557.0,607.64,468.15
2016,8,28,10,45,209.0,402.0,2.75,18.0,576.0,618.16,475.56
2016,8,28,11,0,214.0,413.0,2.9,18.0,595.0,627.29,482.11
2016,8,28,11,15,548.0,270.5,2.95,18.0,747.0,837.19,640.73
2016,8,28,11,30,882.0,128.0,3.0,18.0,899.0,983.75,742.29
2016,8,28,11,45,882.5,128.5,3.15,18.5,905.5,961.21,725.2
2016,8,28,12,0,883.0,129.0,3.3,19.0,912.0,935.14,707.24
2016,8,28,12,15,883.0,129.0,3.3,19.0,911.0,904.78,686.61
2016,8,28,12,30,883.0,129.0,3.3,19.0,910.0,871.19,663.75
2016,8,28,12,45,896.5,119.5,3.35,19.0,905.0,836.82,640.55
2016,8,28,13,0,910.0,110.0,3.4,19.0,900.0,798.54,614.44
2016,8,28,13,15,906.0,109.0,3.35,18.5,883.0,751.5,581.8
2016,8,28,13,30,902.0,108.0,3.3,18.0,866.0,702.16,545.37
2016,8,28,13,45,895.5,107.0,3.3,18.0,841.5,649.18,504.41
2016,8,28,14,0,889.0,106.0,3.3,18.0,817.0,594.6,461.06
2016,8,28,14,15,880.5,104.5,3.25,18.0,785.0,537.2,414.14
2016,8,28,14,30,872.0,103.0,3.2,18.0,753.0,478.9,365.07
2016,8,28,14,45,859.5,101.5,3.2,18.0,715.0,418.41,312.97
2016,8,28,15,0,847.0,100.0,3.2,18.0,677.0,357.98,259.65
2016,8,28,15,15,832.0,97.5,3.15,18.0,633.5,291.77,201.32
2016,8,28,15,30,817.0,95.0,3.1,18.0,590.0,230.4,147.87
2016,8,28,15,45,794.5,92.5,3.05,18.0,542.0,169.37,99.41
2016,8,28,16,0,772.0,90.0,3.0,18.0,494.0,110.86,63.55
2016,8,28,16,15,744.5,86.0,3.0,17.5,443.0,67.9,53.86
2016,8,28,16,30,717.0,82.0,3.0,17.0,392.0,65.9,52.45
2016,8,28,16,45,676.5,77.5,3.0,17.0,339.5,58.0,45.66
2016,8,28,17,0,636.0,73.0,3.0,17.0,287.0,55.6,43.64
2016,8,28,17,15,581.0,66.0,3.1,17.0,235.0,51.13,39.68
2016,8,28,17,30,526.0,59.0,3.2,17.0,183.0,46.57,35.5
2016,8,28,17,45,440.5,49.0,3.3,17.0,134.5,39.27,28.71
2016,8,28,18,0,355.0,39.0,3.4,17.0,86.0,31.83,21.52
2016,8,28,18,15,225.5,25.0,3.45,16.5,50.0,20.52,8.54
2016,8,28,18,30,96.0,11.0,3.5,16.0,14.0,9.39,0.0
2016,8,28,18,45,48.0,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.5,4.65,14.5,6.5,5.55,0.0
2016,8,29,6,0,0.0,13.0,4.7,15.0,13.0,10.71,0.0
2016,8,29,6,15,0.0,31.0,4.65,15.0,31.0,27.35,16.31
2016,8,29,6,30,0.0,49.0,4.6,15.0,49.0,44.7,31.82
2016,8,29,6,45,3.0,70.0,4.55,15.0,70.5,66.88,51.19
2016,8,29,7,0,6.0,91.0,4.5,15.0,92.0,88.82,70.2
2016,8,29,7,15,12.5,110.5,4.45,15.0,115.0,111.53,89.7
2016,8,29,7,30,19.0,130.0,4.4,15.0,138.0,134.7,109.29
2016,8,29,7,45,39.0,157.0,4.4,15.5,174.5,191.81,156.97
2016,8,29,8,0,59.0,184.0,4.4,16.0,211.0,238.17,194.83
2016,8,29,8,15,124.5,210.0,4.45,16.0,276.0,342.5,280.55
2016,8,29,8,30,190.0,236.0,4.5,16.0,341.0,433.28,353.39
2016,8,29,8,45,282.5,241.5,4.55,16.5,411.5,548.12,443.11
2016,8,29,9,0,375.0,247.0,4.6,17.0,482.0,647.03,518.21
2016,8,29,9,15,322.5,279.5,4.6,17.0,491.5,636.67,506.75
2016,8,29,9,30,270.0,312.0,4.6,17.0,501.0,622.41,492.97
2016,8,29,9,45,585.5,200.5,4.6,17.0,638.0,847.31,666.77
2016,8,29,10,0,901.0,89.0,4.6,17.0,775.0,1023.78,789.2
2016,8,29,10,15,908.5,90.5,4.6,17.0,804.5,1032.63,792.74
2016,8,29,10,30,916.0,92.0,4.6,17.0,834.0,1037.47,794.93
2016,8,29,10,45,920.5,93.0,4.65,17.5,856.0,1034.66,790.96
2016,8,29,11,0,925.0,94.0,4.7,18.0,878.0,1027.78,784.42
2016,8,29,11,15,928.5,94.5,4.8,18.0,893.0,1015.32,776.17
2016,8,29,11,30,932.0,95.0,4.9,18.0,908.0,998.86,765.26
2016,8,29,11,45,685.0,226.0,5.0,18.0,826.5,893.15,691.32
2016,8,29,12,0,438.0,357.0,5.1,18.0,745.0,764.39,592.42
2016,8,29,12,15,502.0,335.0,5.25,18.0,778.5,778.98,605.52
2016,8,29,12,30,566.0,313.0,5.4,18.0,812.0,787.61,613.36
2016,8,29,12,45,740.5,209.0,5.6,18.0,854.5,807.02,632.23
2016,8,29,13,0,915.0,105.0,5.8,18.0,897.0,797.66,628.1
2016,8,29,13,15,911.5,104.0,5.95,18.0,880.0,750.72,593.83
2016,8,29,13,30,908.0,103.0,6.1,18.0,863.0,701.41,555.56
2016,8,29,13,45,901.5,102.5,6.25,18.0,838.5,648.54,513.48
2016,8,29,14,0,895.0,102.0,6.4,18.0,814.0,594.03,468.89
2016,8,29,14,15,887.0,100.5,6.45,18.0,782.0,536.51,420.45
2016,8,29,14,30,879.0,99.0,6.5,18.0,750.0,478.03,369.82
2016,8,29,14,45,869.5,96.0,6.6,18.0,713.0,417.05,315.88
2016,8,29,15,0,860.0,93.0,6.7,18.0,676.0,355.83,260.54
2016,8,29,15,15,845.0,91.0,6.7,18.0,632.5,293.94,204.4
2016,8,29,15,30,830.0,89.0,6.7,18.0,589.0,227.29,145.82
2016,8,29,15,45,812.5,85.5,6.75,18.0,541.5,165.33,95.95
2016,8,29,16,0,795.0,82.0,6.8,18.0,494.0,105.27,58.89
2016,8,29,16,15,768.5,78.5,6.75,17.5,443.0,62.8,49.47
2016,8,29,16,30,742.0,75.0,6.7,17.0,392.0,60.96,48.13
2016,8,29,16,45,703.5,70.5,6.7,17.0,339.5,58.15,45.8
2016,8,29,17,0,665.0,66.0,6.7,17.0,287.0,50.76,39.36
2016,8,29,17,15,610.5,60.0,6.65,17.0,234.5,46.82,35.86
2016,8,29,17,30,556.0,54.0,6.6,17.0,182.0,42.85,32.17
2016,8,29,17,45,466.5,45.5,6.55,17.0,133.5,36.59,26.3
2016,8,29,18,0,377.0,37.0,6.5,17.0,85.0,30.3,20.08
2016,8,29,18,15,188.5,25.5,6.4,16.5,49.5,19.84,6.9
2016,8,29,18,30,0.0,14.0,6.3,16.0,14.0,11.95,0.0
2016,8,29,18,45,0.0,7.0,6.2,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
