Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,107.5,9.5,4.6,16.0,15.5,51.98,0.0
2016,8,30,6,0,215.0,19.0,4.6,16.0,31.0,141.71,7.12
2016,8,30,6,15,336.5,30.0,4.65,16.0,72.5,241.87,186.24
2016,8,30,6,30,458.0,41.0,4.7,16.0,114.0,343.6,280.26
2016,8,30,6,45,533.0,48.0,4.8,16.5,164.0,423.64,350.99
2016,8,30,7,0,608.0,55.0,4.9,17.0,214.0,510.02,424.07
2016,8,30,7,15,655.5,60.0,4.9,17.0,266.5,575.48,477.26
2016,8,30,7,30,703.0,65.0,4.9,17.0,319.0,647.43,532.96
2016,8,30,7,45,737.5,68.5,4.9,17.5,371.5,708.47,577.36
2016,8,30,8,0,772.0,72.0,4.9,18.0,424.0,769.45,620.35
2016,8,30,8,15,795.5,75.0,4.95,18.0,474.0,819.57,655.66
2016,8,30,8,30,819.0,78.0,5.0,18.0,524.0,868.05,689.26
2016,8,30,8,45,838.0,79.5,5.05,18.0,570.5,898.34,709.27
2016,8,30,9,0,857.0,81.0,5.1,18.0,617.0,935.84,734.48
2016,8,30,9,15,869.5,83.0,5.1,18.0,658.5,964.75,753.02
2016,8,30,9,30,882.0,85.0,5.1,18.0,700.0,990.36,769.24
2016,8,30,9,45,898.0,83.0,5.2,18.0,737.0,1011.25,782.97
2016,8,30,10,0,914.0,81.0,5.3,18.0,774.0,1028.57,794.35
2016,8,30,10,15,921.0,82.0,5.35,18.0,803.5,1036.43,798.87
2016,8,30,10,30,928.0,83.0,5.4,18.0,833.0,1040.26,800.78
2016,8,30,10,45,933.0,83.5,5.5,18.5,855.0,1037.39,797.05
2016,8,30,11,0,938.0,84.0,5.6,19.0,877.0,1030.42,790.63
2016,8,30,11,15,940.5,84.5,5.6,19.0,891.5,1016.88,780.62
2016,8,30,11,30,943.0,85.0,5.6,19.0,906.0,999.33,767.97
2016,8,30,11,45,944.5,85.0,5.7,19.0,912.5,976.37,752.3
2016,8,30,12,0,946.0,85.0,5.8,19.0,919.0,949.62,733.95
2016,8,30,12,15,945.5,85.0,5.85,19.0,917.0,917.42,711.41
2016,8,30,12,30,945.0,85.0,5.9,19.0,915.0,881.79,686.35
2016,8,30,12,45,943.0,84.5,6.0,19.0,905.5,841.19,657.8
2016,8,30,13,0,941.0,84.0,6.1,19.0,896.0,797.62,626.83
2016,8,30,13,15,937.0,83.5,6.1,19.0,878.5,749.83,592.1
2016,8,30,13,30,933.0,83.0,6.1,19.0,861.0,699.62,552.75
2016,8,30,13,45,926.5,83.0,6.2,19.0,836.0,646.15,510.11
2016,8,30,14,0,920.0,83.0,6.3,19.0,811.0,590.95,464.93
2016,8,30,14,15,912.0,81.5,6.3,19.0,779.5,532.24,415.5
2016,8,30,14,30,904.0,80.0,6.3,19.0,748.0,472.52,363.84
2016,8,30,14,45,893.5,79.0,6.3,19.0,710.0,411.51,309.76
2016,8,30,15,0,883.0,78.0,6.3,19.0,672.0,350.29,254.35
2016,8,30,15,15,869.0,76.0,6.25,18.5,629.0,287.43,197.77
2016,8,30,15,30,855.0,74.0,6.2,18.0,586.0,225.36,143.1
2016,8,30,15,45,836.5,71.5,6.2,18.0,538.5,163.36,93.4
2016,8,30,16,0,818.0,69.0,6.2,18.0,491.0,103.23,57.04
2016,8,30,16,15,793.5,66.5,6.15,18.0,440.0,54.53,42.17
2016,8,30,16,30,769.0,64.0,6.1,18.0,389.0,53.09,41.06
2016,8,30,16,45,733.0,60.5,6.05,18.0,336.5,50.73,39.11
2016,8,30,17,0,697.0,57.0,6.0,18.0,284.0,48.37,37.1
2016,8,30,17,15,645.0,51.5,5.95,17.5,232.0,44.22,33.48
2016,8,30,17,30,593.0,46.0,5.9,17.0,180.0,40.03,29.68
2016,8,30,17,45,506.5,39.0,5.9,17.0,132.0,31.51,21.83
2016,8,30,18,0,420.0,32.0,5.9,17.0,84.0,26.23,16.51
2016,8,30,18,15,210.0,22.0,5.8,17.0,48.0,18.05,4.26
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,10.24,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,5,45,105.5,9.5,5.4,16.0,15.0,51.35,0.0
2016,8,31,6,0,211.0,19.0,5.5,16.0,30.0,139.4,0.0
2016,8,31,6,15,339.0,29.5,5.55,16.0,72.0,243.47,186.64
2016,8,31,6,30,467.0,40.0,5.6,16.0,114.0,348.6,284.82
2016,8,31,6,45,328.5,68.0,5.7,16.0,130.0,315.68,262.45
2016,8,31,7,0,190.0,96.0,5.8,16.0,146.0,256.94,214.44
2016,8,31,7,15,207.0,116.5,5.85,16.0,182.0,300.95,252.16
2016,8,31,7,30,224.0,137.0,5.9,16.0,218.0,345.7,289.35
2016,8,31,7,45,204.0,162.5,6.0,16.5,244.5,350.29,291.66
2016,8,31,8,0,184.0,188.0,6.1,17.0,271.0,368.03,304.1
2016,8,31,8,15,168.0,212.0,6.1,17.0,295.0,385.01,316.21
2016,8,31,8,30,152.0,236.0,6.1,17.0,319.0,400.05,326.56
2016,8,31,8,45,506.0,159.5,6.15,17.0,469.0,686.78,560.22
2016,8,31,9,0,860.0,83.0,6.2,17.0,619.0,942.33,750.02
2016,8,31,9,15,614.5,184.0,6.25,17.0,580.5,849.04,678.22
2016,8,31,9,30,369.0,285.0,6.3,17.0,542.0,692.35,553.6
2016,8,31,9,45,401.0,289.5,6.35,17.5,582.0,729.95,581.18
2016,8,31,10,0,433.0,294.0,6.4,18.0,622.0,786.87,621.63
2016,8,31,10,15,387.5,325.0,6.35,18.0,627.0,750.78,592.15
2016,8,31,10,30,342.0,356.0,6.3,18.0,632.0,732.7,576.06
2016,8,31,10,45,410.5,337.5,6.25,18.0,677.5,792.97,621.47
2016,8,31,11,0,479.0,319.0,6.2,18.0,723.0,833.01,651.56
2016,8,31,11,15,702.0,209.5,6.1,18.0,812.5,934.37,729.3
2016,8,31,11,30,925.0,100.0,6.0,18.0,902.0,998.12,773.34
2016,8,31,11,45,728.5,212.5,5.95,18.0,847.5,921.42,717.64
2016,8,31,12,0,532.0,325.0,5.9,18.0,793.0,820.7,639.39
2016,8,31,12,15,491.5,336.5,5.85,18.0,768.0,771.89,602.59
2016,8,31,12,30,451.0,348.0,5.8,18.0,743.0,723.19,565.42
2016,8,31,12,45,461.0,340.0,5.8,18.0,740.0,698.58,547.22
2016,8,31,13,0,471.0,332.0,5.8,18.0,737.0,671.68,526.97
2016,8,31,13,15,381.5,359.0,5.75,18.0,683.0,594.88,467.1
2016,8,31,13,30,292.0,386.0,5.7,18.0,629.0,532.61,417.87
2016,8,31,13,45,422.0,325.5,5.7,18.0,664.5,543.52,427.31
2016,8,31,14,0,552.0,265.0,5.7,18.0,700.0,536.97,421.73
2016,8,31,14,15,526.5,260.0,5.7,18.0,661.0,482.26,377.22
2016,8,31,14,30,501.0,255.0,5.7,18.0,622.0,429.52,333.63
2016,8,31,14,45,380.0,276.0,5.75,18.0,546.0,362.19,279.51
2016,8,31,15,0,259.0,297.0,5.8,18.0,470.0,308.6,237.46
2016,8,31,15,15,164.0,275.0,5.85,18.0,382.0,248.8,191.47
2016,8,31,15,30,69.0,253.0,5.9,18.0,294.0,203.3,158.34
2016,8,31,15,45,46.0,220.5,5.95,18.0,247.0,169.92,132.76
2016,8,31,16,0,23.0,188.0,6.0,18.0,200.0,146.52,115.43
2016,8,31,16,15,11.5,161.0,6.0,17.5,167.0,124.8,103.32
2016,8,31,16,30,0.0,134.0,6.0,17.0,134.0,105.16,86.79
2016,8,31,16,45,0.0,115.5,6.0,17.0,115.5,91.2,74.83
2016,8,31,17,0,0.0,97.0,6.0,17.0,97.0,77.12,62.57
2016,8,31,17,15,290.0,72.0,5.95,17.0,136.0,52.73,41.05
2016,8,31,17,30,580.0,47.0,5.9,17.0,175.0,37.59,27.5
2016,8,31,17,45,491.5,39.5,5.9,17.0,127.0,31.93,22.15
2016,8,31,18,0,403.0,32.0,5.9,17.0,79.0,26.27,16.41
2016,8,31,18,15,201.5,16.0,5.8,16.5,39.5,12.88,0.0
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,107.0,9.5,4.9,15.5,14.5,52.16,0.0
2016,9,1,6,0,214.0,19.0,4.9,16.0,29.0,140.3,0.0
2016,9,1,6,15,345.0,29.5,4.9,16.0,71.5,247.48,188.15
2016,9,1,6,30,476.0,40.0,4.9,16.0,114.0,354.84,288.99
2016,9,1,6,45,553.5,47.0,4.95,16.0,165.0,437.57,362.96
2016,9,1,7,0,631.0,54.0,5.0,16.0,216.0,526.85,439.45
2016,9,1,7,15,315.5,57.5,5.0,16.0,138.5,319.59,269.63
2016,9,1,7,30,0.0,61.0,5.0,16.0,61.0,50.52,37.32
2016,9,1,7,45,0.0,90.5,5.05,16.5,90.5,76.87,59.47
2016,9,1,8,0,0.0,120.0,5.1,17.0,120.0,104.59,82.29
2016,9,1,8,15,0.0,129.0,5.1,17.0,129.0,112.08,88.2
2016,9,1,8,30,0.0,138.0,5.1,17.0,138.0,119.67,94.18
2016,9,1,8,45,0.5,155.5,5.15,17.0,156.0,136.0,107.31
2016,9,1,9,0,1.0,173.0,5.2,17.0,174.0,152.33,120.33
2016,9,1,9,15,10.0,210.0,5.25,17.0,217.0,196.03,155.83
2016,9,1,9,30,19.0,247.0,5.3,17.0,260.0,240.14,191.19
2016,9,1,9,45,23.5,268.5,5.35,17.5,286.0,264.38,209.81
2016,9,1,10,0,28.0,290.0,5.4,18.0,312.0,309.13,244.37
2016,9,1,10,15,48.5,327.0,5.5,18.0,366.0,366.64,289.57
2016,9,1,10,30,69.0,364.0,5.6,18.0,420.0,423.42,333.62
2016,9,1,10,45,62.5,368.5,5.75,18.0,420.0,417.39,328.3
2016,9,1,11,0,56.0,373.0,5.9,18.0,420.0,411.22,323.08
2016,9,1,11,15,56.5,380.5,6.1,18.0,429.0,414.85,325.78
2016,9,1,11,30,57.0,388.0,6.3,18.0,438.0,418.0,328.13
2016,9,1,11,45,57.5,389.5,6.5,18.0,440.5,414.73,325.61
2016,9,1,12,0,58.0,391.0,6.7,18.0,443.0,411.1,322.86
2016,9,1,12,15,76.0,404.5,6.8,18.0,472.0,433.79,340.87
2016,9,1,12,30,94.0,418.0,6.9,18.0,501.0,454.41,357.16
2016,9,1,12,45,96.5,412.0,7.05,18.0,496.0,442.49,348.11
2016,9,1,13,0,99.0,406.0,7.2,18.0,491.0,430.15,338.75
2016,9,1,13,15,161.0,400.0,7.1,17.5,535.0,466.88,368.98
2016,9,1,13,30,223.0,394.0,7.0,17.0,579.0,488.38,386.87
2016,9,1,13,45,220.5,383.5,6.95,17.0,561.5,460.09,364.34
2016,9,1,14,0,218.0,373.0,6.9,17.0,544.0,431.71,341.59
2016,9,1,14,15,196.5,358.5,6.8,17.0,508.0,390.74,308.68
2016,9,1,14,30,175.0,344.0,6.7,17.0,472.0,352.16,277.55
2016,9,1,14,45,183.5,324.0,6.65,17.0,451.5,323.53,253.82
2016,9,1,15,0,192.0,304.0,6.6,17.0,431.0,294.07,228.98
2016,9,1,15,15,189.0,284.0,6.65,17.0,402.5,260.84,201.28
2016,9,1,15,30,186.0,264.0,6.7,17.0,374.0,228.21,174.34
2016,9,1,15,45,257.0,229.5,6.75,17.0,367.5,191.8,142.2
2016,9,1,16,0,328.0,195.0,6.8,17.0,361.0,150.86,111.18
2016,9,1,16,15,311.5,178.0,6.8,16.5,322.0,122.4,101.72
2016,9,1,16,30,295.0,161.0,6.8,16.0,283.0,112.43,93.54
2016,9,1,16,45,280.5,140.0,6.8,16.0,243.0,99.61,82.53
2016,9,1,17,0,266.0,119.0,6.8,16.0,203.0,86.26,70.88
2016,9,1,17,15,386.5,88.5,6.75,16.0,185.0,65.17,52.19
2016,9,1,17,30,507.0,58.0,6.7,16.0,167.0,46.2,35.18
2016,9,1,17,45,409.0,47.5,6.65,16.0,119.5,38.43,27.84
2016,9,1,18,0,311.0,37.0,6.6,16.0,72.0,30.54,19.87
2016,9,1,18,15,155.5,18.5,6.55,15.5,36.0,15.05,0.0
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,55.5,9.5,5.5,15.5,12.0,31.06,0.0
2016,9,2,6,0,111.0,19.0,5.6,16.0,24.0,90.83,0.0
2016,9,2,6,15,232.0,33.0,5.65,16.0,62.5,191.05,143.38
2016,9,2,6,30,353.0,47.0,5.7,16.0,101.0,291.65,237.67
2016,9,2,6,45,432.0,57.0,5.8,16.5,149.0,373.5,310.32
2016,9,2,7,0,511.0,67.0,5.9,17.0,197.0,462.04,386.09
2016,9,2,7,15,564.0,73.5,5.9,17.0,248.0,533.47,446.03
2016,9,2,7,30,617.0,80.0,5.9,17.0,299.0,607.65,504.92
2016,9,2,7,45,657.0,84.5,5.9,17.0,350.5,670.95,553.37
2016,9,2,8,0,697.0,89.0,5.9,17.0,402.0,734.87,601.08
2016,9,2,8,15,723.5,93.0,5.85,17.0,451.0,786.27,638.0
2016,9,2,8,30,750.0,97.0,5.8,17.0,500.0,831.83,669.89
2016,9,2,8,45,771.5,99.5,5.8,17.5,546.5,873.98,697.69
2016,9,2,9,0,793.0,102.0,5.8,18.0,593.0,913.81,723.39
2016,9,2,9,15,515.5,207.5,5.85,18.0,535.0,770.73,614.58
2016,9,2,9,30,238.0,313.0,5.9,18.0,477.0,573.27,456.84
2016,9,2,9,45,550.5,207.5,5.95,18.0,613.5,822.63,652.95
2016,9,2,10,0,863.0,102.0,6.0,18.0,750.0,1003.59,783.09
2016,9,2,10,15,870.5,103.5,6.15,18.0,779.0,1011.85,787.68
2016,9,2,10,30,878.0,105.0,6.3,18.0,808.0,1016.24,790.61
2016,9,2,10,45,881.5,107.0,6.45,18.0,829.0,1013.19,788.39
2016,9,2,11,0,885.0,109.0,6.6,18.0,850.0,1006.2,783.53
2016,9,2,11,15,888.5,110.0,6.65,18.0,864.5,994.24,774.68
2016,9,2,11,30,892.0,111.0,6.7,18.0,879.0,978.42,763.2
2016,9,2,11,45,893.0,111.5,6.75,18.0,885.0,955.95,747.04
2016,9,2,12,0,894.0,112.0,6.8,18.0,891.0,929.89,728.35
2016,9,2,12,15,893.5,111.5,6.8,18.0,889.5,898.07,705.26
2016,9,2,12,30,893.0,111.0,6.8,18.0,888.0,863.03,679.82
2016,9,2,12,45,886.5,113.5,6.85,18.0,877.0,822.9,650.74
2016,9,2,13,0,880.0,116.0,6.9,18.0,866.0,780.24,619.61
2016,9,2,13,15,624.0,239.0,6.95,18.0,766.0,673.18,533.59
2016,9,2,13,30,368.0,362.0,7.0,18.0,666.0,562.92,444.36
2016,9,2,13,45,427.0,323.0,7.1,18.0,665.0,544.55,430.53
2016,9,2,14,0,486.0,284.0,7.2,18.0,664.0,515.2,407.05
2016,9,2,14,15,664.0,195.5,7.3,18.0,691.5,500.22,393.53
2016,9,2,14,30,842.0,107.0,7.4,18.0,719.0,464.96,360.9
2016,9,2,14,45,830.0,104.5,7.55,18.0,681.0,402.65,305.75
2016,9,2,15,0,818.0,102.0,7.7,18.0,643.0,342.03,250.88
2016,9,2,15,15,801.5,99.5,7.75,17.5,600.0,280.74,195.73
2016,9,2,15,30,785.0,97.0,7.8,17.0,557.0,220.75,143.04
2016,9,2,15,45,762.5,94.0,7.9,17.0,509.5,161.2,95.7
2016,9,2,16,0,740.0,91.0,8.0,17.0,462.0,104.27,61.92
2016,9,2,16,15,710.5,87.0,7.95,16.5,412.0,63.04,49.95
2016,9,2,16,30,681.0,83.0,7.9,16.0,362.0,61.27,48.66
2016,9,2,16,45,638.0,77.5,7.9,16.0,310.5,58.22,46.09
2016,9,2,17,0,595.0,72.0,7.9,16.0,259.0,55.12,43.39
2016,9,2,17,15,532.5,65.0,7.8,16.0,208.0,50.64,39.34
2016,9,2,17,30,470.0,58.0,7.7,16.0,157.0,46.14,35.08
2016,9,2,17,45,370.5,47.5,7.6,16.0,111.5,38.42,27.76
2016,9,2,18,0,271.0,37.0,7.5,16.0,66.0,28.68,18.06
2016,9,2,18,15,135.5,18.5,7.35,15.5,33.0,14.42,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,7.5,15.0,3.0,2.56,0.0
2016,9,3,6,0,0.0,6.0,7.5,15.0,6.0,4.92,0.0
2016,9,3,6,15,0.0,16.5,7.4,15.0,16.5,13.59,4.84
2016,9,3,6,30,0.0,27.0,7.3,15.0,27.0,22.28,12.92
2016,9,3,6,45,0.0,41.0,7.2,15.5,41.0,33.9,23.05
2016,9,3,7,0,0.0,55.0,7.1,16.0,55.0,45.87,33.39
2016,9,3,7,15,0.0,69.5,7.0,16.0,69.5,58.91,44.57
2016,9,3,7,30,0.0,84.0,6.9,16.0,84.0,71.92,55.55
2016,9,3,7,45,0.0,100.5,6.85,16.0,100.5,86.89,68.05
2016,9,3,8,0,0.0,117.0,6.8,16.0,117.0,101.83,80.37
2016,9,3,8,15,0.5,139.5,6.75,16.0,140.0,123.18,97.93
2016,9,3,8,30,1.0,162.0,6.7,16.0,163.0,144.54,115.3
2016,9,3,8,45,3.5,176.5,6.65,16.5,179.0,159.74,127.31
2016,9,3,9,0,6.0,191.0,6.6,17.0,195.0,175.06,139.29
2016,9,3,9,15,12.5,219.0,6.55,17.0,227.5,207.77,165.72
2016,9,3,9,30,19.0,247.0,6.5,17.0,260.0,240.58,191.96
2016,9,3,9,45,24.5,270.0,6.5,17.0,288.0,267.36,213.14
2016,9,3,10,0,30.0,293.0,6.5,17.0,316.0,315.14,250.8
2016,9,3,10,15,27.0,296.5,6.55,17.0,318.0,313.02,248.52
2016,9,3,10,30,24.0,300.0,6.6,17.0,320.0,291.07,230.72
2016,9,3,10,45,21.5,297.5,6.65,17.0,315.5,284.46,225.14
2016,9,3,11,0,19.0,295.0,6.7,17.0,311.0,278.01,219.73
2016,9,3,11,15,18.5,295.5,6.8,17.0,311.0,276.44,218.31
2016,9,3,11,30,18.0,296.0,6.9,17.0,311.0,274.86,216.93
2016,9,3,11,45,15.5,282.0,7.0,17.0,295.5,258.23,203.6
2016,9,3,12,0,13.0,268.0,7.1,17.0,280.0,241.98,190.6
2016,9,3,12,15,21.5,306.5,7.2,17.0,326.0,282.23,222.78
2016,9,3,12,30,30.0,345.0,7.3,17.0,372.0,333.49,263.33
2016,9,3,12,45,27.5,333.5,7.4,17.0,358.0,316.5,249.91
2016,9,3,13,0,25.0,322.0,7.5,17.0,344.0,299.94,236.91
2016,9,3,13,15,34.0,335.0,7.55,17.0,364.0,313.27,247.76
2016,9,3,13,30,43.0,348.0,7.6,17.0,384.0,325.02,257.27
2016,9,3,13,45,44.0,337.0,7.65,17.0,372.5,310.23,245.7
2016,9,3,14,0,45.0,326.0,7.7,17.0,361.0,295.43,234.1
2016,9,3,14,15,44.5,313.0,7.65,17.0,346.5,278.27,220.51
2016,9,3,14,30,44.0,300.0,7.6,17.0,332.0,261.29,207.0
2016,9,3,14,45,61.5,295.0,7.6,17.0,337.0,257.14,203.43
2016,9,3,15,0,79.0,290.0,7.6,17.0,342.0,250.37,197.39
2016,9,3,15,15,78.0,270.5,7.65,16.5,319.5,226.4,178.17
2016,9,3,15,30,77.0,251.0,7.7,16.0,297.0,202.81,159.28
2016,9,3,15,45,77.5,229.0,7.75,16.0,271.5,178.22,139.61
2016,9,3,16,0,78.0,207.0,7.8,16.0,246.0,153.95,121.31
2016,9,3,16,15,174.0,180.5,7.85,16.0,255.0,127.53,106.49
2016,9,3,16,30,270.0,154.0,7.9,16.0,264.0,107.96,89.71
2016,9,3,16,45,244.0,136.5,8.0,16.0,225.5,97.06,80.35
2016,9,3,17,0,218.0,119.0,8.1,16.0,187.0,85.78,70.47
2016,9,3,17,15,339.5,89.5,8.05,15.5,171.0,65.69,52.72
2016,9,3,17,30,461.0,60.0,8.0,15.0,155.0,47.95,36.78
2016,9,3,17,45,348.5,49.0,7.95,15.0,108.5,37.71,27.19
2016,9,3,18,0,236.0,38.0,7.9,15.0,62.0,29.35,18.38
2016,9,3,18,15,118.0,19.0,7.85,15.0,31.0,14.79,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,4.5,7.95,15.0,4.5,3.84,0.0
2016,9,4,6,0,0.0,9.0,8.0,15.0,9.0,7.4,0.0
2016,9,4,6,15,0.0,27.0,7.95,15.0,27.0,23.94,12.61
2016,9,4,6,30,0.0,45.0,7.9,15.0,45.0,41.67,29.0
2016,9,4,6,45,7.5,67.0,7.9,15.5,69.0,68.33,52.23
2016,9,4,7,0,15.0,89.0,7.9,16.0,93.0,94.94,75.31
2016,9,4,7,15,25.5,110.0,7.8,16.0,118.0,133.93,108.79
2016,9,4,7,30,36.0,131.0,7.7,16.0,143.0,164.12,134.45
2016,9,4,7,45,41.5,152.5,7.6,16.0,169.0,191.46,157.19
2016,9,4,8,0,47.0,174.0,7.5,16.0,195.0,218.96,179.71
2016,9,4,8,15,51.0,196.0,7.4,16.0,221.0,245.84,201.37
2016,9,4,8,30,55.0,218.0,7.3,16.0,247.0,272.66,222.72
2016,9,4,8,45,81.5,245.5,7.25,16.0,293.0,327.25,267.21
2016,9,4,9,0,108.0,273.0,7.2,16.0,339.0,382.51,311.58
2016,9,4,9,15,86.0,285.5,7.2,16.0,340.5,372.59,301.86
2016,9,4,9,30,64.0,298.0,7.2,16.0,342.0,361.76,291.59
2016,9,4,9,45,45.0,291.5,7.2,16.5,323.5,332.08,266.13
2016,9,4,10,0,26.0,285.0,7.2,17.0,305.0,282.22,224.77
2016,9,4,10,15,39.0,315.5,7.15,17.0,346.0,345.88,275.32
2016,9,4,10,30,52.0,346.0,7.1,17.0,387.0,388.3,308.5
2016,9,4,10,45,154.5,371.0,7.1,17.0,498.5,534.68,425.18
2016,9,4,11,0,257.0,396.0,7.1,17.0,610.0,676.13,534.66
2016,9,4,11,15,166.5,398.0,7.1,17.0,537.5,560.72,443.61
2016,9,4,11,30,76.0,400.0,7.1,17.0,465.0,449.5,355.01
2016,9,4,11,45,103.5,413.0,7.1,17.0,502.0,482.12,381.08
2016,9,4,12,0,131.0,426.0,7.1,17.0,539.0,527.61,416.4
2016,9,4,12,15,132.5,423.5,7.15,17.0,538.0,516.08,407.41
2016,9,4,12,30,134.0,421.0,7.2,17.0,537.0,503.88,398.04
2016,9,4,12,45,279.5,383.0,7.25,17.0,621.0,583.92,463.2
2016,9,4,13,0,425.0,345.0,7.3,17.0,705.0,648.59,515.0
2016,9,4,13,15,480.5,316.0,7.35,17.0,715.0,635.59,505.44
2016,9,4,13,30,536.0,287.0,7.4,17.0,725.0,616.5,490.81
2016,9,4,13,45,430.0,315.5,7.5,17.0,660.0,540.25,429.51
2016,9,4,14,0,324.0,344.0,7.6,17.0,595.0,470.12,372.94
2016,9,4,14,15,240.0,341.0,7.6,16.5,522.5,400.4,317.6
2016,9,4,14,30,156.0,338.0,7.6,16.0,450.0,339.25,269.13
2016,9,4,14,45,254.5,302.5,7.6,16.0,474.0,333.51,262.2
2016,9,4,15,0,353.0,267.0,7.6,16.0,498.0,315.9,243.64
2016,9,4,15,15,335.0,251.0,7.6,16.0,458.0,271.21,205.53
2016,9,4,15,30,317.0,235.0,7.6,16.0,418.0,228.85,170.18
2016,9,4,15,45,338.0,209.0,7.6,16.0,388.5,187.15,135.85
2016,9,4,16,0,359.0,183.0,7.6,16.0,359.0,143.36,105.49
2016,9,4,16,15,298.5,169.5,7.5,16.0,305.5,117.33,97.63
2016,9,4,16,30,238.0,156.0,7.4,16.0,252.0,108.81,90.47
2016,9,4,16,45,214.5,138.0,7.35,16.0,214.5,97.68,80.9
2016,9,4,17,0,191.0,120.0,7.3,16.0,177.0,86.14,70.78
2016,9,4,17,15,323.0,90.0,7.25,15.5,164.5,66.02,52.99
2016,9,4,17,30,455.0,60.0,7.2,15.0,152.0,48.11,36.88
2016,9,4,17,45,343.0,48.0,7.15,15.0,105.5,36.97,26.47
2016,9,4,18,0,231.0,36.0,7.1,15.0,59.0,27.85,16.74
2016,9,4,18,15,115.5,18.0,7.05,15.0,29.5,14.03,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,8.0,2.95,14.5,9.5,0.0,0.0
2016,9,5,6,0,76.0,16.0,2.9,15.0,19.0,49.6,0.0
2016,9,5,6,15,196.5,32.0,2.8,15.0,56.5,174.11,125.67
2016,9,5,6,30,317.0,48.0,2.7,15.0,94.0,272.95,220.75
2016,9,5,6,45,158.5,52.5,2.65,15.0,75.5,174.88,143.83
2016,9,5,7,0,0.0,57.0,2.6,15.0,57.0,48.12,35.38
2016,9,5,7,15,0.0,72.5,2.5,15.0,72.5,62.19,47.55
2016,9,5,7,30,0.0,88.0,2.4,15.0,88.0,76.19,59.39
2016,9,5,7,45,0.0,99.5,2.3,15.5,99.5,86.1,67.46
2016,9,5,8,0,0.0,111.0,2.2,16.0,111.0,96.08,75.44
2016,9,5,8,15,9.0,150.5,2.1,16.0,155.5,142.29,113.78
2016,9,5,8,30,18.0,190.0,2.0,16.0,200.0,189.56,152.18
2016,9,5,8,45,28.5,217.0,1.95,16.5,234.0,243.87,195.16
2016,9,5,9,0,39.0,244.0,1.9,17.0,268.0,282.08,224.48
2016,9,5,9,15,35.0,255.5,1.85,17.0,278.5,288.21,228.27
2016,9,5,9,30,31.0,267.0,1.8,17.0,289.0,294.18,232.07
2016,9,5,9,45,34.5,285.5,1.8,17.0,311.0,315.26,247.93
2016,9,5,10,0,38.0,304.0,1.8,17.0,333.0,336.03,263.37
2016,9,5,10,15,61.0,335.5,1.85,17.0,384.0,390.38,305.02
2016,9,5,10,30,84.0,367.0,1.9,17.0,435.0,443.91,345.21
2016,9,5,10,45,123.5,386.0,2.0,17.5,487.5,520.03,401.36
2016,9,5,11,0,163.0,405.0,2.1,18.0,540.0,572.97,439.56
2016,9,5,11,15,224.5,403.5,2.25,18.0,593.0,623.65,477.77
2016,9,5,11,30,286.0,402.0,2.4,18.0,646.0,688.79,525.51
2016,9,5,11,45,350.5,380.5,2.6,18.0,681.5,713.92,545.38
2016,9,5,12,0,415.0,359.0,2.8,18.0,717.0,748.02,571.45
2016,9,5,12,15,649.0,241.0,3.0,18.0,800.0,825.11,632.4
2016,9,5,12,30,883.0,123.0,3.2,18.0,883.0,865.46,663.22
2016,9,5,12,45,886.0,119.5,3.45,18.0,874.5,827.27,637.76
2016,9,5,13,0,889.0,116.0,3.7,18.0,866.0,785.98,610.2
2016,9,5,13,15,885.0,115.5,3.95,18.0,848.0,739.43,577.16
2016,9,5,13,30,881.0,115.0,4.2,18.0,830.0,690.63,540.52
2016,9,5,13,45,867.5,117.0,4.5,18.0,803.0,636.17,498.85
2016,9,5,14,0,854.0,119.0,4.8,18.0,776.0,580.8,455.01
2016,9,5,14,15,844.5,117.0,4.95,17.5,744.0,523.65,408.6
2016,9,5,14,30,835.0,115.0,5.1,17.0,712.0,464.61,358.97
2016,9,5,14,45,819.0,114.0,5.35,17.0,673.0,403.62,305.7
2016,9,5,15,0,803.0,113.0,5.6,17.0,634.0,343.32,251.76
2016,9,5,15,15,785.5,110.0,5.75,17.0,590.5,282.02,196.75
2016,9,5,15,30,768.0,107.0,5.9,17.0,547.0,222.23,144.56
2016,9,5,15,45,745.0,103.0,6.1,17.0,499.0,157.29,93.55
2016,9,5,16,0,722.0,99.0,6.3,17.0,451.0,99.92,60.4
2016,9,5,16,15,690.0,94.0,6.2,17.0,400.0,68.08,54.31
2016,9,5,16,30,658.0,89.0,6.1,17.0,349.0,65.79,52.47
2016,9,5,16,45,616.0,82.0,6.05,17.0,297.5,61.82,49.1
2016,9,5,17,0,574.0,75.0,6.0,17.0,246.0,57.75,45.52
2016,9,5,17,15,508.0,66.5,5.95,16.5,195.5,52.17,40.55
2016,9,5,17,30,442.0,58.0,5.9,16.0,145.0,46.51,35.28
2016,9,5,17,45,335.5,45.5,5.9,16.0,99.5,37.05,26.34
2016,9,5,18,0,229.0,33.0,5.9,16.0,54.0,25.59,14.35
2016,9,5,18,15,114.5,16.5,5.85,15.5,27.0,14.08,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,5,45,48.0,7.5,2.75,15.0,9.5,0.0,0.0
2016,9,6,6,0,96.0,15.0,2.7,15.0,19.0,58.36,0.0
2016,9,6,6,15,226.0,29.0,2.55,15.0,56.5,185.86,132.13
2016,9,6,6,30,356.0,43.0,2.4,15.0,94.0,292.36,235.99
2016,9,6,6,45,442.0,52.5,2.25,15.5,142.5,378.46,311.06
2016,9,6,7,0,528.0,62.0,2.1,16.0,191.0,472.0,388.54
2016,9,6,7,15,582.5,68.5,1.9,16.0,242.5,545.34,446.66
2016,9,6,7,30,637.0,75.0,1.7,16.0,294.0,621.59,503.03
2016,9,6,7,45,678.0,79.0,1.5,16.5,346.5,685.83,546.58
2016,9,6,8,0,719.0,83.0,1.3,17.0,399.0,746.06,584.9
2016,9,6,8,15,746.0,87.0,1.25,17.0,448.5,798.83,618.99
2016,9,6,8,30,773.0,91.0,1.2,17.0,498.0,850.23,651.22
2016,9,6,8,45,793.0,94.0,1.15,17.5,544.5,891.98,674.88
2016,9,6,9,0,813.0,97.0,1.1,18.0,591.0,931.26,696.42
2016,9,6,9,15,828.0,99.5,1.2,18.0,632.5,962.2,716.07
2016,9,6,9,30,843.0,102.0,1.3,18.0,674.0,989.92,733.73
2016,9,6,9,45,847.5,107.0,1.45,18.0,708.0,994.2,737.07
2016,9,6,10,0,852.0,112.0,1.6,18.0,742.0,1006.63,746.08
2016,9,6,10,15,860.5,113.5,1.7,18.0,771.0,1015.41,751.92
2016,9,6,10,30,869.0,115.0,1.8,18.0,800.0,1020.33,755.41
2016,9,6,10,45,872.0,117.5,1.9,18.5,821.5,1016.83,752.15
2016,9,6,11,0,875.0,120.0,2.0,19.0,843.0,1009.41,746.53
2016,9,6,11,15,879.0,120.5,2.1,19.0,857.0,997.02,739.18
2016,9,6,11,30,883.0,121.0,2.2,19.0,871.0,980.79,729.37
2016,9,6,11,45,883.5,122.0,2.3,19.0,877.0,958.0,715.23
2016,9,6,12,0,884.0,123.0,2.4,19.0,883.0,931.65,698.7
2016,9,6,12,15,884.0,123.0,2.6,19.0,881.5,900.48,679.63
2016,9,6,12,30,884.0,123.0,2.8,19.0,880.0,866.07,658.0
2016,9,6,12,45,885.5,120.5,3.05,19.0,871.0,827.47,633.35
2016,9,6,13,0,887.0,118.0,3.3,19.0,862.0,785.85,606.04
2016,9,6,13,15,882.5,117.0,3.6,19.0,844.0,738.47,572.96
2016,9,6,13,30,878.0,116.0,3.9,19.0,826.0,688.91,536.33
2016,9,6,13,45,869.5,115.5,4.2,19.0,800.0,635.4,495.4
2016,9,6,14,0,861.0,115.0,4.5,19.0,774.0,580.55,452.26
2016,9,6,14,15,851.5,113.0,4.7,19.0,742.0,522.89,405.12
2016,9,6,14,30,842.0,111.0,4.9,19.0,710.0,463.35,354.86
2016,9,6,14,45,830.5,108.0,5.1,19.0,671.5,401.96,301.56
2016,9,6,15,0,819.0,105.0,5.3,19.0,633.0,340.75,247.12
2016,9,6,15,15,802.0,102.5,5.35,18.5,589.5,279.03,192.4
2016,9,6,15,30,785.0,100.0,5.4,18.0,546.0,218.7,140.3
2016,9,6,15,45,766.5,94.5,5.5,18.0,498.5,157.55,92.62
2016,9,6,16,0,748.0,89.0,5.6,18.0,451.0,98.57,59.03
2016,9,6,16,15,716.5,84.5,5.5,18.0,400.0,61.94,48.74
2016,9,6,16,30,685.0,80.0,5.4,18.0,349.0,59.71,46.96
2016,9,6,16,45,647.0,73.5,5.35,18.0,297.0,55.88,43.69
2016,9,6,17,0,609.0,67.0,5.3,18.0,245.0,51.93,40.22
2016,9,6,17,15,543.0,59.0,5.15,17.5,194.0,46.47,35.35
2016,9,6,17,30,477.0,51.0,5.0,17.0,143.0,40.92,30.21
2016,9,6,17,45,377.5,40.0,4.9,17.0,98.0,32.56,22.29
2016,9,6,18,0,278.0,29.0,4.8,17.0,53.0,24.04,12.42
2016,9,6,18,15,139.0,14.5,4.7,16.5,26.5,12.38,0.0
2016,9,6,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,50.0,6.5,1.7,15.5,8.5,0.0,0.0
2016,9,7,6,0,100.0,13.0,1.7,16.0,17.0,58.71,0.0
2016,9,7,6,15,227.0,27.5,1.65,16.0,54.5,186.98,129.42
2016,9,7,6,30,354.0,42.0,1.6,16.0,92.0,290.91,232.76
2016,9,7,6,45,426.0,54.0,1.55,16.5,139.0,370.68,302.04
2016,9,7,7,0,498.0,66.0,1.5,17.0,186.0,456.81,372.89
2016,9,7,7,15,553.5,74.0,1.4,17.0,237.5,531.66,432.15
2016,9,7,7,30,609.0,82.0,1.3,17.0,289.0,609.51,489.58
2016,9,7,7,45,639.0,90.0,1.25,17.5,339.5,668.81,530.16
2016,9,7,8,0,669.0,98.0,1.2,18.0,390.0,728.0,569.1
2016,9,7,8,15,698.0,103.0,1.2,18.0,439.5,782.02,604.68
2016,9,7,8,30,727.0,108.0,1.2,18.0,489.0,834.97,638.7
2016,9,7,8,45,741.5,114.5,1.25,18.5,533.5,874.52,662.44
2016,9,7,9,0,756.0,121.0,1.3,19.0,578.0,911.5,684.27
2016,9,7,9,15,772.0,124.5,1.35,19.0,619.5,936.91,699.6
2016,9,7,9,30,788.0,128.0,1.4,19.0,661.0,965.91,717.43
2016,9,7,9,45,825.5,118.5,1.5,19.5,703.0,998.59,736.98
2016,9,7,10,0,863.0,109.0,1.6,20.0,745.0,1015.13,746.0
2016,9,7,10,15,871.5,110.5,1.65,20.0,774.0,1023.88,750.98
2016,9,7,10,30,880.0,112.0,1.7,20.0,803.0,1028.73,753.69
2016,9,7,10,45,881.5,115.0,1.8,20.5,824.0,1024.14,749.82
2016,9,7,11,0,883.0,118.0,1.9,21.0,845.0,1015.6,743.6
2016,9,7,11,15,886.5,119.0,1.9,21.0,858.5,1003.04,735.04
2016,9,7,11,30,890.0,120.0,1.9,21.0,872.0,986.62,724.14
2016,9,7,11,45,886.5,122.5,1.95,21.0,877.0,961.33,708.2
2016,9,7,12,0,883.0,125.0,2.0,21.0,882.0,932.62,690.07
2016,9,7,12,15,882.5,125.0,2.05,21.0,879.5,900.92,669.88
2016,9,7,12,30,882.0,125.0,2.1,21.0,877.0,866.01,647.42
2016,9,7,12,45,868.5,130.5,2.2,21.0,863.5,822.69,619.47
2016,9,7,13,0,855.0,136.0,2.3,21.0,850.0,784.31,594.4
2016,9,7,13,15,850.0,135.0,2.35,20.5,831.5,736.44,561.33
2016,9,7,13,30,845.0,134.0,2.4,20.0,813.0,686.53,525.81
2016,9,7,13,45,832.5,134.5,2.5,20.0,786.0,631.62,484.68
2016,9,7,14,0,820.0,135.0,2.6,20.0,759.0,575.89,441.61
2016,9,7,14,15,809.0,132.5,2.65,20.0,726.5,517.81,395.22
2016,9,7,14,30,798.0,130.0,2.7,20.0,694.0,459.42,347.04
2016,9,7,14,45,778.5,129.0,2.8,20.0,654.0,399.04,296.07
2016,9,7,15,0,759.0,128.0,2.9,20.0,614.0,336.02,241.95
2016,9,7,15,15,739.0,124.5,2.9,19.5,570.0,275.5,189.75
2016,9,7,15,30,719.0,121.0,2.9,19.0,526.0,216.88,140.36
2016,9,7,15,45,687.5,117.5,2.95,19.0,477.0,159.11,96.66
2016,9,7,16,0,656.0,114.0,3.0,19.0,428.0,105.27,66.91
2016,9,7,16,15,620.5,107.5,2.95,19.0,377.5,77.29,61.85
2016,9,7,16,30,585.0,101.0,2.9,19.0,327.0,74.33,59.49
2016,9,7,16,45,531.0,93.5,2.85,19.0,275.0,70.31,56.1
2016,9,7,17,0,477.0,86.0,2.8,19.0,223.0,63.8,50.42
2016,9,7,17,15,409.5,73.5,2.65,18.5,174.0,55.13,42.76
2016,9,7,17,30,342.0,61.0,2.5,18.0,125.0,46.25,34.67
2016,9,7,17,45,245.5,45.0,2.4,17.5,83.0,34.44,23.76
2016,9,7,18,0,149.0,29.0,2.3,17.0,41.0,22.4,10.36
2016,9,7,18,15,74.5,14.5,2.1,17.0,20.5,12.38,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,2.0,15.5,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,2.0,16.0,14.0,43.21,0.0
2016,9,8,6,15,184.5,28.5,2.05,16.0,50.0,163.49,109.9
2016,9,8,6,30,300.0,45.0,2.1,16.0,86.0,261.79,209.58
2016,9,8,6,45,389.5,56.0,2.15,16.0,134.0,350.04,287.01
2016,9,8,7,0,479.0,67.0,2.2,16.0,182.0,445.64,367.54
2016,9,8,7,15,239.5,51.5,2.15,16.0,109.0,260.12,217.45
2016,9,8,7,30,0.0,36.0,2.1,16.0,36.0,29.72,19.68
2016,9,8,7,45,0.0,48.0,2.1,16.5,48.0,39.7,28.16
2016,9,8,8,0,0.0,60.0,2.1,17.0,60.0,49.7,36.43
2016,9,8,8,15,0.0,63.5,2.05,17.0,63.5,52.64,38.76
2016,9,8,8,30,0.0,67.0,2.0,17.0,67.0,55.58,41.08
2016,9,8,8,45,0.0,81.5,1.95,17.0,81.5,67.72,51.03
2016,9,8,9,0,0.0,96.0,1.9,17.0,96.0,80.09,61.07
2016,9,8,9,15,3.0,147.5,1.8,17.0,149.5,129.85,101.69
2016,9,8,9,30,6.0,199.0,1.7,17.0,203.0,181.14,142.67
2016,9,8,9,45,8.5,217.0,1.65,17.5,223.5,200.0,156.97
2016,9,8,10,0,11.0,235.0,1.6,18.0,244.0,218.79,171.13
2016,9,8,10,15,12.5,247.0,1.55,18.0,257.5,230.67,180.07
2016,9,8,10,30,14.0,259.0,1.5,18.0,271.0,242.44,188.91
2016,9,8,10,45,17.5,279.0,1.45,18.0,294.0,263.67,205.08
2016,9,8,11,0,21.0,299.0,1.4,18.0,317.0,284.58,220.85
2016,9,8,11,15,32.5,330.0,1.4,18.0,357.5,342.49,264.83
2016,9,8,11,30,44.0,361.0,1.4,18.0,398.0,380.93,293.41
2016,9,8,11,45,44.5,362.0,1.4,18.0,399.5,377.79,290.68
2016,9,8,12,0,45.0,363.0,1.4,18.0,401.0,374.38,288.07
2016,9,8,12,15,63.5,381.0,1.45,18.0,435.0,402.63,309.67
2016,9,8,12,30,82.0,399.0,1.5,18.0,469.0,428.68,329.29
2016,9,8,12,45,93.5,399.0,1.6,18.0,478.0,430.06,330.72
2016,9,8,13,0,105.0,399.0,1.7,18.0,487.0,430.03,331.2
2016,9,8,13,15,107.5,388.5,1.8,18.0,476.5,412.86,318.76
2016,9,8,13,30,110.0,378.0,1.9,18.0,466.0,395.39,306.02
2016,9,8,13,45,118.5,368.5,2.0,18.0,460.5,386.76,299.8
2016,9,8,14,0,127.0,359.0,2.1,18.0,455.0,370.79,287.81
2016,9,8,14,15,145.0,343.5,2.2,18.0,448.5,353.7,274.7
2016,9,8,14,30,163.0,328.0,2.3,18.0,442.0,334.56,259.52
2016,9,8,14,45,271.0,290.0,2.45,18.0,467.5,329.76,253.39
2016,9,8,15,0,379.0,252.0,2.6,18.0,493.0,311.55,234.56
2016,9,8,15,15,433.0,217.5,2.7,17.5,474.5,268.12,196.21
2016,9,8,15,30,487.0,183.0,2.8,17.0,456.0,218.93,153.0
2016,9,8,15,45,576.5,145.5,2.95,17.0,440.0,166.63,108.36
2016,9,8,16,0,666.0,108.0,3.1,17.0,424.0,100.37,63.76
2016,9,8,16,15,631.0,101.5,3.2,17.0,373.5,73.27,58.87
2016,9,8,16,30,596.0,95.0,3.3,17.0,323.0,70.12,56.31
2016,9,8,16,45,546.0,87.5,3.45,17.0,272.0,65.96,52.75
2016,9,8,17,0,496.0,80.0,3.6,17.0,221.0,61.7,48.98
2016,9,8,17,15,427.5,68.5,3.65,16.5,172.0,51.74,40.1
2016,9,8,17,30,359.0,57.0,3.7,16.0,123.0,43.46,32.47
2016,9,8,17,45,263.5,42.0,3.8,16.0,81.5,32.3,21.96
2016,9,8,18,0,168.0,27.0,3.9,16.0,40.0,20.94,8.24
2016,9,8,18,15,84.0,13.5,3.85,16.0,20.0,11.52,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,5.5,1.2,15.0,6.5,0.0,0.0
