Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,0,81.0,11.0,1.2,15.0,13.0,48.22,0.0
2016,9,9,6,15,201.5,26.0,1.2,15.0,48.5,168.05,109.86
2016,9,9,6,30,322.0,41.0,1.2,15.0,84.0,272.37,217.6
2016,9,9,6,45,406.0,51.5,1.25,15.5,131.0,356.75,291.11
2016,9,9,7,0,490.0,62.0,1.3,16.0,178.0,448.61,367.13
2016,9,9,7,15,245.0,61.5,1.25,16.0,119.5,279.47,231.64
2016,9,9,7,30,0.0,61.0,1.2,16.0,61.0,50.53,37.24
2016,9,9,7,45,0.0,70.0,1.2,16.0,70.0,58.04,43.76
2016,9,9,8,0,0.0,79.0,1.2,16.0,79.0,65.62,49.99
2016,9,9,8,15,0.0,98.0,1.2,16.0,98.0,82.83,64.2
2016,9,9,8,30,0.0,117.0,1.2,16.0,117.0,100.13,78.29
2016,9,9,8,45,4.0,155.0,1.2,16.5,157.5,139.74,110.43
2016,9,9,9,0,8.0,193.0,1.2,17.0,198.0,180.05,142.38
2016,9,9,9,15,4.5,182.5,1.2,17.0,185.5,164.84,129.54
2016,9,9,9,30,1.0,172.0,1.2,17.0,173.0,150.36,117.52
2016,9,9,9,45,8.5,212.5,1.25,17.0,219.0,195.79,153.83
2016,9,9,10,0,16.0,253.0,1.3,17.0,265.0,241.57,189.63
2016,9,9,10,15,16.5,261.5,1.35,17.0,274.5,248.9,194.88
2016,9,9,10,30,17.0,270.0,1.4,17.0,284.0,256.17,200.27
2016,9,9,10,45,18.0,280.5,1.5,17.5,296.0,265.76,207.15
2016,9,9,11,0,19.0,291.0,1.6,18.0,308.0,275.18,213.88
2016,9,9,11,15,23.0,308.5,1.65,18.0,328.5,293.9,228.19
2016,9,9,11,30,27.0,326.0,1.7,18.0,349.0,329.88,255.49
2016,9,9,11,45,30.5,337.0,1.8,18.0,363.0,340.36,263.38
2016,9,9,12,0,34.0,348.0,1.9,18.0,377.0,350.17,270.9
2016,9,9,12,15,35.0,346.0,2.05,18.0,376.0,344.66,266.92
2016,9,9,12,30,36.0,344.0,2.2,18.0,375.0,338.96,262.87
2016,9,9,12,45,62.0,367.5,2.35,18.0,419.5,376.28,292.07
2016,9,9,13,0,88.0,391.0,2.5,18.0,464.0,410.28,318.29
2016,9,9,13,15,95.5,384.5,2.65,18.0,462.5,401.08,311.61
2016,9,9,13,30,103.0,378.0,2.8,18.0,461.0,390.95,304.3
2016,9,9,13,45,105.0,364.0,2.95,18.0,446.0,370.21,288.72
2016,9,9,14,0,107.0,350.0,3.1,18.0,431.0,349.31,272.83
2016,9,9,14,15,83.5,326.0,3.2,18.0,387.5,307.9,240.76
2016,9,9,14,30,60.0,302.0,3.3,18.0,344.0,269.77,211.19
2016,9,9,14,45,86.0,293.0,3.45,18.0,349.5,264.33,206.56
2016,9,9,15,0,112.0,284.0,3.6,18.0,355.0,255.36,198.49
2016,9,9,15,15,76.5,252.5,3.65,17.5,299.5,212.65,165.63
2016,9,9,15,30,41.0,221.0,3.7,17.0,244.0,175.4,137.49
2016,9,9,15,45,37.5,200.5,3.75,17.0,220.0,154.23,120.95
2016,9,9,16,0,34.0,180.0,3.8,17.0,196.0,133.9,105.51
2016,9,9,16,15,29.5,160.0,3.75,17.0,172.5,117.76,97.57
2016,9,9,16,30,25.0,140.0,3.7,17.0,149.0,104.12,85.99
2016,9,9,16,45,285.0,105.0,3.7,17.0,185.0,77.5,62.86
2016,9,9,17,0,545.0,70.0,3.7,17.0,221.0,54.21,42.37
2016,9,9,17,15,474.5,60.5,3.6,16.5,172.0,47.69,36.51
2016,9,9,17,30,404.0,51.0,3.5,16.0,123.0,41.02,30.28
2016,9,9,17,45,295.0,38.0,3.45,16.0,80.5,30.97,20.69
2016,9,9,18,0,186.0,25.0,3.4,16.0,38.0,19.46,5.78
2016,9,9,18,15,93.0,12.5,3.25,15.5,19.0,10.67,0.0
2016,9,9,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,45,18.0,4.5,2.1,15.0,5.0,0.0,0.0
2016,9,10,6,0,36.0,9.0,2.1,15.0,10.0,25.0,0.0
2016,9,10,6,15,137.5,27.0,2.1,15.0,43.0,135.31,84.22
2016,9,10,6,30,239.0,45.0,2.1,15.0,76.0,227.82,182.12
2016,9,10,6,45,320.0,58.5,2.1,15.5,121.0,307.18,252.3
2016,9,10,7,0,401.0,72.0,2.1,16.0,166.0,394.69,326.21
2016,9,10,7,15,200.5,69.5,2.1,16.0,116.5,240.39,200.45
2016,9,10,7,30,0.0,67.0,2.1,16.0,67.0,55.68,41.68
2016,9,10,7,45,0.0,88.0,2.1,16.0,88.0,75.11,58.16
2016,9,10,8,0,0.0,109.0,2.1,16.0,109.0,94.62,74.31
2016,9,10,8,15,0.0,131.0,2.1,16.0,131.0,115.15,91.08
2016,9,10,8,30,0.0,153.0,2.1,16.0,153.0,135.65,107.63
2016,9,10,8,45,3.5,172.0,2.1,16.5,174.5,156.39,124.11
2016,9,10,9,0,7.0,191.0,2.1,17.0,196.0,177.25,140.46
2016,9,10,9,15,13.5,217.5,2.1,17.0,227.0,208.7,165.47
2016,9,10,9,30,20.0,244.0,2.1,17.0,258.0,240.22,190.22
2016,9,10,9,45,20.5,255.0,2.15,17.0,269.5,249.97,197.41
2016,9,10,10,0,21.0,266.0,2.2,17.0,281.0,259.69,204.65
2016,9,10,10,15,18.0,265.0,2.2,17.0,278.5,254.02,199.7
2016,9,10,10,30,15.0,264.0,2.2,17.0,276.0,248.55,195.01
2016,9,10,10,45,20.0,287.0,2.25,17.5,303.0,274.16,214.55
2016,9,10,11,0,25.0,310.0,2.3,18.0,330.0,299.4,233.49
2016,9,10,11,15,20.0,292.5,2.3,18.0,309.0,276.1,215.08
2016,9,10,11,30,15.0,275.0,2.3,18.0,288.0,253.5,197.35
2016,9,10,11,45,18.5,293.5,2.35,18.0,309.5,272.24,211.98
2016,9,10,12,0,22.0,312.0,2.4,18.0,331.0,290.46,226.03
2016,9,10,12,15,26.5,324.5,2.4,18.0,347.0,317.09,246.47
2016,9,10,12,30,31.0,337.0,2.4,18.0,363.0,328.49,255.18
2016,9,10,12,45,26.0,319.0,2.45,18.0,341.0,303.49,235.98
2016,9,10,13,0,21.0,301.0,2.5,18.0,319.0,271.02,211.04
2016,9,10,13,15,25.5,306.5,2.5,18.0,327.5,283.51,221.0
2016,9,10,13,30,30.0,312.0,2.5,18.0,336.0,286.78,223.66
2016,9,10,13,45,26.0,294.5,2.55,18.0,315.0,264.72,206.68
2016,9,10,14,0,22.0,277.0,2.6,18.0,294.0,241.05,188.42
2016,9,10,14,15,22.5,267.5,2.6,18.0,284.0,230.63,180.48
2016,9,10,14,30,23.0,258.0,2.6,18.0,274.0,220.13,172.39
2016,9,10,14,45,16.5,232.0,2.6,18.0,243.5,194.22,152.14
2016,9,10,15,0,10.0,206.0,2.6,18.0,213.0,169.51,132.82
2016,9,10,15,15,5.0,178.5,2.6,17.5,182.0,145.25,113.97
2016,9,10,15,30,0.0,151.0,2.6,17.0,151.0,122.02,95.79
2016,9,10,15,45,0.0,129.0,2.65,17.0,129.0,104.43,81.64
2016,9,10,16,0,0.0,107.0,2.7,17.0,107.0,87.08,67.53
2016,9,10,16,15,0.0,86.5,2.75,17.0,86.5,71.12,57.04
2016,9,10,16,30,0.0,66.0,2.8,17.0,66.0,54.7,42.78
2016,9,10,16,45,219.0,74.5,2.85,17.0,134.5,53.0,41.36
2016,9,10,17,0,438.0,83.0,2.9,17.0,203.0,61.6,48.88
2016,9,10,17,15,368.5,70.0,2.95,16.5,156.0,52.53,40.73
2016,9,10,17,30,299.0,57.0,3.0,16.0,109.0,43.25,32.15
2016,9,10,17,45,206.0,40.0,3.1,16.0,70.0,30.66,20.27
2016,9,10,18,0,113.0,23.0,3.2,16.0,31.0,17.8,2.84
2016,9,10,18,15,56.5,11.5,3.1,16.0,15.5,9.82,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,4.0,2.5,15.5,4.5,0.0,0.0
2016,9,11,6,0,35.0,8.0,2.5,16.0,9.0,23.72,0.0
2016,9,11,6,15,134.5,26.0,2.45,16.0,41.5,131.72,77.52
2016,9,11,6,30,234.0,44.0,2.4,16.0,74.0,224.37,178.4
2016,9,11,6,45,117.0,39.5,2.35,16.0,54.5,132.62,107.42
2016,9,11,7,0,0.0,35.0,2.3,16.0,35.0,28.89,18.91
2016,9,11,7,15,0.0,45.5,2.15,16.0,45.5,37.61,26.49
2016,9,11,7,30,0.0,56.0,2.0,16.0,56.0,46.35,33.94
2016,9,11,7,45,0.0,60.5,1.9,16.5,60.5,50.11,36.98
2016,9,11,8,0,0.0,65.0,1.8,17.0,65.0,53.87,39.95
2016,9,11,8,15,0.0,85.5,1.7,17.0,85.5,71.25,54.35
2016,9,11,8,30,0.0,106.0,1.6,17.0,106.0,89.84,69.57
2016,9,11,8,45,0.0,120.5,1.55,17.0,120.5,102.87,80.04
2016,9,11,9,0,0.0,135.0,1.5,17.0,135.0,115.91,90.43
2016,9,11,9,15,1.0,157.5,1.5,17.0,158.5,137.51,107.73
2016,9,11,9,30,2.0,180.0,1.5,17.0,182.0,159.17,124.88
2016,9,11,9,45,7.0,208.0,1.55,17.5,213.5,190.19,149.25
2016,9,11,10,0,12.0,236.0,1.6,18.0,245.0,221.25,173.25
2016,9,11,10,15,11.5,239.0,1.6,18.0,248.0,222.42,173.73
2016,9,11,10,30,11.0,242.0,1.6,18.0,251.0,223.65,174.4
2016,9,11,10,45,15.5,267.5,1.65,18.0,280.0,251.18,195.79
2016,9,11,11,0,20.0,293.0,1.7,18.0,309.0,278.4,216.66
2016,9,11,11,15,18.5,290.0,1.75,18.0,305.5,272.44,211.78
2016,9,11,11,30,17.0,287.0,1.8,18.0,302.0,266.6,207.16
2016,9,11,11,45,16.0,281.5,1.9,18.0,295.0,259.05,201.32
2016,9,11,12,0,15.0,276.0,2.0,18.0,288.0,251.62,195.6
2016,9,11,12,15,23.5,307.5,2.05,18.0,327.0,285.7,222.19
2016,9,11,12,30,32.0,339.0,2.1,18.0,366.0,331.43,257.25
2016,9,11,12,45,34.0,338.0,2.2,18.0,366.5,327.43,254.23
2016,9,11,13,0,36.0,337.0,2.3,18.0,367.0,323.09,251.16
2016,9,11,13,15,37.5,332.0,2.4,18.0,362.5,314.49,244.83
2016,9,11,13,30,39.0,327.0,2.5,18.0,358.0,305.67,238.32
2016,9,11,13,45,37.5,314.5,2.7,18.0,343.5,288.51,225.37
2016,9,11,14,0,36.0,302.0,2.9,18.0,329.0,271.68,212.59
2016,9,11,14,15,25.5,270.0,3.05,18.0,289.0,234.08,183.38
2016,9,11,14,30,15.0,238.0,3.2,18.0,249.0,200.91,157.5
2016,9,11,14,45,13.5,224.5,3.35,18.0,234.0,187.26,146.94
2016,9,11,15,0,12.0,211.0,3.5,18.0,219.0,173.87,136.52
2016,9,11,15,15,6.0,171.5,3.6,17.5,175.5,140.12,109.94
2016,9,11,15,30,0.0,132.0,3.7,17.0,132.0,107.56,84.03
2016,9,11,15,45,0.0,110.5,3.8,17.0,110.5,90.42,70.13
2016,9,11,16,0,0.0,89.0,3.9,17.0,89.0,73.44,56.22
2016,9,11,16,15,0.0,75.5,4.0,17.0,75.5,62.64,49.65
2016,9,11,16,30,0.0,62.0,4.1,17.0,62.0,51.36,39.85
2016,9,11,16,45,0.0,51.5,4.2,17.0,51.5,42.6,32.17
2016,9,11,17,0,0.0,41.0,4.3,17.0,41.0,33.87,24.4
2016,9,11,17,15,155.5,48.0,4.35,16.5,74.0,37.45,27.44
2016,9,11,17,30,311.0,55.0,4.4,16.0,107.0,41.88,30.89
2016,9,11,17,45,210.0,38.5,4.45,16.0,68.0,29.58,19.15
2016,9,11,18,0,109.0,22.0,4.5,16.0,29.0,17.05,0.0
2016,9,11,18,15,54.5,11.0,4.4,16.0,14.5,9.39,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.0,3.75,14.5,2.0,0.0,0.0
2016,9,12,6,0,0.0,4.0,3.8,15.0,4.0,3.41,0.0
2016,9,12,6,15,0.0,17.5,3.85,15.0,17.5,14.44,2.9
2016,9,12,6,30,0.0,31.0,3.9,15.0,31.0,26.03,15.69
2016,9,12,6,45,0.0,49.5,4.0,15.0,49.5,44.21,31.62
2016,9,12,7,0,0.0,68.0,4.1,15.0,68.0,61.75,46.91
2016,9,12,7,15,0.0,88.0,4.1,15.0,88.0,80.68,63.19
2016,9,12,7,30,0.0,108.0,4.1,15.0,108.0,99.34,79.0
2016,9,12,7,45,0.0,117.0,4.2,15.5,117.0,105.62,83.97
2016,9,12,8,0,0.0,126.0,4.3,16.0,126.0,112.41,89.26
2016,9,12,8,15,9.0,155.5,4.35,16.0,160.0,149.11,119.82
2016,9,12,8,30,18.0,185.0,4.4,16.0,194.0,186.29,150.34
2016,9,12,8,45,14.5,192.5,4.45,16.5,200.5,188.44,151.14
2016,9,12,9,0,11.0,200.0,4.5,17.0,207.0,190.72,152.11
2016,9,12,9,15,13.5,215.5,4.55,17.0,224.0,207.12,165.05
2016,9,12,9,30,16.0,231.0,4.6,17.0,241.0,223.52,177.91
2016,9,12,9,45,47.5,279.0,4.65,17.0,312.5,324.27,258.71
2016,9,12,10,0,79.0,327.0,4.7,17.0,384.0,406.85,323.43
2016,9,12,10,15,50.5,306.5,4.7,17.0,343.5,351.18,278.4
2016,9,12,10,30,22.0,286.0,4.7,17.0,303.0,277.31,219.14
2016,9,12,10,45,46.5,328.0,4.75,17.0,365.0,363.06,286.98
2016,9,12,11,0,71.0,370.0,4.8,17.0,427.0,427.79,337.15
2016,9,12,11,15,45.5,335.0,4.85,17.0,372.5,361.58,284.9
2016,9,12,11,30,20.0,300.0,4.9,17.0,318.0,281.67,221.7
2016,9,12,11,45,25.0,316.5,5.0,17.0,338.0,315.89,248.75
2016,9,12,12,0,30.0,333.0,5.1,17.0,358.0,332.81,262.0
2016,9,12,12,15,34.0,340.5,5.25,17.0,369.0,339.31,267.21
2016,9,12,12,30,38.0,348.0,5.4,17.0,380.0,345.1,271.9
2016,9,12,12,45,41.0,348.0,5.55,17.0,382.5,342.39,270.0
2016,9,12,13,0,44.0,348.0,5.7,17.0,385.0,339.18,267.73
2016,9,12,13,15,44.5,340.0,5.8,17.0,376.5,326.62,258.06
2016,9,12,13,30,45.0,332.0,5.9,17.0,368.0,314.03,248.35
2016,9,12,13,45,117.0,341.5,6.05,17.0,429.5,364.0,288.72
2016,9,12,14,0,189.0,351.0,6.2,17.0,491.0,398.23,315.64
2016,9,12,14,15,160.0,334.5,6.15,16.5,449.5,353.92,280.57
2016,9,12,14,30,131.0,318.0,6.1,16.0,408.0,313.09,248.26
2016,9,12,14,45,131.0,300.0,6.1,16.0,385.5,285.34,225.49
2016,9,12,15,0,131.0,282.0,6.1,16.0,363.0,257.79,202.62
2016,9,12,15,15,65.5,219.0,6.05,16.0,259.5,186.26,146.36
2016,9,12,15,30,0.0,156.0,6.0,16.0,156.0,125.63,99.45
2016,9,12,15,45,0.0,148.5,5.95,16.0,148.5,118.59,93.95
2016,9,12,16,0,0.0,141.0,5.9,16.0,141.0,111.33,88.2
2016,9,12,16,15,0.0,101.5,5.9,15.5,101.5,82.1,67.11
2016,9,12,16,30,0.0,62.0,5.9,15.0,62.0,51.36,40.18
2016,9,12,16,45,0.0,52.0,5.9,15.0,52.0,43.02,32.81
2016,9,12,17,0,0.0,42.0,5.9,15.0,42.0,34.7,25.34
2016,9,12,17,15,0.0,32.0,5.8,15.0,32.0,26.4,17.79
2016,9,12,17,30,0.0,22.0,5.7,15.0,22.0,18.12,10.2
2016,9,12,17,45,0.0,14.0,5.65,15.0,14.0,11.51,3.94
2016,9,12,18,0,0.0,6.0,5.6,15.0,6.0,4.92,0.0
2016,9,12,18,15,0.0,3.0,5.5,15.0,3.0,2.56,0.0
2016,9,12,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.0,2.8,16.0,2.0,0.0,0.0
2016,9,13,6,0,0.0,4.0,2.9,16.0,4.0,3.41,0.0
2016,9,13,6,15,0.0,20.0,2.95,16.0,20.0,16.95,3.59
2016,9,13,6,30,0.0,36.0,3.0,16.0,36.0,32.98,21.22
2016,9,13,6,45,6.0,57.5,3.05,16.5,59.0,58.89,43.77
2016,9,13,7,0,12.0,79.0,3.1,17.0,82.0,84.3,65.74
2016,9,13,7,15,22.5,100.0,3.1,17.0,107.0,123.33,99.09
2016,9,13,7,30,33.0,121.0,3.1,17.0,132.0,153.77,124.82
2016,9,13,7,45,183.5,137.0,3.1,17.0,212.5,310.54,257.66
2016,9,13,8,0,334.0,153.0,3.1,17.0,293.0,481.82,395.95
2016,9,13,8,15,495.5,141.0,3.1,17.0,378.0,641.83,520.05
2016,9,13,8,30,657.0,129.0,3.1,17.0,463.0,800.91,635.51
2016,9,13,8,45,672.0,137.5,3.15,17.0,507.0,841.23,661.72
2016,9,13,9,0,687.0,146.0,3.2,17.0,551.0,879.12,686.87
2016,9,13,9,15,451.0,223.0,3.2,17.0,496.5,732.88,576.69
2016,9,13,9,30,215.0,300.0,3.2,17.0,442.0,543.12,429.4
2016,9,13,9,45,222.0,317.0,3.2,17.0,470.5,567.34,447.63
2016,9,13,10,0,229.0,334.0,3.2,17.0,499.0,590.39,463.74
2016,9,13,10,15,247.0,345.5,3.2,17.0,529.5,639.05,498.67
2016,9,13,10,30,265.0,357.0,3.2,17.0,560.0,664.01,516.16
2016,9,13,10,45,135.5,278.0,3.2,17.5,382.0,420.48,331.14
2016,9,13,11,0,6.0,199.0,3.2,18.0,204.0,177.3,137.74
2016,9,13,11,15,50.0,296.0,3.25,18.0,337.5,326.61,256.63
2016,9,13,11,30,94.0,393.0,3.3,18.0,471.0,463.32,360.9
2016,9,13,11,45,158.0,399.5,3.35,18.0,531.5,539.87,419.01
2016,9,13,12,0,222.0,406.0,3.4,18.0,592.0,593.58,459.74
2016,9,13,12,15,227.5,404.0,3.35,18.0,593.5,583.05,451.49
2016,9,13,12,30,233.0,402.0,3.3,18.0,595.0,571.21,442.61
2016,9,13,12,45,502.5,291.0,3.3,18.0,701.0,688.52,534.4
2016,9,13,13,0,772.0,180.0,3.3,18.0,807.0,763.41,592.02
2016,9,13,13,15,766.0,178.5,3.15,18.0,788.5,716.14,555.45
2016,9,13,13,30,760.0,177.0,3.0,18.0,770.0,667.19,517.86
2016,9,13,13,45,743.5,178.5,2.95,18.0,742.5,613.17,476.03
2016,9,13,14,0,727.0,180.0,2.9,18.0,715.0,558.97,433.06
2016,9,13,14,15,714.0,176.5,2.85,18.0,682.5,502.41,387.26
2016,9,13,14,30,701.0,173.0,2.8,18.0,650.0,446.05,340.35
2016,9,13,14,45,681.0,169.5,2.75,18.0,610.5,387.63,290.79
2016,9,13,15,0,661.0,166.0,2.7,18.0,571.0,330.8,241.69
2016,9,13,15,15,637.5,160.5,2.65,17.5,527.5,273.5,192.74
2016,9,13,15,30,614.0,155.0,2.6,17.0,484.0,218.85,147.46
2016,9,13,15,45,587.0,146.5,2.6,17.0,437.0,162.42,105.35
2016,9,13,16,0,560.0,138.0,2.6,17.0,390.0,111.29,77.91
2016,9,13,16,15,518.5,129.0,2.55,17.0,340.0,90.92,74.34
2016,9,13,16,30,477.0,120.0,2.5,17.0,290.0,85.76,70.03
2016,9,13,16,45,428.5,106.5,2.5,17.0,241.0,77.26,62.65
2016,9,13,17,0,380.0,93.0,2.5,17.0,192.0,68.46,54.82
2016,9,13,17,15,303.5,77.5,2.5,16.5,145.0,57.75,45.16
2016,9,13,17,30,227.0,62.0,2.5,16.0,98.0,47.01,35.17
2016,9,13,17,45,138.5,41.0,2.55,16.0,60.5,31.48,20.14
2016,9,13,18,0,50.0,20.0,2.6,16.0,23.0,15.72,0.0
2016,9,13,18,15,25.0,10.0,2.65,16.0,11.5,8.54,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,15,102.5,22.0,1.95,16.0,34.0,106.62,47.09
2016,9,14,6,30,205.0,44.0,1.9,16.0,68.0,210.11,165.16
2016,9,14,6,45,293.0,59.0,1.9,16.0,113.5,294.24,240.2
2016,9,14,7,0,381.0,74.0,1.9,16.0,159.0,387.36,319.33
2016,9,14,7,15,440.0,85.5,1.8,16.0,208.5,461.9,380.49
2016,9,14,7,30,499.0,97.0,1.7,16.0,258.0,540.61,442.2
2016,9,14,7,45,549.5,103.5,1.6,16.5,309.5,616.96,497.58
2016,9,14,8,0,600.0,110.0,1.5,17.0,361.0,689.25,547.33
2016,9,14,8,15,631.5,116.5,1.4,17.0,409.5,745.23,584.39
2016,9,14,8,30,663.0,123.0,1.3,17.0,458.0,800.34,619.72
2016,9,14,8,45,692.5,125.5,1.25,17.5,504.5,847.53,647.93
2016,9,14,9,0,722.0,128.0,1.2,18.0,551.0,892.86,674.2
2016,9,14,9,15,740.0,131.5,1.15,18.0,591.5,925.76,692.93
2016,9,14,9,30,758.0,135.0,1.1,18.0,632.0,955.76,709.66
2016,9,14,9,45,817.5,115.5,1.05,18.0,678.0,991.18,729.73
2016,9,14,10,0,877.0,96.0,1.0,18.0,724.0,1017.96,743.96
2016,9,14,10,15,885.0,97.5,1.05,18.0,752.5,1025.81,748.34
2016,9,14,10,30,893.0,99.0,1.1,18.0,781.0,1029.69,750.64
2016,9,14,10,45,900.0,99.0,1.15,18.5,802.5,1026.85,747.48
2016,9,14,11,0,907.0,99.0,1.2,19.0,824.0,1019.99,742.0
2016,9,14,11,15,910.5,99.5,1.3,19.0,838.0,1006.17,734.55
2016,9,14,11,30,914.0,100.0,1.4,19.0,852.0,988.42,724.63
2016,9,14,11,45,916.5,99.5,1.55,19.0,857.5,964.8,711.59
2016,9,14,12,0,919.0,99.0,1.7,19.0,863.0,937.44,695.89
2016,9,14,12,15,918.5,99.0,1.9,19.0,860.5,904.35,676.62
2016,9,14,12,30,918.0,99.0,2.1,19.0,858.0,867.93,654.59
2016,9,14,12,45,910.0,101.5,2.3,19.0,845.5,824.83,627.4
2016,9,14,13,0,902.0,104.0,2.5,19.0,833.0,779.26,597.86
2016,9,14,13,15,897.5,103.0,2.65,19.0,814.5,730.69,564.07
2016,9,14,13,30,893.0,102.0,2.8,19.0,796.0,679.92,526.57
2016,9,14,13,45,886.5,100.5,2.95,19.0,770.0,625.54,485.1
2016,9,14,14,0,880.0,99.0,3.1,19.0,744.0,569.64,440.99
2016,9,14,14,15,870.5,97.5,3.15,19.0,710.5,511.01,392.95
2016,9,14,14,30,861.0,96.0,3.2,19.0,677.0,451.69,342.76
2016,9,14,14,45,848.0,93.5,3.3,19.0,638.0,389.84,289.18
2016,9,14,15,0,835.0,91.0,3.4,19.0,599.0,324.79,231.92
2016,9,14,15,15,817.0,88.5,3.4,18.5,554.5,261.78,176.51
2016,9,14,15,30,799.0,86.0,3.4,18.0,510.0,200.32,124.3
2016,9,14,15,45,774.5,82.5,3.45,18.0,461.0,139.23,78.84
2016,9,14,16,0,750.0,79.0,3.5,18.0,412.0,81.09,50.19
2016,9,14,16,15,715.5,74.5,3.55,18.0,361.0,60.97,48.02
2016,9,14,16,30,681.0,70.0,3.6,18.0,310.0,53.41,41.51
2016,9,14,16,45,631.5,64.0,3.65,18.0,258.0,49.57,38.17
2016,9,14,17,0,582.0,58.0,3.7,18.0,206.0,45.68,34.65
2016,9,14,17,15,504.0,50.0,3.75,17.5,156.0,39.95,29.4
2016,9,14,17,30,426.0,42.0,3.8,17.0,106.0,34.18,23.88
2016,9,14,17,45,296.0,29.5,3.85,17.0,65.5,24.21,13.76
2016,9,14,18,0,166.0,17.0,3.9,17.0,25.0,14.04,0.0
2016,9,14,18,15,83.0,8.5,3.8,16.5,12.5,7.26,0.0
2016,9,14,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,6,15,7.0,19.0,1.95,16.0,20.0,22.51,3.93
2016,9,15,6,30,14.0,38.0,2.0,16.0,40.0,50.93,35.78
2016,9,15,6,45,29.5,59.5,2.05,16.0,65.5,85.94,66.78
2016,9,15,7,0,45.0,81.0,2.1,16.0,91.0,120.97,97.45
2016,9,15,7,15,53.5,102.5,2.15,16.0,118.0,151.44,123.69
2016,9,15,7,30,62.0,124.0,2.2,16.0,145.0,182.17,149.57
2016,9,15,7,45,68.5,146.0,2.25,16.5,172.0,212.21,173.95
2016,9,15,8,0,75.0,168.0,2.3,17.0,199.0,242.34,197.81
2016,9,15,8,15,122.0,192.0,2.35,17.0,250.0,330.03,268.74
2016,9,15,8,30,169.0,216.0,2.4,17.0,301.0,402.5,325.86
2016,9,15,8,45,239.0,228.5,2.5,17.0,361.0,505.09,405.4
2016,9,15,9,0,309.0,241.0,2.6,17.0,421.0,589.96,469.62
2016,9,15,9,15,255.5,269.5,2.7,17.0,425.5,572.25,453.07
2016,9,15,9,30,202.0,298.0,2.8,17.0,430.0,529.03,418.42
2016,9,15,9,45,224.0,312.5,2.9,17.5,466.5,565.45,444.94
2016,9,15,10,0,246.0,327.0,3.0,18.0,503.0,623.16,485.94
2016,9,15,10,15,277.0,335.0,3.1,18.0,540.0,659.09,512.08
2016,9,15,10,30,308.0,343.0,3.2,18.0,577.0,693.36,536.97
2016,9,15,10,45,297.5,356.0,3.3,18.0,587.5,689.14,532.88
2016,9,15,11,0,287.0,369.0,3.4,18.0,598.0,683.26,527.93
2016,9,15,11,15,322.5,366.0,3.55,18.0,627.0,703.97,543.93
2016,9,15,11,30,358.0,363.0,3.7,18.0,656.0,721.85,557.66
2016,9,15,11,45,366.0,359.0,3.85,18.0,660.0,709.93,549.33
2016,9,15,12,0,374.0,355.0,4.0,18.0,664.0,696.05,539.71
2016,9,15,12,15,368.5,359.0,4.2,18.0,663.5,676.27,525.41
2016,9,15,12,30,363.0,363.0,4.4,18.0,663.0,655.15,510.24
2016,9,15,12,45,304.5,373.0,4.6,18.0,622.0,596.65,466.13
2016,9,15,13,0,246.0,383.0,4.8,18.0,581.0,541.44,424.01
2016,9,15,13,15,249.0,371.0,4.95,18.0,568.0,513.63,403.37
2016,9,15,13,30,252.0,359.0,5.1,18.0,555.0,485.15,381.74
2016,9,15,13,45,237.5,349.0,5.25,18.0,528.5,441.97,348.27
2016,9,15,14,0,223.0,339.0,5.4,18.0,502.0,406.71,320.47
2016,9,15,14,15,223.5,322.5,5.5,18.0,479.5,374.83,294.91
2016,9,15,14,30,224.0,306.0,5.6,18.0,457.0,342.85,268.78
2016,9,15,14,45,222.0,288.0,5.7,18.0,430.0,308.79,240.58
2016,9,15,15,0,220.0,270.0,5.8,18.0,403.0,275.04,212.3
2016,9,15,15,15,218.0,249.0,5.85,18.0,372.5,239.62,182.59
2016,9,15,15,30,216.0,228.0,5.9,18.0,342.0,204.73,153.84
2016,9,15,15,45,211.0,206.5,5.95,18.0,308.5,169.83,126.93
2016,9,15,16,0,206.0,185.0,6.0,18.0,275.0,135.97,104.81
2016,9,15,16,15,439.0,129.0,6.0,17.5,290.5,90.3,73.79
2016,9,15,16,30,672.0,73.0,6.0,17.0,306.0,55.66,43.66
2016,9,15,16,45,615.5,67.5,6.0,17.0,253.5,52.25,40.67
2016,9,15,17,0,559.0,62.0,6.0,17.0,201.0,48.86,37.56
2016,9,15,17,15,476.0,53.0,5.9,16.5,151.0,42.43,31.64
2016,9,15,17,30,393.0,44.0,5.8,16.0,101.0,35.95,25.4
2016,9,15,17,45,257.5,30.0,5.7,16.0,61.0,24.71,13.72
2016,9,15,18,0,122.0,16.0,5.6,16.0,21.0,13.66,0.0
2016,9,15,18,15,61.0,8.0,5.55,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,177.5,17.0,2.2,15.0,37.5,142.65,43.7
2016,9,16,6,30,355.0,34.0,2.0,15.0,75.0,289.72,227.89
2016,9,16,6,45,453.5,43.0,1.85,15.0,123.5,383.47,312.96
2016,9,16,7,0,552.0,52.0,1.7,15.0,172.0,486.24,399.19
2016,9,16,7,15,610.0,58.0,1.6,15.0,224.0,562.63,459.54
2016,9,16,7,30,668.0,64.0,1.5,15.0,276.0,642.21,519.08
2016,9,16,7,45,334.0,93.5,1.4,15.5,199.5,418.37,343.58
2016,9,16,8,0,0.0,123.0,1.3,16.0,123.0,110.04,86.45
2016,9,16,8,15,0.0,139.0,1.25,16.0,139.5,124.42,98.7
2016,9,16,8,30,0.0,155.0,1.2,16.0,156.0,138.79,110.12
2016,9,16,8,45,44.0,204.0,1.2,16.5,230.0,248.42,199.5
2016,9,16,9,0,88.0,253.0,1.2,17.0,304.0,346.76,276.09
2016,9,16,9,15,70.0,263.5,1.2,17.0,306.5,337.89,267.21
2016,9,16,9,30,52.0,274.0,1.2,17.0,309.0,328.48,258.63
2016,9,16,9,45,72.0,299.5,1.2,17.0,350.0,374.49,293.79
2016,9,16,10,0,92.0,325.0,1.2,17.0,391.0,420.1,327.72
2016,9,16,10,15,185.5,336.5,1.3,17.0,475.5,545.96,422.77
2016,9,16,10,30,279.0,348.0,1.4,17.0,560.0,669.93,512.42
2016,9,16,10,45,397.0,315.5,1.5,17.5,626.0,745.72,566.85
2016,9,16,11,0,515.0,283.0,1.6,18.0,692.0,838.78,631.64
2016,9,16,11,15,455.5,315.0,1.85,18.0,681.0,798.88,603.43
2016,9,16,11,30,396.0,347.0,2.1,18.0,670.0,741.86,564.28
2016,9,16,11,45,433.5,331.5,2.4,18.0,687.0,760.63,580.25
2016,9,16,12,0,471.0,316.0,2.7,18.0,704.0,759.93,582.04
2016,9,16,12,15,699.5,207.5,2.95,18.0,781.5,836.23,642.55
2016,9,16,12,30,928.0,99.0,3.2,18.0,859.0,874.88,671.24
2016,9,16,12,45,627.0,230.5,3.45,18.0,741.0,734.21,569.12
2016,9,16,13,0,326.0,362.0,3.7,18.0,623.0,581.98,452.58
2016,9,16,13,15,278.0,363.0,3.75,18.0,582.0,526.82,411.14
2016,9,16,13,30,230.0,364.0,3.8,18.0,541.0,468.45,366.41
2016,9,16,13,45,232.5,349.0,3.9,18.0,522.5,438.94,343.91
2016,9,16,14,0,235.0,334.0,4.0,18.0,504.0,409.0,320.51
2016,9,16,14,15,227.5,319.0,3.95,18.0,477.5,373.83,292.48
2016,9,16,14,30,220.0,304.0,3.9,18.0,451.0,339.43,264.69
2016,9,16,14,45,291.0,271.0,3.85,18.0,453.0,320.82,247.48
2016,9,16,15,0,362.0,238.0,3.8,18.0,455.0,292.5,220.97
2016,9,16,15,15,259.0,232.5,3.7,18.0,381.5,235.48,176.9
2016,9,16,15,30,156.0,227.0,3.6,18.0,308.0,193.82,147.1
2016,9,16,15,45,139.0,204.5,3.55,18.0,271.5,161.09,122.38
2016,9,16,16,0,122.0,182.0,3.5,18.0,235.0,131.09,102.0
2016,9,16,16,15,114.5,160.0,3.45,17.5,205.0,113.57,93.93
2016,9,16,16,30,107.0,138.0,3.4,17.0,175.0,99.45,82.02
2016,9,16,16,45,340.5,97.5,3.35,17.0,186.0,70.59,56.79
2016,9,16,17,0,574.0,57.0,3.3,17.0,197.0,45.08,34.21
2016,9,16,17,15,492.5,48.5,3.25,16.5,147.5,38.91,28.53
2016,9,16,17,30,411.0,40.0,3.2,16.0,98.0,32.68,22.52
2016,9,16,17,45,272.0,27.0,3.2,16.0,58.5,22.21,11.17
2016,9,16,18,0,133.0,14.0,3.2,16.0,19.0,11.95,0.0
2016,9,16,18,15,66.5,7.0,3.15,16.0,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,169.5,17.0,2.0,15.0,35.5,137.81,27.9
2016,9,17,6,30,339.0,34.0,1.9,15.0,71.0,280.74,219.71
2016,9,17,6,45,436.0,43.0,1.8,15.0,119.0,372.87,304.12
2016,9,17,7,0,533.0,52.0,1.7,15.0,167.0,473.81,389.28
2016,9,17,7,15,271.5,81.0,1.55,15.0,140.0,332.36,275.38
2016,9,17,7,30,10.0,110.0,1.4,15.0,113.0,111.39,88.84
2016,9,17,7,45,15.0,129.5,1.3,15.5,135.0,133.78,107.86
2016,9,17,8,0,20.0,149.0,1.2,16.0,157.0,156.45,126.17
2016,9,17,8,15,15.0,160.0,1.1,16.0,166.5,160.85,129.07
2016,9,17,8,30,10.0,171.0,1.0,16.0,176.0,165.26,131.96
2016,9,17,8,45,33.5,206.0,0.95,16.5,225.0,241.25,192.94
2016,9,17,9,0,57.0,241.0,0.9,17.0,274.0,302.44,240.11
2016,9,17,9,15,72.5,265.0,1.0,17.0,310.0,342.76,270.81
2016,9,17,9,30,88.0,289.0,1.1,17.0,346.0,382.97,301.17
2016,9,17,9,45,115.5,310.5,1.2,17.5,389.5,454.09,353.84
2016,9,17,10,0,143.0,332.0,1.3,18.0,433.0,502.81,388.91
2016,9,17,10,15,150.5,346.5,1.55,18.0,456.5,522.14,403.26
2016,9,17,10,30,158.0,361.0,1.8,18.0,480.0,540.43,417.05
2016,9,17,10,45,197.0,368.5,2.05,18.5,521.5,581.54,447.62
2016,9,17,11,0,236.0,376.0,2.3,19.0,563.0,620.71,476.29
2016,9,17,11,15,228.0,384.0,2.6,19.0,567.0,612.09,470.25
2016,9,17,11,30,220.0,392.0,2.9,19.0,571.0,602.49,463.71
2016,9,17,11,45,225.0,390.0,3.2,19.0,574.0,593.87,458.28
2016,9,17,12,0,230.0,388.0,3.5,19.0,577.0,584.06,451.85
2016,9,17,12,15,256.5,385.0,3.7,19.0,595.0,605.0,467.97
2016,9,17,12,30,283.0,382.0,3.9,19.0,613.0,607.24,470.36
2016,9,17,12,45,290.5,370.5,4.1,19.0,605.0,583.53,453.35
2016,9,17,13,0,298.0,359.0,4.3,19.0,597.0,558.52,435.26
2016,9,17,13,15,297.5,350.5,4.35,19.0,583.0,529.32,413.3
2016,9,17,13,30,297.0,342.0,4.4,19.0,569.0,499.51,390.55
2016,9,17,13,45,295.0,330.5,4.5,19.0,549.0,465.73,364.51
2016,9,17,14,0,293.0,319.0,4.6,19.0,529.0,431.75,337.82
2016,9,17,14,15,291.5,303.5,4.6,18.5,505.0,394.69,308.68
2016,9,17,14,30,290.0,288.0,4.6,18.0,481.0,357.67,278.89
2016,9,17,14,45,288.0,270.5,4.7,18.0,452.0,319.08,246.81
2016,9,17,15,0,286.0,253.0,4.8,18.0,423.0,280.8,214.5
2016,9,17,15,15,537.5,168.5,4.8,18.0,457.0,251.13,179.34
2016,9,17,15,30,789.0,84.0,4.8,18.0,491.0,193.22,119.34
2016,9,17,15,45,761.0,81.0,4.8,18.0,442.0,132.9,75.12
2016,9,17,16,0,733.0,78.0,4.8,18.0,393.0,76.01,48.83
2016,9,17,16,15,696.5,73.5,4.75,18.0,342.0,55.37,43.16
2016,9,17,16,30,660.0,69.0,4.7,18.0,291.0,52.82,41.01
2016,9,17,16,45,602.5,63.0,4.7,18.0,239.0,48.92,37.57
2016,9,17,17,0,545.0,57.0,4.7,18.0,187.0,45.01,33.98
2016,9,17,17,15,461.0,48.5,4.65,17.5,139.0,38.87,28.32
2016,9,17,17,30,377.0,40.0,4.6,17.0,91.0,32.7,22.32
2016,9,17,17,45,236.5,26.5,4.55,17.0,53.5,21.82,9.97
2016,9,17,18,0,96.0,13.0,4.5,17.0,16.0,11.1,0.0
2016,9,17,18,15,48.0,6.5,4.4,16.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,156.5,17.0,0.85,16.0,34.0,130.15,9.38
2016,9,18,6,30,313.0,34.0,0.9,16.0,68.0,265.66,204.85
2016,9,18,6,45,405.0,44.5,1.0,16.5,114.0,355.07,286.03
2016,9,18,7,0,497.0,55.0,1.1,17.0,160.0,453.02,367.45
2016,9,18,7,15,558.0,62.5,1.05,17.0,211.5,531.36,429.24
2016,9,18,7,30,619.0,70.0,1.0,17.0,263.0,613.23,490.04
2016,9,18,7,45,657.5,76.0,0.95,17.5,314.0,677.21,533.9
2016,9,18,8,0,696.0,82.0,0.9,18.0,365.0,741.65,576.12
2016,9,18,8,15,726.0,86.0,0.9,18.5,414.5,790.41,606.45
2016,9,18,8,30,756.0,90.0,0.9,19.0,464.0,843.62,639.04
2016,9,18,8,45,776.5,94.0,0.9,19.5,509.5,886.06,663.53
2016,9,18,9,0,797.0,98.0,0.9,20.0,555.0,926.02,686.01
2016,9,18,9,15,813.0,100.5,1.0,20.0,596.0,956.88,705.5
2016,9,18,9,30,829.0,103.0,1.1,20.0,637.0,984.52,723.03
2016,9,18,9,45,849.0,101.5,1.2,20.5,674.0,995.64,728.66
2016,9,18,10,0,869.0,100.0,1.3,21.0,711.0,1015.52,740.19
2016,9,18,10,15,877.5,101.5,1.5,21.0,739.5,1023.43,747.1
2016,9,18,10,30,886.0,103.0,1.7,21.0,768.0,1027.4,751.58
2016,9,18,10,45,885.5,107.0,1.95,21.0,787.0,1021.07,750.07
2016,9,18,11,0,885.0,111.0,2.2,21.0,806.0,1010.75,745.83
2016,9,18,11,15,888.5,111.5,2.4,21.0,819.5,996.73,738.42
2016,9,18,11,30,892.0,112.0,2.6,21.0,833.0,978.84,728.35
2016,9,18,11,45,886.0,116.0,2.85,21.0,835.5,951.93,712.52
2016,9,18,12,0,880.0,120.0,3.1,21.0,838.0,921.68,694.14
2016,9,18,12,15,879.0,120.0,3.25,21.0,835.0,888.72,672.91
2016,9,18,12,30,878.0,120.0,3.4,21.0,832.0,852.62,649.27
2016,9,18,12,45,876.5,118.5,3.6,21.0,821.0,811.72,622.24
2016,9,18,13,0,875.0,117.0,3.8,21.0,810.0,768.09,592.84
2016,9,18,13,15,869.5,116.0,3.85,21.0,790.5,719.57,557.1
2016,9,18,13,30,864.0,115.0,3.9,21.0,771.0,669.04,518.72
2016,9,18,13,45,847.5,117.5,3.95,21.0,742.0,615.81,477.13
2016,9,18,14,0,831.0,120.0,4.0,21.0,713.0,558.65,431.5
2016,9,18,14,15,819.5,117.5,4.05,21.0,679.5,499.34,382.95
2016,9,18,14,30,808.0,115.0,4.1,21.0,646.0,439.79,332.72
2016,9,18,14,45,786.0,114.5,4.15,21.0,605.0,378.25,279.75
2016,9,18,15,0,764.0,114.0,4.2,21.0,564.0,318.28,227.18
2016,9,18,15,15,742.0,110.0,4.2,21.0,519.5,253.04,170.68
2016,9,18,15,30,720.0,106.0,4.2,21.0,475.0,193.65,121.14
2016,9,18,15,45,684.5,103.0,4.2,21.0,425.5,136.22,80.11
2016,9,18,16,0,649.0,100.0,4.2,21.0,376.0,83.28,56.1
2016,9,18,16,15,608.0,93.0,4.15,20.5,325.0,68.87,54.43
2016,9,18,16,30,567.0,86.0,4.1,20.0,274.0,65.06,51.33
2016,9,18,16,45,501.0,78.0,4.1,20.0,222.5,60.16,47.04
2016,9,18,17,0,435.0,70.0,4.1,20.0,171.0,52.87,40.49
2016,9,18,17,15,352.0,56.5,4.1,19.5,124.5,43.06,31.63
2016,9,18,17,30,269.0,43.0,4.1,19.0,78.0,33.07,22.3
2016,9,18,17,45,155.5,25.5,4.15,18.5,44.0,19.76,7.35
2016,9,18,18,0,42.0,8.0,4.2,18.0,10.0,6.83,0.0
2016,9,18,18,15,21.0,4.0,4.1,18.0,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,6,15,101.5,18.0,1.5,18.0,29.0,97.69,0.0
2016,9,19,6,30,203.0,36.0,1.6,18.0,58.0,201.48,153.28
2016,9,19,6,45,288.5,51.5,1.7,18.5,101.5,285.2,229.54
2016,9,19,7,0,374.0,67.0,1.8,19.0,145.0,377.54,307.32
2016,9,19,7,15,436.0,78.0,1.85,19.0,194.0,453.45,369.85
