Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,45,117.5,209.5,4.35,15.5,271.0,353.18,289.8
2016,9,29,9,0,188.0,236.0,4.4,16.0,337.0,452.95,369.26
2016,9,29,9,15,114.0,240.5,4.45,16.0,303.5,382.74,310.28
2016,9,29,9,30,40.0,245.0,4.5,16.0,270.0,289.03,232.53
2016,9,29,9,45,49.0,266.0,4.6,16.5,297.5,319.0,255.97
2016,9,29,10,0,58.0,287.0,4.7,17.0,325.0,348.61,278.58
2016,9,29,10,15,92.0,311.0,4.8,17.0,374.5,406.52,324.58
2016,9,29,10,30,126.0,335.0,4.9,17.0,424.0,484.95,385.48
2016,9,29,10,45,187.5,342.0,5.05,17.0,479.0,548.01,435.2
2016,9,29,11,0,249.0,349.0,5.2,17.0,534.0,629.1,497.57
2016,9,29,11,15,253.0,352.0,5.3,17.0,542.5,625.73,494.59
2016,9,29,11,30,257.0,355.0,5.4,17.0,551.0,620.89,490.89
2016,9,29,11,45,322.0,339.0,5.55,17.5,586.0,650.72,514.37
2016,9,29,12,0,387.0,323.0,5.7,18.0,621.0,675.98,533.99
2016,9,29,12,15,380.5,326.0,5.8,18.0,618.0,654.15,517.22
2016,9,29,12,30,374.0,329.0,5.9,18.0,615.0,631.13,499.61
2016,9,29,12,45,485.5,280.0,6.0,18.0,644.5,660.68,524.28
2016,9,29,13,0,597.0,231.0,6.1,18.0,674.0,671.63,534.19
2016,9,29,13,15,519.5,253.0,6.2,18.0,631.0,600.41,477.99
2016,9,29,13,30,442.0,275.0,6.3,18.0,588.0,537.87,428.04
2016,9,29,13,45,646.0,187.0,6.45,18.0,625.0,551.5,439.42
2016,9,29,14,0,850.0,99.0,6.6,18.0,662.0,535.97,425.39
2016,9,29,14,15,669.5,153.0,6.65,17.5,582.0,447.92,353.0
2016,9,29,14,30,489.0,207.0,6.7,17.0,502.0,372.17,291.18
2016,9,29,14,45,535.5,176.5,6.8,17.0,479.5,327.17,250.41
2016,9,29,15,0,582.0,146.0,6.9,17.0,457.0,279.01,205.54
2016,9,29,15,15,663.0,115.0,6.95,17.0,440.0,228.35,156.75
2016,9,29,15,30,744.0,84.0,7.0,17.0,423.0,171.71,105.01
2016,9,29,15,45,709.5,80.5,7.1,17.0,374.5,109.22,61.77
2016,9,29,16,0,675.0,77.0,7.2,17.0,326.0,58.06,45.74
2016,9,29,16,15,628.5,71.0,7.2,16.5,275.5,54.39,42.66
2016,9,29,16,30,582.0,65.0,7.2,16.0,225.0,50.67,39.4
2016,9,29,16,45,505.5,58.0,7.2,16.0,175.5,45.92,34.99
2016,9,29,17,0,429.0,51.0,7.2,16.0,126.0,41.21,30.39
2016,9,29,17,15,314.5,38.5,7.05,15.5,83.0,31.51,21.15
2016,9,29,17,30,200.0,26.0,6.9,15.0,40.0,20.26,6.15
2016,9,29,17,45,100.0,13.0,6.75,15.0,20.0,11.1,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,103.5,13.5,5.2,14.0,21.0,69.54,0.0
2016,9,30,6,30,207.0,27.0,5.3,14.0,42.0,193.17,113.98
2016,9,30,6,45,323.0,39.0,5.4,14.0,85.0,301.16,244.67
2016,9,30,7,0,439.0,51.0,5.5,14.0,128.0,414.37,346.48
2016,9,30,7,15,509.5,59.0,5.5,14.0,177.5,498.24,419.52
2016,9,30,7,30,580.0,67.0,5.5,14.0,227.0,586.29,492.56
2016,9,30,7,45,628.0,72.5,5.55,14.5,277.5,655.73,547.19
2016,9,30,8,0,676.0,78.0,5.6,15.0,328.0,726.24,600.63
2016,9,30,8,15,708.5,82.5,5.6,15.0,376.0,781.86,641.92
2016,9,30,8,30,741.0,87.0,5.6,15.0,424.0,830.86,677.26
2016,9,30,8,45,765.5,89.5,5.65,15.0,469.5,874.16,707.99
2016,9,30,9,0,790.0,92.0,5.7,15.0,515.0,915.1,736.61
2016,9,30,9,15,807.0,94.5,5.75,15.0,554.5,945.89,757.53
2016,9,30,9,30,824.0,97.0,5.8,15.0,594.0,973.49,776.12
2016,9,30,9,45,843.0,96.5,5.9,15.5,629.5,995.95,789.81
2016,9,30,10,0,862.0,96.0,6.0,16.0,665.0,1002.77,792.26
2016,9,30,10,15,870.5,97.5,6.05,16.0,692.5,1009.65,796.22
2016,9,30,10,30,879.0,99.0,6.1,16.0,720.0,1012.64,797.54
2016,9,30,10,45,885.0,99.5,6.15,16.0,740.0,1007.99,793.57
2016,9,30,11,0,891.0,100.0,6.2,16.0,760.0,999.4,786.96
2016,9,30,11,15,894.5,101.0,6.25,16.0,772.0,984.99,776.31
2016,9,30,11,30,898.0,102.0,6.3,16.0,784.0,966.7,763.01
2016,9,30,11,45,899.5,102.0,6.35,16.0,788.0,941.69,744.92
2016,9,30,12,0,901.0,102.0,6.4,16.0,792.0,913.09,724.26
2016,9,30,12,15,899.5,101.5,6.45,16.0,787.5,877.94,698.77
2016,9,30,12,30,898.0,101.0,6.5,16.0,783.0,839.66,670.88
2016,9,30,12,45,894.5,100.5,6.55,16.0,770.5,796.87,639.49
2016,9,30,13,0,891.0,100.0,6.6,16.0,758.0,751.47,605.91
2016,9,30,13,15,885.0,99.0,6.6,16.0,737.5,701.49,566.25
2016,9,30,13,30,879.0,98.0,6.6,16.0,717.0,649.56,523.99
2016,9,30,13,45,872.0,96.0,6.65,16.0,689.5,594.42,478.29
2016,9,30,14,0,865.0,94.0,6.7,16.0,662.0,537.94,430.24
2016,9,30,14,15,852.5,92.0,6.7,16.0,627.5,477.85,377.9
2016,9,30,14,30,840.0,90.0,6.7,16.0,593.0,416.29,323.0
2016,9,30,14,45,824.5,87.0,6.75,16.0,553.0,353.31,265.83
2016,9,30,15,0,809.0,84.0,6.8,16.0,513.0,291.15,208.72
2016,9,30,15,15,786.5,81.0,6.8,16.0,467.5,228.64,152.44
2016,9,30,15,30,764.0,78.0,6.8,16.0,422.0,168.4,101.84
2016,9,30,15,45,733.0,74.0,6.8,16.0,373.5,109.26,61.63
2016,9,30,16,0,702.0,70.0,6.8,16.0,325.0,58.15,46.01
2016,9,30,16,15,656.0,64.5,6.75,15.5,274.0,49.87,38.81
2016,9,30,16,30,610.0,59.0,6.7,15.0,223.0,46.31,35.68
2016,9,30,16,45,539.5,52.0,6.7,15.0,173.5,41.37,31.08
2016,9,30,17,0,469.0,45.0,6.7,15.0,124.0,36.42,26.28
2016,9,30,17,15,352.0,34.0,6.55,15.0,81.0,27.82,17.9
2016,9,30,17,30,235.0,23.0,6.4,15.0,38.0,19.1,3.32
2016,9,30,17,45,117.5,11.5,6.3,15.0,19.0,9.82,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,113.5,12.5,3.3,14.0,21.0,74.4,0.0
2016,10,1,6,30,227.0,25.0,3.3,14.0,42.0,201.91,109.69
2016,10,1,6,45,347.5,36.5,3.35,14.5,85.5,315.35,253.63
2016,10,1,7,0,468.0,48.0,3.4,15.0,129.0,432.16,356.57
2016,10,1,7,15,540.0,55.5,3.5,15.0,179.5,517.53,428.99
2016,10,1,7,30,612.0,63.0,3.6,15.0,230.0,607.22,501.59
2016,10,1,7,45,659.5,68.5,3.7,15.5,281.0,677.27,555.1
2016,10,1,8,0,707.0,74.0,3.8,16.0,332.0,748.34,607.3
2016,10,1,8,15,739.5,77.5,3.75,16.0,381.5,798.15,642.47
2016,10,1,8,30,772.0,81.0,3.7,16.0,431.0,852.61,680.21
2016,10,1,8,45,796.0,84.0,3.7,16.5,476.5,896.62,708.44
2016,10,1,9,0,820.0,87.0,3.7,17.0,522.0,938.17,734.44
2016,10,1,9,15,837.0,89.0,3.7,17.0,562.5,968.7,753.72
2016,10,1,9,30,854.0,91.0,3.7,17.0,603.0,995.94,770.69
2016,10,1,9,45,872.5,90.5,3.7,17.0,639.0,1006.18,775.93
2016,10,1,10,0,891.0,90.0,3.7,17.0,675.0,1024.61,787.09
2016,10,1,10,15,899.5,91.0,3.75,17.0,702.5,1030.87,790.31
2016,10,1,10,30,908.0,92.0,3.8,17.0,730.0,1033.13,791.07
2016,10,1,10,45,914.0,93.0,3.85,17.5,750.5,1028.81,786.04
2016,10,1,11,0,920.0,94.0,3.9,18.0,771.0,1020.4,778.44
2016,10,1,11,15,923.5,94.5,4.0,18.0,783.0,1004.92,768.0
2016,10,1,11,30,927.0,95.0,4.1,18.0,795.0,985.47,754.96
2016,10,1,11,45,928.0,95.5,4.2,18.0,799.0,959.82,737.68
2016,10,1,12,0,929.0,96.0,4.3,18.0,803.0,930.48,717.83
2016,10,1,12,15,928.0,95.5,4.45,18.0,799.0,894.83,694.03
2016,10,1,12,30,927.0,95.0,4.6,18.0,795.0,855.91,667.8
2016,10,1,12,45,924.0,94.5,4.85,18.0,782.5,812.35,638.44
2016,10,1,13,0,921.0,94.0,5.1,18.0,770.0,766.05,606.46
2016,10,1,13,15,915.5,93.0,5.25,18.0,749.5,715.02,567.98
2016,10,1,13,30,910.0,92.0,5.4,18.0,729.0,661.92,526.31
2016,10,1,13,45,901.5,91.0,5.55,18.0,700.5,605.27,480.61
2016,10,1,14,0,893.0,90.0,5.7,18.0,672.0,547.35,432.42
2016,10,1,14,15,881.0,88.0,5.75,18.0,637.5,485.92,379.78
2016,10,1,14,30,869.0,86.0,5.8,18.0,603.0,424.17,325.36
2016,10,1,14,45,852.5,84.0,5.9,18.0,561.5,358.67,266.75
2016,10,1,15,0,836.0,82.0,6.0,18.0,520.0,295.39,209.23
2016,10,1,15,15,813.5,79.0,6.05,17.5,474.0,231.21,152.33
2016,10,1,15,30,791.0,76.0,6.1,17.0,428.0,169.27,100.99
2016,10,1,15,45,758.5,72.5,6.15,17.0,378.5,108.72,60.45
2016,10,1,16,0,726.0,69.0,6.2,17.0,329.0,57.72,45.45
2016,10,1,16,15,679.0,64.0,6.2,16.5,277.0,49.81,38.6
2016,10,1,16,30,632.0,59.0,6.2,16.0,225.0,46.6,35.77
2016,10,1,16,45,556.5,51.5,6.2,16.0,174.5,41.19,30.76
2016,10,1,17,0,481.0,44.0,6.2,16.0,124.0,35.77,25.53
2016,10,1,17,15,353.0,33.0,6.1,16.0,80.0,27.08,17.01
2016,10,1,17,30,225.0,22.0,6.0,16.0,36.0,18.31,0.0
2016,10,1,17,45,112.5,11.0,5.95,16.0,18.0,9.39,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,114.0,12.0,3.5,14.0,20.0,74.36,0.0
2016,10,2,6,30,228.0,24.0,3.5,14.0,40.0,200.42,97.3
2016,10,2,6,45,351.5,35.0,3.5,14.5,83.5,316.83,254.03
2016,10,2,7,0,475.0,46.0,3.5,15.0,127.0,435.26,358.92
2016,10,2,7,15,308.5,75.5,3.45,15.0,135.0,363.23,302.79
2016,10,2,7,30,142.0,105.0,3.4,15.0,143.0,246.9,206.02
2016,10,2,7,45,156.0,125.0,3.35,15.5,175.0,285.16,238.06
2016,10,2,8,0,170.0,145.0,3.3,16.0,207.0,323.78,269.02
2016,10,2,8,15,470.0,111.0,3.3,16.0,315.0,592.13,487.34
2016,10,2,8,30,770.0,77.0,3.3,16.0,423.0,845.77,674.83
2016,10,2,8,45,556.5,142.0,3.3,16.0,405.5,734.54,589.27
2016,10,2,9,0,343.0,207.0,3.3,16.0,388.0,591.23,476.81
2016,10,2,9,15,594.5,146.5,3.35,16.0,489.0,804.03,639.38
2016,10,2,9,30,846.0,86.0,3.4,16.0,590.0,969.65,754.74
2016,10,2,9,45,861.0,86.0,3.5,16.5,624.0,988.66,764.21
2016,10,2,10,0,876.0,86.0,3.6,17.0,658.0,1004.09,772.57
2016,10,2,10,15,715.0,155.5,3.7,17.0,635.0,938.67,726.4
2016,10,2,10,30,554.0,225.0,3.8,17.0,612.0,836.97,653.22
2016,10,2,10,45,728.5,157.5,3.9,17.0,681.0,936.0,725.19
2016,10,2,11,0,903.0,90.0,4.0,17.0,750.0,998.38,767.83
2016,10,2,11,15,906.5,90.5,4.1,17.0,762.0,983.22,756.89
2016,10,2,11,30,910.0,91.0,4.2,17.0,774.0,964.17,743.94
2016,10,2,11,45,911.0,91.0,4.3,17.0,778.0,938.45,726.39
2016,10,2,12,0,912.0,91.0,4.4,17.0,782.0,909.13,706.56
2016,10,2,12,15,572.0,223.5,4.5,17.0,656.0,735.11,578.85
2016,10,2,12,30,232.0,356.0,4.6,17.0,530.0,528.9,417.5
2016,10,2,12,45,376.0,304.0,4.75,17.0,580.5,586.34,465.33
2016,10,2,13,0,520.0,252.0,4.9,17.0,631.0,629.88,500.48
2016,10,2,13,15,706.0,171.5,5.05,17.0,671.0,654.27,521.2
2016,10,2,13,30,892.0,91.0,5.2,17.0,711.0,648.51,517.84
2016,10,2,13,45,882.5,90.5,5.4,17.0,683.0,592.73,472.56
2016,10,2,14,0,873.0,90.0,5.6,17.0,655.0,535.82,425.08
2016,10,2,14,15,861.5,88.5,5.7,17.0,621.0,476.23,373.75
2016,10,2,14,30,850.0,87.0,5.8,17.0,587.0,414.98,319.6
2016,10,2,14,45,830.5,85.5,5.95,17.0,546.5,351.48,262.51
2016,10,2,15,0,811.0,84.0,6.1,17.0,506.0,289.23,205.83
2016,10,2,15,15,788.0,81.0,6.1,16.5,460.5,226.56,150.12
2016,10,2,15,30,765.0,78.0,6.1,16.0,415.0,166.23,100.1
2016,10,2,15,45,727.0,75.5,6.15,16.0,365.5,107.88,61.44
2016,10,2,16,0,689.0,73.0,6.2,16.0,316.0,55.67,43.84
2016,10,2,16,15,639.5,67.5,6.2,16.0,265.5,52.23,40.83
2016,10,2,16,30,590.0,62.0,6.2,16.0,215.0,48.78,37.69
2016,10,2,16,45,503.0,55.0,6.2,16.0,164.5,43.89,33.09
2016,10,2,17,0,416.0,48.0,6.2,16.0,114.0,39.08,28.34
2016,10,2,17,15,287.0,35.0,6.15,15.5,72.5,28.82,18.25
2016,10,2,17,30,158.0,22.0,6.1,15.0,31.0,17.15,0.0
2016,10,2,17,45,79.0,11.0,6.05,15.0,15.5,9.39,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,15,88.0,12.0,2.0,15.0,18.0,59.81,0.0
2016,10,3,6,30,176.0,24.0,2.0,15.0,36.0,167.12,67.76
2016,10,3,6,45,296.0,36.0,2.05,15.5,77.0,281.18,222.66
2016,10,3,7,0,416.0,48.0,2.1,16.0,118.0,395.73,323.27
2016,10,3,7,15,489.5,56.0,2.1,16.0,166.0,480.64,394.7
2016,10,3,7,30,563.0,64.0,2.1,16.0,214.0,570.07,465.94
2016,10,3,7,45,316.0,103.5,2.1,16.0,191.0,426.68,351.99
2016,10,3,8,0,69.0,143.0,2.1,16.0,168.0,215.98,176.81
2016,10,3,8,15,181.0,158.5,2.1,16.0,236.5,351.65,290.21
2016,10,3,8,30,293.0,174.0,2.1,16.0,305.0,496.42,404.68
2016,10,3,8,45,154.5,181.5,2.15,16.0,251.5,355.03,289.23
2016,10,3,9,0,16.0,189.0,2.2,16.0,198.0,189.8,151.93
2016,10,3,9,15,23.5,210.0,2.2,16.0,223.5,217.19,174.37
2016,10,3,9,30,31.0,231.0,2.2,16.0,249.0,265.34,212.54
2016,10,3,9,45,31.5,244.5,2.2,16.5,264.0,278.05,221.5
2016,10,3,10,0,32.0,258.0,2.2,17.0,279.0,290.59,230.39
2016,10,3,10,15,31.0,266.0,2.25,17.0,287.0,295.15,233.49
2016,10,3,10,30,30.0,274.0,2.3,17.0,295.0,299.64,236.6
2016,10,3,10,45,30.0,281.0,2.4,17.0,302.5,303.91,239.67
2016,10,3,11,0,30.0,288.0,2.5,17.0,310.0,308.02,242.66
2016,10,3,11,15,23.5,276.5,2.55,17.0,294.5,268.18,211.24
2016,10,3,11,30,17.0,265.0,2.6,17.0,279.0,249.13,196.09
2016,10,3,11,45,15.5,259.5,2.7,17.0,272.0,240.94,189.62
2016,10,3,12,0,14.0,254.0,2.8,17.0,265.0,232.97,183.32
2016,10,3,12,15,13.0,248.0,2.8,17.0,258.0,225.16,177.14
2016,10,3,12,30,12.0,242.0,2.8,17.0,251.0,217.5,171.1
2016,10,3,12,45,9.0,223.0,2.85,17.0,229.5,196.96,154.81
2016,10,3,13,0,6.0,204.0,2.9,17.0,208.0,177.05,138.99
2016,10,3,13,15,136.5,259.0,2.95,17.0,353.0,328.25,261.33
2016,10,3,13,30,267.0,314.0,3.0,17.0,498.0,454.91,359.26
2016,10,3,13,45,202.5,305.5,3.05,17.0,442.0,383.47,302.78
2016,10,3,14,0,138.0,297.0,3.1,17.0,386.0,326.72,258.13
2016,10,3,14,15,108.0,276.0,3.1,17.0,343.0,278.79,220.28
2016,10,3,14,30,78.0,255.0,3.1,17.0,300.0,239.81,189.39
2016,10,3,14,45,42.0,212.5,3.15,17.0,236.5,186.49,147.2
2016,10,3,15,0,6.0,170.0,3.2,17.0,173.0,139.48,110.18
2016,10,3,15,15,3.0,137.5,3.25,17.0,139.0,112.23,88.18
2016,10,3,15,30,0.0,105.0,3.3,17.0,105.0,85.82,66.63
2016,10,3,15,45,0.0,92.0,3.35,17.0,92.0,75.16,57.91
2016,10,3,16,0,0.0,79.0,3.4,17.0,79.0,64.65,51.58
2016,10,3,16,15,0.0,66.0,3.4,17.0,66.0,54.32,42.51
2016,10,3,16,30,0.0,53.0,3.4,17.0,53.0,43.88,33.21
2016,10,3,16,45,0.0,40.0,3.45,17.0,40.0,33.07,23.45
2016,10,3,17,0,0.0,27.0,3.5,17.0,27.0,22.27,13.65
2016,10,3,17,15,0.0,17.0,3.45,16.5,17.0,14.0,5.79
2016,10,3,17,30,0.0,7.0,3.4,16.0,7.0,5.75,0.0
2016,10,3,17,45,0.0,3.5,3.4,16.0,3.5,2.99,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,4.7,16.0,8.0,6.83,0.0
2016,10,4,6,30,0.0,16.0,4.7,16.0,16.0,13.2,0.0
2016,10,4,6,45,2.5,36.0,4.7,16.0,36.0,36.86,24.05
2016,10,4,7,0,5.0,56.0,4.7,16.0,56.0,59.37,44.08
2016,10,4,7,15,16.5,76.5,4.7,16.0,80.5,88.45,69.61
2016,10,4,7,30,28.0,97.0,4.7,16.0,105.0,129.94,105.35
2016,10,4,7,45,37.0,117.5,4.75,16.0,129.5,159.58,130.67
2016,10,4,8,0,46.0,138.0,4.8,16.0,154.0,189.54,155.82
2016,10,4,8,15,56.0,159.5,4.75,16.0,182.5,222.04,182.67
2016,10,4,8,30,66.0,181.0,4.7,16.0,211.0,254.74,209.26
2016,10,4,8,45,152.0,201.0,4.7,16.5,278.0,378.39,310.89
2016,10,4,9,0,238.0,221.0,4.7,17.0,345.0,507.12,412.65
2016,10,4,9,15,499.5,170.0,4.6,17.0,455.5,727.4,586.26
2016,10,4,9,30,761.0,119.0,4.5,17.0,566.0,942.73,740.95
2016,10,4,9,45,800.5,110.5,4.45,17.0,605.5,968.79,755.87
2016,10,4,10,0,840.0,102.0,4.4,17.0,645.0,998.31,774.54
2016,10,4,10,15,850.5,103.5,4.35,17.0,672.5,1006.78,778.47
2016,10,4,10,30,861.0,105.0,4.3,17.0,700.0,999.21,771.73
2016,10,4,10,45,868.5,106.0,4.25,17.0,720.5,996.39,768.63
2016,10,4,11,0,876.0,107.0,4.2,17.0,741.0,989.65,762.93
2016,10,4,11,15,880.5,107.5,4.4,17.0,753.5,975.51,753.95
2016,10,4,11,30,885.0,108.0,4.6,17.0,766.0,957.54,742.79
2016,10,4,11,45,890.5,106.5,4.8,17.5,771.0,934.56,726.6
2016,10,4,12,0,896.0,105.0,5.0,18.0,776.0,907.86,707.7
2016,10,4,12,15,895.5,104.5,5.25,18.0,771.5,873.45,684.77
2016,10,4,12,30,895.0,104.0,5.5,18.0,767.0,835.88,659.2
2016,10,4,12,45,899.0,100.0,5.75,18.0,756.5,795.22,630.95
2016,10,4,13,0,903.0,96.0,6.0,18.0,746.0,751.39,599.9
2016,10,4,13,15,897.5,95.0,6.15,17.5,725.5,701.11,561.95
2016,10,4,13,30,892.0,94.0,6.3,17.0,705.0,648.82,521.09
2016,10,4,13,45,885.0,92.0,6.5,17.0,677.5,592.96,475.27
2016,10,4,14,0,878.0,90.0,6.7,17.0,650.0,535.75,426.92
2016,10,4,14,15,866.0,88.0,6.75,17.0,615.5,475.19,374.21
2016,10,4,14,30,854.0,86.0,6.8,17.0,581.0,413.1,318.85
2016,10,4,14,45,838.5,83.5,6.9,17.0,540.5,349.84,261.4
2016,10,4,15,0,823.0,81.0,7.0,17.0,500.0,287.36,204.06
2016,10,4,15,15,799.5,78.0,7.0,17.0,454.5,223.96,147.31
2016,10,4,15,30,776.0,75.0,7.0,17.0,409.0,162.94,96.78
2016,10,4,15,45,743.5,71.0,7.05,17.0,359.5,103.19,57.55
2016,10,4,16,0,711.0,67.0,7.1,17.0,310.0,56.3,44.23
2016,10,4,16,15,662.0,61.5,7.0,16.5,259.0,48.08,37.07
2016,10,4,16,30,613.0,56.0,6.9,16.0,208.0,44.43,33.79
2016,10,4,16,45,533.5,48.5,6.85,16.0,158.5,38.96,28.67
2016,10,4,17,0,454.0,41.0,6.8,16.0,109.0,33.48,23.33
2016,10,4,17,15,316.0,29.5,6.65,16.0,67.5,24.29,13.83
2016,10,4,17,30,178.0,18.0,6.5,16.0,26.0,14.97,0.0
2016,10,4,17,45,89.0,9.0,6.35,16.0,13.0,7.68,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,90.5,11.5,5.2,14.0,16.5,60.95,0.0
2016,10,5,6,30,181.0,23.0,5.2,14.0,33.0,167.31,34.2
2016,10,5,6,45,314.0,34.5,5.25,14.5,76.0,292.23,231.92
2016,10,5,7,0,447.0,46.0,5.3,15.0,119.0,416.28,344.81
2016,10,5,7,15,524.5,54.0,5.25,15.0,168.5,505.46,422.17
2016,10,5,7,30,602.0,62.0,5.2,15.0,218.0,599.43,499.88
2016,10,5,7,45,655.0,66.5,5.2,15.5,269.5,672.17,556.82
2016,10,5,8,0,708.0,71.0,5.2,16.0,321.0,746.21,612.43
2016,10,5,8,15,741.5,75.0,5.05,16.0,370.5,797.29,649.09
2016,10,5,8,30,775.0,79.0,4.9,16.0,420.0,853.06,688.15
2016,10,5,8,45,801.0,81.5,4.8,16.5,465.5,898.09,717.14
2016,10,5,9,0,827.0,84.0,4.7,17.0,511.0,940.7,743.68
2016,10,5,9,15,844.0,86.5,4.55,17.0,551.5,971.64,762.37
2016,10,5,9,30,861.0,89.0,4.4,17.0,592.0,999.25,778.49
2016,10,5,9,45,878.5,89.0,4.3,17.0,627.5,1008.86,782.56
2016,10,5,10,0,896.0,89.0,4.2,17.0,663.0,1026.53,792.68
2016,10,5,10,15,904.5,90.0,4.15,17.0,690.5,1032.45,795.01
2016,10,5,10,30,913.0,91.0,4.1,17.0,718.0,1034.35,794.83
2016,10,5,10,45,920.5,91.0,4.05,17.5,738.5,1029.99,789.05
2016,10,5,11,0,928.0,91.0,4.0,18.0,759.0,1021.52,780.71
2016,10,5,11,15,931.5,92.0,4.1,18.0,771.0,1006.22,770.35
2016,10,5,11,30,935.0,93.0,4.2,18.0,783.0,986.91,757.36
2016,10,5,11,45,938.0,92.0,4.35,18.0,787.0,961.01,740.1
2016,10,5,12,0,941.0,91.0,4.5,18.0,791.0,931.33,720.7
2016,10,5,12,15,940.0,91.0,4.7,18.0,786.5,895.66,697.23
2016,10,5,12,30,939.0,91.0,4.9,18.0,782.0,856.69,671.05
2016,10,5,12,45,935.5,90.5,5.15,18.0,769.0,812.16,640.67
2016,10,5,13,0,932.0,90.0,5.4,18.0,756.0,764.9,607.71
2016,10,5,13,15,926.0,89.0,5.6,18.0,735.0,712.97,568.29
2016,10,5,13,30,920.0,88.0,5.8,18.0,714.0,659.0,525.72
2016,10,5,13,45,910.5,87.0,6.0,18.0,685.5,601.27,478.87
2016,10,5,14,0,901.0,86.0,6.2,18.0,657.0,542.37,429.55
2016,10,5,14,15,888.5,84.5,6.35,18.0,621.5,480.78,376.44
2016,10,5,14,30,876.0,83.0,6.5,18.0,586.0,418.91,321.54
2016,10,5,14,45,857.0,81.0,6.7,18.0,544.0,352.37,261.76
2016,10,5,15,0,838.0,79.0,6.9,18.0,502.0,288.32,203.41
2016,10,5,15,15,814.0,76.5,6.95,17.5,455.5,224.35,146.69
2016,10,5,15,30,790.0,74.0,7.0,17.0,409.0,162.81,96.15
2016,10,5,15,45,751.0,71.0,7.1,17.0,358.5,102.62,57.24
2016,10,5,16,0,712.0,68.0,7.2,17.0,308.0,57.26,45.07
2016,10,5,16,15,660.0,62.5,7.15,16.5,256.5,48.94,37.82
2016,10,5,16,30,608.0,57.0,7.1,16.0,205.0,45.31,34.55
2016,10,5,16,45,518.5,49.5,7.1,16.0,154.5,39.82,29.39
2016,10,5,17,0,429.0,42.0,7.1,16.0,104.0,34.39,24.03
2016,10,5,17,15,285.0,29.5,7.0,16.0,63.5,24.34,13.39
2016,10,5,17,30,141.0,17.0,6.9,16.0,23.0,14.51,0.0
2016,10,5,17,45,70.5,8.5,6.8,16.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,6,15,87.5,10.5,1.65,15.0,15.5,58.47,0.0
2016,10,6,6,30,175.0,21.0,1.7,15.0,31.0,159.98,9.21
2016,10,6,6,45,306.0,33.0,1.8,15.0,72.5,285.71,222.68
2016,10,6,7,0,437.0,45.0,1.9,15.0,114.0,408.29,332.95
2016,10,6,7,15,513.5,53.0,1.95,15.0,163.0,496.16,407.01
2016,10,6,7,30,590.0,61.0,2.0,15.0,212.0,588.8,481.15
2016,10,6,7,45,641.5,66.0,2.15,15.5,262.5,660.4,535.66
2016,10,6,8,0,693.0,71.0,2.3,16.0,313.0,733.28,588.99
2016,10,6,8,15,726.5,75.0,2.35,16.0,361.5,783.69,624.55
2016,10,6,8,30,760.0,79.0,2.4,16.0,410.0,838.98,662.83
2016,10,6,8,45,786.5,81.5,2.45,16.5,455.5,884.06,691.7
2016,10,6,9,0,813.0,84.0,2.5,17.0,501.0,926.81,718.45
2016,10,6,9,15,830.0,86.0,2.5,17.0,540.5,956.8,736.92
2016,10,6,9,30,847.0,88.0,2.5,17.0,580.0,983.53,753.18
2016,10,6,9,45,871.0,85.0,2.55,17.5,616.5,995.82,758.73
2016,10,6,10,0,895.0,82.0,2.6,18.0,653.0,1016.28,770.04
2016,10,6,10,15,903.0,83.5,2.6,18.0,680.0,1022.35,772.64
2016,10,6,10,30,911.0,85.0,2.6,18.0,707.0,1024.41,772.87
2016,10,6,10,45,916.5,86.0,2.6,18.5,726.5,1019.29,767.07
2016,10,6,11,0,922.0,87.0,2.6,19.0,746.0,1010.11,758.83
2016,10,6,11,15,925.0,87.5,2.6,19.0,757.5,993.89,747.55
2016,10,6,11,30,928.0,88.0,2.6,19.0,769.0,973.74,733.82
2016,10,6,11,45,928.5,88.0,2.65,19.0,772.0,946.89,716.15
2016,10,6,12,0,929.0,88.0,2.7,19.0,775.0,916.43,696.04
2016,10,6,12,15,928.0,88.0,2.8,19.0,770.0,881.19,672.96
2016,10,6,12,30,927.0,88.0,2.9,19.0,765.0,842.7,647.43
2016,10,6,12,45,922.0,88.0,3.05,19.5,752.0,798.08,616.39
2016,10,6,13,0,917.0,88.0,3.2,20.0,739.0,750.89,583.19
2016,10,6,13,15,911.0,87.0,3.35,19.5,718.0,699.7,546.63
2016,10,6,13,30,905.0,86.0,3.5,19.0,697.0,646.52,506.92
2016,10,6,13,45,896.5,84.5,3.65,19.0,669.0,589.72,462.07
2016,10,6,14,0,888.0,83.0,3.8,19.0,641.0,531.7,414.71
2016,10,6,14,15,876.0,81.5,3.95,19.0,606.0,471.16,363.75
2016,10,6,14,30,864.0,80.0,4.1,19.0,571.0,410.33,310.86
2016,10,6,14,45,847.0,77.5,4.25,19.0,530.0,346.97,254.71
2016,10,6,15,0,830.0,75.0,4.4,19.0,489.0,281.55,196.24
2016,10,6,15,15,806.0,72.5,4.55,19.0,443.5,218.23,140.59
2016,10,6,15,30,782.0,70.0,4.7,19.0,398.0,157.34,91.13
2016,10,6,15,45,747.5,66.0,4.85,19.0,348.5,97.27,52.79
2016,10,6,16,0,713.0,62.0,5.0,19.0,299.0,52.47,40.52
2016,10,6,16,15,663.0,57.0,5.2,18.5,248.5,48.81,37.39
2016,10,6,16,30,613.0,52.0,5.4,18.0,198.0,41.47,30.87
2016,10,6,16,45,530.5,45.0,5.65,17.5,149.0,36.28,26.07
2016,10,6,17,0,448.0,38.0,5.9,17.0,100.0,31.13,21.04
2016,10,6,17,15,224.0,29.5,5.95,16.5,60.5,22.94,11.65
2016,10,6,17,30,0.0,21.0,6.0,16.0,21.0,17.92,0.0
2016,10,6,17,45,0.0,10.5,6.1,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,7,6,15,105.0,9.5,2.25,15.0,15.0,67.6,0.0
2016,10,7,6,30,210.0,19.0,2.3,15.0,30.0,178.7,0.0
2016,10,7,6,45,339.5,30.0,2.35,15.0,72.0,305.21,236.58
2016,10,7,7,0,469.0,41.0,2.4,15.0,114.0,426.8,348.18
2016,10,7,7,15,543.0,48.0,2.35,15.0,163.0,512.34,420.53
2016,10,7,7,30,617.0,55.0,2.3,15.0,212.0,602.57,492.81
2016,10,7,7,45,664.0,60.0,2.25,15.5,262.0,665.48,539.9
2016,10,7,8,0,711.0,65.0,2.2,16.0,312.0,735.6,590.06
2016,10,7,8,15,743.5,69.0,2.05,16.0,360.0,791.47,627.96
2016,10,7,8,30,776.0,73.0,1.9,16.0,408.0,846.11,663.52
2016,10,7,8,45,798.0,76.0,1.75,16.5,452.5,887.74,687.39
2016,10,7,9,0,820.0,79.0,1.6,17.0,497.0,926.85,708.7
2016,10,7,9,15,836.5,81.5,1.55,17.5,536.5,957.02,724.69
2016,10,7,9,30,853.0,84.0,1.5,18.0,576.0,972.41,730.74
2016,10,7,9,45,861.0,87.0,1.5,18.5,608.5,987.72,737.69
2016,10,7,10,0,869.0,90.0,1.5,19.0,641.0,999.28,742.26
2016,10,7,10,15,878.0,91.5,1.5,19.5,667.5,1006.18,743.97
2016,10,7,10,30,887.0,93.0,1.5,20.0,694.0,1009.16,743.35
2016,10,7,10,45,748.5,153.0,1.55,20.5,670.0,947.99,702.06
2016,10,7,11,0,610.0,213.0,1.6,21.0,646.0,862.06,644.15
2016,10,7,11,15,755.0,155.5,1.6,21.0,700.0,923.81,686.13
2016,10,7,11,30,900.0,98.0,1.6,21.0,754.0,957.74,707.31
2016,10,7,11,45,899.0,99.0,1.6,21.5,757.0,931.16,687.98
2016,10,7,12,0,898.0,100.0,1.6,22.0,760.0,901.11,667.18
2016,10,7,12,15,896.5,99.5,1.65,22.0,755.0,865.76,644.75
2016,10,7,12,30,895.0,99.0,1.7,22.0,750.0,827.31,620.07
2016,10,7,12,45,884.5,101.5,1.75,22.5,735.0,782.14,589.41
2016,10,7,13,0,874.0,104.0,1.8,23.0,720.0,734.9,556.66
2016,10,7,13,15,867.5,102.5,1.9,23.0,699.5,684.67,520.94
2016,10,7,13,30,861.0,101.0,2.0,23.0,679.0,632.64,482.72
2016,10,7,13,45,847.0,101.0,2.15,23.0,649.5,578.31,441.58
2016,10,7,14,0,833.0,101.0,2.3,23.0,620.0,520.41,396.29
2016,10,7,14,15,819.0,99.0,2.4,22.5,585.5,460.43,348.31
2016,10,7,14,30,805.0,97.0,2.5,22.0,551.0,400.58,298.57
2016,10,7,14,45,781.0,95.5,2.65,22.0,509.5,338.38,245.22
2016,10,7,15,0,757.0,94.0,2.8,22.0,468.0,278.11,192.73
2016,10,7,15,15,721.5,87.0,2.9,21.5,416.5,209.58,135.27
2016,10,7,15,30,686.0,80.0,3.0,21.0,365.0,148.44,87.18
2016,10,7,15,45,651.0,79.0,3.1,20.5,322.0,96.36,54.97
2016,10,7,16,0,616.0,78.0,3.2,20.0,279.0,59.47,46.44
2016,10,7,16,15,559.5,70.5,3.3,19.5,230.0,54.65,42.33
2016,10,7,16,30,503.0,63.0,3.4,19.0,181.0,49.77,37.97
2016,10,7,16,45,412.5,53.5,3.55,19.0,134.0,42.95,31.63
2016,10,7,17,0,322.0,44.0,3.7,19.0,87.0,33.99,23.19
2016,10,7,17,15,192.5,28.5,3.75,18.5,51.0,22.12,10.13
2016,10,7,17,30,63.0,13.0,3.8,18.0,15.0,11.1,0.0
2016,10,7,17,45,31.5,6.5,3.85,17.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.0,9.5,1.3,17.0,12.5,45.55,0.0
2016,10,8,6,30,132.0,19.0,1.3,17.0,25.0,128.19,0.0
2016,10,8,6,45,260.5,32.5,1.35,17.5,65.0,255.23,193.22
2016,10,8,7,0,389.0,46.0,1.4,18.0,105.0,375.29,301.24
2016,10,8,7,15,469.5,55.0,1.4,18.0,153.0,465.58,376.55
2016,10,8,7,30,550.0,64.0,1.4,18.0,201.0,560.96,451.56
2016,10,8,7,45,462.0,89.0,1.45,18.5,222.0,532.03,429.46
2016,10,8,8,0,374.0,114.0,1.5,19.0,243.0,501.66,404.89
2016,10,8,8,15,550.5,99.5,1.45,19.0,319.5,661.5,524.72
2016,10,8,8,30,727.0,85.0,1.4,19.0,396.0,821.48,635.19
2016,10,8,8,45,752.5,88.5,1.4,19.5,441.0,859.86,656.81
2016,10,8,9,0,778.0,92.0,1.4,20.0,486.0,902.15,681.95
2016,10,8,9,15,796.5,95.0,1.3,20.0,525.5,934.25,699.61
2016,10,8,9,30,815.0,98.0,1.2,20.0,565.0,963.21,714.92
2016,10,8,9,45,861.0,87.0,1.1,20.5,606.5,987.17,725.34
2016,10,8,10,0,907.0,76.0,1.0,21.0,648.0,1019.53,740.88
2016,10,8,10,15,915.5,77.5,0.8,21.0,674.5,1026.04,738.99
2016,10,8,10,30,924.0,79.0,0.6,21.0,701.0,1028.48,734.72
2016,10,8,10,45,928.0,80.0,0.4,21.5,720.5,1021.72,723.45
2016,10,8,11,0,932.0,81.0,0.2,22.0,740.0,1010.89,710.39
2016,10,8,11,15,935.0,81.5,0.35,22.0,751.0,994.47,703.38
2016,10,8,11,30,938.0,82.0,0.5,22.0,762.0,974.08,694.2
2016,10,8,11,45,938.5,82.5,0.7,22.0,765.5,947.53,682.11
2016,10,8,12,0,939.0,83.0,0.9,22.0,769.0,917.31,667.15
2016,10,8,12,15,937.5,82.5,1.05,21.5,763.5,880.79,647.84
2016,10,8,12,30,936.0,82.0,1.2,21.0,758.0,841.03,625.75
2016,10,8,12,45,931.0,82.5,1.4,21.0,744.5,796.62,599.19
2016,10,8,13,0,926.0,83.0,1.6,21.0,731.0,749.61,569.92
2016,10,8,13,15,920.0,82.0,1.7,21.0,710.0,698.05,533.65
2016,10,8,13,30,914.0,81.0,1.8,21.0,689.0,644.49,494.26
2016,10,8,13,45,904.0,80.0,1.9,21.0,660.5,586.94,450.46
2016,10,8,14,0,894.0,79.0,2.0,21.0,632.0,528.31,404.15
2016,10,8,14,15,881.5,77.5,2.05,20.5,597.0,467.31,354.79
2016,10,8,14,30,869.0,76.0,2.1,20.0,562.0,406.07,303.29
2016,10,8,14,45,851.0,74.0,2.15,20.0,520.5,342.67,248.06
2016,10,8,15,0,833.0,72.0,2.2,20.0,479.0,277.33,190.54
2016,10,8,15,15,809.0,69.0,2.2,20.0,433.5,213.55,135.34
2016,10,8,15,30,785.0,66.0,2.2,20.0,388.0,152.22,86.34
2016,10,8,15,45,749.5,62.5,2.25,20.0,339.0,92.51,49.3
2016,10,8,16,0,714.0,59.0,2.3,20.0,290.0,50.23,38.4
2016,10,8,16,15,663.0,54.0,2.3,19.5,239.5,46.48,35.19
2016,10,8,16,30,612.0,49.0,2.3,19.0,189.0,42.73,31.82
2016,10,8,16,45,527.0,42.0,2.35,19.0,140.5,33.99,23.85
2016,10,8,17,0,442.0,35.0,2.4,19.0,92.0,28.75,18.66
2016,10,8,17,15,292.5,23.5,2.4,18.5,53.5,19.38,7.23
2016,10,8,17,30,143.0,12.0,2.4,18.0,15.0,10.24,0.0
2016,10,8,17,45,71.5,6.0,2.45,18.0,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.5,1.1,16.0,13.0,60.94,0.0
2016,10,9,6,30,189.0,17.0,1.1,16.0,26.0,161.42,0.0
2016,10,9,6,45,320.0,28.5,1.15,16.5,66.5,291.24,218.56
2016,10,9,7,0,451.0,40.0,1.2,17.0,107.0,413.29,330.96
2016,10,9,7,15,527.5,48.0,1.2,17.0,156.0,501.17,403.67
2016,10,9,7,30,604.0,56.0,1.2,17.0,205.0,594.04,476.26
2016,10,9,7,45,492.0,84.0,1.2,17.5,223.0,557.23,448.26
2016,10,9,8,0,380.0,112.0,1.2,18.0,241.0,504.62,407.05
2016,10,9,8,15,572.5,93.5,1.15,18.0,320.5,674.17,533.47
2016,10,9,8,30,765.0,75.0,1.1,18.0,400.0,838.12,645.27
2016,10,9,8,45,787.5,78.5,1.1,18.0,444.5,880.49,670.27
2016,10,9,9,0,810.0,82.0,1.1,18.0,489.0,920.39,694.68
2016,10,9,9,15,826.5,84.5,1.1,18.0,528.0,950.24,712.13
2016,10,9,9,30,843.0,87.0,1.1,18.0,567.0,976.83,727.45
2016,10,9,9,45,859.0,87.5,1.1,18.5,601.0,985.19,729.59
2016,10,9,10,0,875.0,88.0,1.1,19.0,635.0,1001.57,737.26
2016,10,9,10,15,804.5,118.0,1.1,19.0,637.5,974.5,718.4
