Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,30,734.0,148.0,1.1,19.0,640.0,937.98,694.1
2016,10,9,10,45,817.5,120.5,1.15,19.5,683.0,970.83,714.63
2016,10,9,11,0,901.0,93.0,1.2,20.0,726.0,993.77,727.75
2016,10,9,11,15,904.0,93.5,1.2,20.0,737.0,977.66,716.59
2016,10,9,11,30,907.0,94.0,1.2,20.0,748.0,957.71,703.61
2016,10,9,11,45,647.5,200.0,1.25,20.0,668.0,825.03,616.69
2016,10,9,12,0,388.0,306.0,1.3,20.0,588.0,658.19,497.94
2016,10,9,12,15,391.5,301.0,1.35,19.5,584.0,636.78,485.65
2016,10,9,12,30,395.0,296.0,1.4,19.0,580.0,613.79,470.55
2016,10,9,12,45,394.0,290.5,1.45,19.0,569.5,585.38,450.33
2016,10,9,13,0,393.0,285.0,1.5,19.0,559.0,555.88,429.01
2016,10,9,13,15,239.0,292.0,1.55,19.0,457.5,436.01,338.53
2016,10,9,13,30,85.0,299.0,1.6,19.0,356.0,314.01,244.75
2016,10,9,13,45,84.5,286.0,1.65,19.0,340.5,294.12,230.04
2016,10,9,14,0,84.0,273.0,1.7,19.0,325.0,274.38,214.77
2016,10,9,14,15,84.0,257.5,1.75,19.0,307.0,252.91,197.94
2016,10,9,14,30,84.0,242.0,1.8,19.0,289.0,231.6,181.0
2016,10,9,14,45,101.0,225.5,1.85,19.0,278.0,215.04,167.2
2016,10,9,15,0,118.0,209.0,1.9,19.0,267.0,197.11,151.84
2016,10,9,15,15,113.5,189.5,1.9,18.5,241.0,169.27,129.44
2016,10,9,15,30,109.0,170.0,1.9,18.0,215.0,142.35,108.21
2016,10,9,15,45,103.0,149.0,1.9,18.0,187.0,115.35,87.98
2016,10,9,16,0,97.0,128.0,1.9,18.0,159.0,92.75,75.82
2016,10,9,16,15,86.5,106.5,1.85,18.0,130.5,78.39,63.28
2016,10,9,16,30,76.0,85.0,1.8,18.0,102.0,63.62,50.13
2016,10,9,16,45,58.0,64.0,1.8,18.0,75.0,48.74,36.66
2016,10,9,17,0,40.0,43.0,1.8,18.0,48.0,33.94,23.0
2016,10,9,17,15,20.0,25.0,1.75,17.5,27.5,20.13,6.39
2016,10,9,17,30,0.0,7.0,1.7,17.0,7.0,5.97,0.0
2016,10,9,17,45,0.0,3.5,1.7,17.0,3.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,68.5,8.5,2.45,15.0,11.5,7.26,0.0
2016,10,10,6,30,137.0,17.0,2.5,15.0,23.0,126.57,0.0
2016,10,10,6,45,270.0,30.0,2.55,15.5,62.5,259.68,194.07
2016,10,10,7,0,403.0,43.0,2.6,16.0,102.0,382.49,310.57
2016,10,10,7,15,201.5,57.5,2.55,16.0,87.0,241.65,199.97
2016,10,10,7,30,0.0,72.0,2.5,16.0,72.0,66.09,50.31
2016,10,10,7,45,0.0,90.0,2.45,16.0,90.0,83.18,65.05
2016,10,10,8,0,0.0,108.0,2.4,16.0,108.0,100.07,79.22
2016,10,10,8,15,1.5,124.5,2.3,16.0,125.5,116.47,92.83
2016,10,10,8,30,3.0,141.0,2.2,16.0,143.0,132.93,106.29
2016,10,10,8,45,1.5,136.0,2.1,16.5,137.0,123.26,97.7
2016,10,10,9,0,0.0,131.0,2.0,17.0,131.0,114.9,90.3
2016,10,10,9,15,0.0,142.0,1.9,17.0,142.0,124.64,98.05
2016,10,10,9,30,0.0,153.0,1.8,17.0,153.0,134.4,105.73
2016,10,10,9,45,0.0,162.0,1.75,17.0,162.5,142.19,111.78
2016,10,10,10,0,0.0,171.0,1.7,17.0,172.0,150.01,117.84
2016,10,10,10,15,58.5,240.5,1.65,17.0,280.0,296.79,236.5
2016,10,10,10,30,117.0,310.0,1.6,17.0,388.0,452.4,355.65
2016,10,10,10,45,116.5,319.0,1.6,17.5,399.0,456.09,356.09
2016,10,10,11,0,116.0,328.0,1.6,18.0,410.0,438.85,342.23
2016,10,10,11,15,116.0,333.5,1.6,18.0,416.0,458.02,356.05
2016,10,10,11,30,116.0,339.0,1.6,18.0,422.0,456.31,354.32
2016,10,10,11,45,116.0,340.0,1.65,18.0,423.5,449.17,348.96
2016,10,10,12,0,116.0,341.0,1.7,18.0,425.0,441.52,343.3
2016,10,10,12,15,116.0,338.5,1.7,18.0,422.0,429.81,334.49
2016,10,10,12,30,116.0,336.0,1.7,18.0,419.0,417.71,325.42
2016,10,10,12,45,83.0,317.0,1.75,18.0,375.5,352.05,275.28
2016,10,10,13,0,50.0,298.0,1.8,18.0,332.0,303.51,237.76
2016,10,10,13,15,49.5,289.0,1.8,17.5,322.0,289.28,227.47
2016,10,10,13,30,49.0,280.0,1.8,17.0,312.0,275.17,217.03
2016,10,10,13,45,48.0,268.0,1.8,17.0,298.5,258.24,203.89
2016,10,10,14,0,47.0,256.0,1.8,17.0,285.0,241.57,190.86
2016,10,10,14,15,47.5,241.0,1.8,17.0,268.5,223.3,176.45
2016,10,10,14,30,48.0,226.0,1.8,17.0,252.0,205.19,162.02
2016,10,10,14,45,40.0,206.0,1.8,17.0,226.5,180.64,142.46
2016,10,10,15,0,32.0,186.0,1.8,17.0,201.0,157.55,124.04
2016,10,10,15,15,16.0,149.5,1.75,17.0,157.0,123.32,96.81
2016,10,10,15,30,0.0,113.0,1.7,17.0,113.0,91.46,71.4
2016,10,10,15,45,0.0,98.0,1.7,17.0,98.0,79.07,61.24
2016,10,10,16,0,0.0,83.0,1.7,17.0,83.0,66.99,53.65
2016,10,10,16,15,0.0,67.5,1.65,16.5,67.5,54.89,43.03
2016,10,10,16,30,0.0,52.0,1.6,16.0,52.0,42.66,32.12
2016,10,10,16,45,0.0,37.5,1.6,16.0,37.5,31.01,21.49
2016,10,10,17,0,0.0,23.0,1.6,16.0,23.0,18.97,10.42
2016,10,10,17,15,0.0,11.5,1.5,15.5,11.5,9.46,0.0
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.5,1.9,15.0,1.5,1.28,0.0
2016,10,11,6,30,0.0,3.0,1.9,15.0,3.0,2.56,0.0
2016,10,11,6,45,0.0,10.0,1.9,15.0,10.0,8.21,0.53
2016,10,11,7,0,0.0,17.0,1.9,15.0,17.0,13.99,6.0
2016,10,11,7,15,0.0,25.0,1.85,15.0,25.0,20.6,11.84
2016,10,11,7,30,0.0,33.0,1.8,15.0,33.0,27.23,17.66
2016,10,11,7,45,0.0,41.5,1.8,15.5,41.5,34.28,23.72
2016,10,11,8,0,0.0,50.0,1.8,16.0,50.0,41.35,29.69
2016,10,11,8,15,0.0,67.5,1.75,16.0,67.5,55.95,42.01
2016,10,11,8,30,0.0,85.0,1.7,16.0,85.0,71.56,55.04
2016,10,11,8,45,0.0,91.5,1.7,16.0,91.5,77.12,59.53
2016,10,11,9,0,0.0,98.0,1.7,16.0,98.0,82.74,64.03
2016,10,11,9,15,0.0,111.0,1.65,16.0,111.0,94.52,73.63
2016,10,11,9,30,0.0,124.0,1.6,16.0,124.0,106.31,83.15
2016,10,11,9,45,0.5,150.0,1.55,16.0,150.5,131.1,103.25
2016,10,11,10,0,1.0,176.0,1.5,16.0,177.0,156.06,123.25
2016,10,11,10,15,2.0,181.5,1.45,16.0,183.0,161.43,127.33
2016,10,11,10,30,3.0,187.0,1.4,16.0,189.0,166.83,131.49
2016,10,11,10,45,16.0,230.5,1.35,16.5,241.5,220.94,174.61
2016,10,11,11,0,29.0,274.0,1.3,17.0,294.0,294.86,231.85
2016,10,11,11,15,29.5,278.0,1.3,17.0,298.5,296.18,232.29
2016,10,11,11,30,30.0,282.0,1.3,17.0,303.0,297.36,233.05
2016,10,11,11,45,144.5,307.5,1.3,17.0,411.0,440.7,345.22
2016,10,11,12,0,259.0,333.0,1.3,17.0,519.0,573.96,444.11
2016,10,11,12,15,264.5,329.5,1.4,17.0,518.0,559.66,433.08
2016,10,11,12,30,270.0,326.0,1.5,17.0,517.0,544.02,422.25
2016,10,11,12,45,242.5,323.5,1.65,17.0,493.0,490.7,383.17
2016,10,11,13,0,215.0,321.0,1.8,17.0,469.0,452.88,355.02
2016,10,11,13,15,243.5,306.0,1.95,17.0,469.0,442.15,347.79
2016,10,11,13,30,272.0,291.0,2.1,17.0,469.0,436.74,343.89
2016,10,11,13,45,226.5,283.0,2.25,17.0,426.5,376.73,297.29
2016,10,11,14,0,181.0,275.0,2.4,17.0,384.0,329.63,260.33
2016,10,11,14,15,370.0,217.0,2.55,17.0,423.5,352.4,276.49
2016,10,11,14,30,559.0,159.0,2.7,17.0,463.0,352.03,270.8
2016,10,11,14,45,593.0,136.0,2.85,17.0,437.0,307.3,230.14
2016,10,11,15,0,627.0,113.0,3.0,17.0,411.0,254.38,181.87
2016,10,11,15,15,572.0,112.0,3.05,16.5,363.5,198.57,135.24
2016,10,11,15,30,517.0,111.0,3.1,16.0,316.0,147.14,95.59
2016,10,11,15,45,473.0,105.0,3.15,16.0,273.5,101.5,66.8
2016,10,11,16,0,429.0,99.0,3.2,16.0,231.0,72.09,58.35
2016,10,11,16,15,384.0,85.5,3.2,16.0,187.5,63.14,50.37
2016,10,11,16,30,339.0,72.0,3.2,16.0,144.0,53.91,41.94
2016,10,11,16,45,269.5,56.0,3.25,16.0,103.5,42.44,31.35
2016,10,11,17,0,200.0,40.0,3.3,16.0,63.0,30.68,20.08
2016,10,11,17,15,100.0,20.0,3.35,16.0,31.5,15.49,0.05
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,9.5,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,0.0,19.0,2.5,14.0,19.0,16.22,0.0
2016,10,12,6,45,180.5,31.5,2.4,14.5,56.5,202.56,145.44
2016,10,12,7,0,361.0,44.0,2.3,15.0,94.0,353.34,286.92
2016,10,12,7,15,444.0,53.5,2.15,15.0,141.0,444.86,365.91
2016,10,12,7,30,527.0,63.0,2.0,15.0,188.0,541.64,444.28
2016,10,12,7,45,263.5,71.5,1.85,15.0,134.0,341.81,284.87
2016,10,12,8,0,0.0,80.0,1.7,15.0,80.0,69.21,53.16
2016,10,12,8,15,0.0,107.0,1.7,15.0,107.0,96.02,76.01
2016,10,12,8,30,0.0,134.0,1.7,15.0,134.0,122.95,98.27
2016,10,12,8,45,17.5,163.0,1.7,15.5,171.5,168.78,136.34
2016,10,12,9,0,35.0,192.0,1.7,16.0,209.0,234.55,189.54
2016,10,12,9,15,29.0,201.0,1.95,16.0,215.5,235.52,189.5
2016,10,12,9,30,23.0,210.0,2.2,16.0,222.0,217.08,174.14
2016,10,12,9,45,50.5,241.0,2.45,16.0,271.0,297.52,239.14
2016,10,12,10,0,78.0,272.0,2.7,16.0,320.0,358.16,287.16
2016,10,12,10,15,51.5,261.5,2.9,16.0,294.0,314.65,251.58
2016,10,12,10,30,25.0,251.0,3.1,16.0,268.0,252.58,201.38
2016,10,12,10,45,24.0,255.5,3.3,16.0,272.0,254.01,202.46
2016,10,12,11,0,23.0,260.0,3.5,16.0,276.0,255.47,203.44
2016,10,12,11,15,15.5,238.5,3.6,16.0,249.5,225.42,179.09
2016,10,12,11,30,8.0,217.0,3.7,16.0,223.0,196.65,155.74
2016,10,12,11,45,56.0,275.5,3.85,16.0,315.5,310.68,248.22
2016,10,12,12,0,104.0,334.0,4.0,16.0,408.0,408.19,325.23
2016,10,12,12,15,200.5,325.5,3.95,16.0,467.5,487.29,388.21
2016,10,12,12,30,297.0,317.0,3.9,16.0,527.0,556.46,442.21
2016,10,12,12,45,388.0,283.0,3.9,16.0,551.0,572.8,456.0
2016,10,12,13,0,479.0,249.0,3.9,16.0,575.0,592.87,471.99
2016,10,12,13,15,445.5,252.0,4.0,16.0,548.5,543.94,433.56
2016,10,12,13,30,412.0,255.0,4.1,16.0,522.0,496.8,396.28
2016,10,12,13,45,445.5,233.0,4.2,16.5,510.0,467.24,371.97
2016,10,12,14,0,479.0,211.0,4.3,17.0,498.0,433.49,343.4
2016,10,12,14,15,653.5,147.5,4.6,16.5,514.0,425.03,334.0
2016,10,12,14,30,828.0,84.0,4.9,16.0,530.0,391.88,301.28
2016,10,12,14,45,811.5,80.0,5.2,16.0,489.5,328.87,244.43
2016,10,12,15,0,795.0,76.0,5.5,16.0,449.0,266.9,187.9
2016,10,12,15,15,768.0,73.0,5.35,16.0,403.5,205.16,133.12
2016,10,12,15,30,741.0,70.0,5.2,16.0,358.0,146.31,85.52
2016,10,12,15,45,705.0,65.0,5.1,16.0,310.0,88.47,49.69
2016,10,12,16,0,669.0,60.0,5.0,16.0,262.0,51.03,39.76
2016,10,12,16,15,611.5,54.5,4.75,16.0,213.0,43.08,32.64
2016,10,12,16,30,554.0,49.0,4.5,16.0,164.0,39.28,29.05
2016,10,12,16,45,458.5,40.5,4.25,16.0,118.0,32.82,22.92
2016,10,12,17,0,363.0,32.0,4.0,16.0,72.0,26.34,16.24
2016,10,12,17,15,181.5,16.0,3.9,15.5,36.0,12.94,0.0
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.1,15.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.1,15.0,16.0,13.66,0.0
2016,10,13,6,45,121.0,30.0,2.15,15.0,46.5,143.6,99.02
2016,10,13,7,0,242.0,44.0,2.2,15.0,77.0,267.28,216.68
2016,10,13,7,15,286.0,60.5,2.2,15.0,115.5,330.8,273.54
2016,10,13,7,30,330.0,77.0,2.2,15.0,154.0,397.21,330.3
2016,10,13,7,45,357.0,92.5,2.25,15.0,193.5,450.26,374.17
2016,10,13,8,0,384.0,108.0,2.3,15.0,233.0,503.86,416.88
2016,10,13,8,15,403.0,122.0,2.15,15.0,271.0,548.42,450.36
2016,10,13,8,30,422.0,136.0,2.0,15.0,309.0,592.29,482.16
2016,10,13,8,45,389.5,160.5,1.95,15.5,334.0,598.9,483.28
2016,10,13,9,0,357.0,185.0,1.9,16.0,359.0,580.37,466.25
2016,10,13,9,15,376.5,198.0,1.8,16.0,394.5,617.18,492.3
2016,10,13,9,30,396.0,211.0,1.7,16.0,430.0,652.7,516.44
2016,10,13,9,45,411.0,221.5,1.65,16.5,461.0,701.01,548.13
2016,10,13,10,0,426.0,232.0,1.6,17.0,492.0,725.39,562.57
2016,10,13,10,15,394.5,252.5,1.5,17.0,501.0,691.12,535.53
2016,10,13,10,30,363.0,273.0,1.4,17.0,510.0,676.65,522.73
2016,10,13,10,45,365.5,281.0,1.3,17.0,525.5,679.56,523.24
2016,10,13,11,0,368.0,289.0,1.2,17.0,541.0,680.54,522.24
2016,10,13,11,15,314.0,307.0,1.2,17.0,524.5,637.06,489.37
2016,10,13,11,30,260.0,325.0,1.2,17.0,508.0,593.85,456.92
2016,10,13,11,45,265.0,323.0,1.2,17.5,510.5,583.18,448.67
2016,10,13,12,0,270.0,321.0,1.2,18.0,513.0,571.17,439.16
2016,10,13,12,15,312.5,311.0,1.2,18.0,531.0,580.71,446.88
2016,10,13,12,30,355.0,301.0,1.2,18.0,549.0,586.27,451.38
2016,10,13,12,45,331.0,300.5,1.2,18.0,528.5,547.05,422.22
2016,10,13,13,0,307.0,300.0,1.2,18.0,508.0,508.76,393.82
2016,10,13,13,15,342.0,281.0,1.2,18.0,506.0,492.99,382.63
2016,10,13,13,30,377.0,262.0,1.2,18.0,504.0,473.42,367.91
2016,10,13,13,45,385.0,247.0,1.25,18.0,485.0,438.62,341.22
2016,10,13,14,0,393.0,232.0,1.3,18.0,466.0,402.52,312.81
2016,10,13,14,15,225.0,227.5,1.3,18.0,360.0,297.8,231.89
2016,10,13,14,30,57.0,223.0,1.3,18.0,254.0,206.22,161.6
2016,10,13,14,45,28.5,185.0,1.35,18.0,200.5,160.64,126.01
2016,10,13,15,0,0.0,147.0,1.4,18.0,147.0,119.75,93.96
2016,10,13,15,15,134.5,147.5,1.45,18.0,199.5,142.42,107.13
2016,10,13,15,30,269.0,148.0,1.5,18.0,252.0,144.38,103.16
2016,10,13,15,45,250.5,130.5,1.55,18.0,217.0,108.21,78.29
2016,10,13,16,0,232.0,113.0,1.6,18.0,182.0,82.05,66.5
2016,10,13,16,15,208.5,93.5,1.6,17.5,147.0,69.0,55.12
2016,10,13,16,30,185.0,74.0,1.6,17.0,112.0,55.53,43.09
2016,10,13,16,45,143.0,55.0,1.65,17.0,79.5,41.89,30.6
2016,10,13,17,0,101.0,36.0,1.7,17.0,47.0,27.91,17.21
2016,10,13,17,15,50.5,18.0,1.75,17.0,23.5,14.29,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,6.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,6.7,16.0,6.0,5.12,0.0
2016,10,14,6,45,0.0,18.5,6.75,16.5,18.5,15.26,4.86
2016,10,14,7,0,0.0,31.0,6.8,17.0,31.0,25.63,15.32
2016,10,14,7,15,0.0,47.5,6.8,17.0,47.5,41.85,29.4
2016,10,14,7,30,0.0,64.0,6.8,17.0,64.0,57.7,43.12
2016,10,14,7,45,0.0,80.5,6.8,17.0,80.5,73.24,56.44
2016,10,14,8,0,0.0,97.0,6.8,17.0,97.0,88.61,69.44
2016,10,14,8,15,0.0,113.5,6.75,17.0,113.5,103.89,82.19
2016,10,14,8,30,0.0,130.0,6.7,17.0,130.0,119.12,94.72
2016,10,14,8,45,0.0,96.5,6.7,17.0,96.5,82.17,63.61
2016,10,14,9,0,0.0,63.0,6.7,17.0,63.0,52.22,38.36
2016,10,14,9,15,9.5,132.5,6.6,17.0,137.5,125.08,99.42
2016,10,14,9,30,19.0,202.0,6.5,17.0,212.0,205.11,165.22
2016,10,14,9,45,15.5,205.5,6.45,17.5,214.5,202.91,162.49
2016,10,14,10,0,12.0,209.0,6.4,18.0,217.0,200.98,160.12
2016,10,14,10,15,11.0,212.5,6.3,18.0,220.0,201.78,160.41
2016,10,14,10,30,10.0,216.0,6.2,18.0,223.0,202.73,160.87
2016,10,14,10,45,8.0,211.0,6.1,18.0,216.5,194.47,153.9
2016,10,14,11,0,6.0,206.0,6.0,18.0,210.0,186.57,147.28
2016,10,14,11,15,6.5,207.5,5.85,18.0,212.0,187.51,147.92
2016,10,14,11,30,7.0,209.0,5.7,18.0,214.0,188.45,148.59
2016,10,14,11,45,3.5,180.0,5.6,18.0,182.5,157.7,123.61
2016,10,14,12,0,0.0,151.0,5.5,18.0,151.0,128.13,99.54
2016,10,14,12,15,3.5,182.0,5.4,18.0,184.5,158.39,124.21
2016,10,14,12,30,7.0,213.0,5.3,18.0,218.0,188.4,148.48
2016,10,14,12,45,4.0,194.0,5.2,18.0,197.0,168.24,132.18
2016,10,14,13,0,1.0,175.0,5.1,18.0,176.0,148.74,116.45
2016,10,14,13,15,0.5,142.0,4.9,18.0,142.5,119.48,92.8
2016,10,14,13,30,0.0,109.0,4.7,18.0,109.0,90.91,69.56
2016,10,14,13,45,0.0,104.0,4.55,18.0,104.0,86.62,66.18
2016,10,14,14,0,0.0,99.0,4.4,18.0,99.0,82.37,62.8
2016,10,14,14,15,0.0,53.5,4.15,18.0,53.5,44.35,31.42
2016,10,14,14,30,0.0,8.0,3.9,18.0,8.0,6.6,0.0
2016,10,14,14,45,0.0,33.0,3.65,18.0,33.0,27.28,17.32
2016,10,14,15,0,0.0,58.0,3.4,18.0,58.0,48.04,34.81
2016,10,14,15,15,0.0,37.0,3.2,17.5,37.0,30.57,20.25
2016,10,14,15,30,0.0,16.0,3.0,17.0,16.0,13.18,5.58
2016,10,14,15,45,0.0,14.0,2.8,17.0,14.0,11.52,4.18
2016,10,14,16,0,0.0,12.0,2.6,17.0,12.0,9.87,3.14
2016,10,14,16,15,0.0,9.5,2.45,17.0,9.5,7.8,1.28
2016,10,14,16,30,0.0,7.0,2.3,17.0,7.0,5.74,0.0
2016,10,14,16,45,0.0,4.5,2.15,17.0,4.5,3.69,0.0
2016,10,14,17,0,0.0,2.0,2.0,17.0,2.0,1.64,0.0
2016,10,14,17,15,0.0,1.0,1.9,17.0,1.0,0.82,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,43.0,6.0,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,86.0,12.0,3.4,16.0,15.0,63.38,0.0
2016,10,15,6,45,227.0,25.0,3.6,16.5,50.5,221.89,142.95
2016,10,15,7,0,368.0,38.0,3.8,17.0,86.0,352.51,283.55
2016,10,15,7,15,453.5,46.5,3.95,17.0,131.5,443.98,364.57
2016,10,15,7,30,539.0,55.0,4.1,17.0,177.0,541.25,445.73
2016,10,15,7,45,589.5,61.5,4.3,17.0,224.0,611.39,502.85
2016,10,15,8,0,640.0,68.0,4.5,17.0,271.0,682.93,559.17
2016,10,15,8,15,320.0,100.5,4.85,17.0,202.0,445.36,370.98
2016,10,15,8,30,0.0,133.0,5.2,17.0,133.0,122.86,97.5
2016,10,15,8,45,3.0,147.5,5.55,17.0,149.0,138.61,110.77
2016,10,15,9,0,6.0,162.0,5.9,17.0,165.0,154.53,123.78
2016,10,15,9,15,15.0,184.5,6.15,17.0,193.0,185.18,149.08
2016,10,15,9,30,24.0,207.0,6.4,17.0,221.0,215.89,174.21
2016,10,15,9,45,37.0,230.0,6.65,17.5,252.0,272.28,219.65
2016,10,15,10,0,50.0,253.0,6.9,18.0,283.0,308.8,248.56
2016,10,15,10,15,157.5,271.5,7.0,18.0,372.0,455.16,368.06
2016,10,15,10,30,265.0,290.0,7.1,18.0,461.0,599.4,482.39
2016,10,15,10,45,214.0,305.0,7.25,18.0,445.5,537.64,432.35
2016,10,15,11,0,163.0,320.0,7.4,18.0,430.0,497.49,399.09
2016,10,15,11,15,227.5,317.0,7.45,18.0,473.5,546.91,439.31
2016,10,15,11,30,292.0,314.0,7.5,18.0,517.0,611.58,490.34
2016,10,15,11,45,287.0,316.5,7.6,18.0,516.5,596.05,477.8
2016,10,15,12,0,282.0,319.0,7.7,18.0,516.0,579.5,464.68
2016,10,15,12,15,286.5,313.0,7.7,18.0,512.0,561.18,450.41
2016,10,15,12,30,291.0,307.0,7.7,18.0,508.0,541.64,435.11
2016,10,15,12,45,152.0,268.0,7.75,18.0,373.0,369.29,297.05
2016,10,15,13,0,13.0,229.0,7.8,18.0,238.0,204.92,162.39
2016,10,15,13,15,6.5,183.5,7.75,18.0,188.0,159.27,125.53
2016,10,15,13,30,0.0,138.0,7.7,18.0,138.0,115.52,89.85
2016,10,15,13,45,0.0,116.5,7.65,18.0,116.5,97.14,74.91
2016,10,15,14,0,0.0,95.0,7.6,18.0,95.0,79.03,60.1
2016,10,15,14,15,0.0,89.5,7.5,18.0,89.5,74.41,56.41
2016,10,15,14,30,0.0,84.0,7.4,18.0,84.0,69.78,52.71
2016,10,15,14,45,32.5,136.0,7.35,18.0,150.5,122.9,96.12
2016,10,15,15,0,65.0,188.0,7.3,18.0,217.0,166.89,131.16
2016,10,15,15,15,39.0,161.5,7.2,18.0,178.5,134.95,105.7
2016,10,15,15,30,13.0,135.0,7.1,18.0,140.0,108.67,85.21
2016,10,15,15,45,7.5,117.0,7.05,18.0,120.0,92.33,72.03
2016,10,15,16,0,2.0,99.0,7.0,18.0,100.0,77.48,62.62
2016,10,15,16,15,1.0,79.0,6.85,17.5,79.5,62.44,49.36
2016,10,15,16,30,0.0,59.0,6.7,17.0,59.0,47.22,35.72
2016,10,15,16,45,0.0,41.0,6.6,17.0,41.0,33.24,22.96
2016,10,15,17,0,0.0,23.0,6.5,17.0,23.0,19.0,9.35
2016,10,15,17,15,0.0,11.5,6.55,17.0,11.5,9.48,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,5.15,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,5.2,17.0,4.0,3.41,0.0
2016,10,16,6,45,0.0,14.0,5.3,17.0,14.0,11.53,1.51
2016,10,16,7,0,0.0,24.0,5.4,17.0,24.0,19.8,10.47
2016,10,16,7,15,0.0,38.0,5.3,17.0,38.0,31.42,20.63
2016,10,16,7,30,0.0,52.0,5.2,17.0,52.0,44.11,31.64
2016,10,16,7,45,0.0,66.0,5.15,17.0,66.0,57.09,42.8
2016,10,16,8,0,0.0,80.0,5.1,17.0,80.0,69.97,53.73
2016,10,16,8,15,0.0,94.0,5.15,17.0,94.0,82.79,64.46
2016,10,16,8,30,0.0,108.0,5.2,17.0,108.0,95.58,75.04
2016,10,16,8,45,0.0,122.5,5.3,17.5,122.5,108.88,85.78
2016,10,16,9,0,0.0,137.0,5.4,18.0,137.0,122.16,96.36
2016,10,16,9,15,0.0,144.0,5.4,18.0,144.0,127.68,100.64
2016,10,16,9,30,0.0,151.0,5.4,18.0,151.0,133.35,105.04
2016,10,16,9,45,6.0,178.5,5.45,18.0,182.0,165.83,131.62
2016,10,16,10,0,12.0,206.0,5.5,18.0,213.0,198.4,158.0
2016,10,16,10,15,6.0,145.5,5.5,18.0,149.0,131.42,103.09
2016,10,16,10,30,0.0,85.0,5.5,18.0,85.0,70.72,52.96
2016,10,16,10,45,0.0,78.0,5.5,18.0,78.0,64.88,48.11
2016,10,16,11,0,0.0,71.0,5.5,18.0,71.0,59.04,43.25
2016,10,16,11,15,3.0,138.0,5.45,18.0,140.5,120.05,93.33
2016,10,16,11,30,6.0,205.0,5.4,18.0,210.0,184.01,145.09
2016,10,16,11,45,4.5,194.0,5.4,18.0,197.5,171.6,134.92
2016,10,16,12,0,3.0,183.0,5.4,18.0,185.0,159.57,125.16
2016,10,16,12,15,1.5,146.5,5.5,18.0,147.5,125.21,97.31
2016,10,16,12,30,0.0,110.0,5.6,18.0,110.0,92.03,70.26
2016,10,16,12,45,0.0,113.5,5.7,18.0,113.5,94.97,72.74
2016,10,16,13,0,0.0,117.0,5.8,18.0,117.0,97.89,75.2
2016,10,16,13,15,0.0,123.5,5.95,18.0,123.5,103.34,79.75
2016,10,16,13,30,0.0,130.0,6.1,18.0,130.0,108.73,84.29
2016,10,16,13,45,1.0,153.0,6.3,18.0,154.0,128.55,100.69
2016,10,16,14,0,2.0,176.0,6.5,18.0,178.0,147.9,116.71
2016,10,16,14,15,1.0,151.5,6.6,18.0,152.5,126.28,99.2
2016,10,16,14,30,0.0,127.0,6.7,18.0,127.0,105.18,82.05
2016,10,16,14,45,380.0,102.0,6.8,18.0,273.0,206.93,156.14
2016,10,16,15,0,760.0,77.0,6.9,18.0,419.0,255.44,178.74
2016,10,16,15,15,380.0,79.0,6.8,18.0,250.0,133.99,90.19
2016,10,16,15,30,0.0,81.0,6.7,18.0,81.0,66.71,50.66
2016,10,16,15,45,307.5,71.5,6.65,18.0,158.5,66.85,42.88
2016,10,16,16,0,615.0,62.0,6.6,18.0,236.0,48.36,37.06
2016,10,16,16,15,550.5,55.5,6.5,17.5,188.5,43.86,33.02
2016,10,16,16,30,486.0,49.0,6.4,17.0,141.0,39.35,28.81
2016,10,16,16,45,371.0,40.0,6.3,17.0,97.5,32.51,22.25
2016,10,16,17,0,256.0,31.0,6.2,17.0,54.0,25.7,14.1
2016,10,16,17,15,128.0,15.5,6.15,17.0,27.0,13.23,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,17,6,15,16.5,5.5,1.65,16.0,6.0,0.0,0.0
2016,10,17,6,30,33.0,11.0,1.6,16.0,12.0,29.78,0.0
2016,10,17,6,45,170.0,26.5,1.6,16.0,45.5,182.1,101.14
2016,10,17,7,0,307.0,42.0,1.6,16.0,79.0,313.29,249.18
2016,10,17,7,15,399.5,52.0,1.6,16.0,124.5,408.98,333.31
2016,10,17,7,30,492.0,62.0,1.6,16.0,170.0,511.97,417.24
2016,10,17,7,45,554.5,68.0,1.65,16.5,218.0,590.34,478.0
2016,10,17,8,0,617.0,74.0,1.7,17.0,266.0,670.57,537.41
2016,10,17,8,15,656.0,79.0,1.65,17.0,312.5,729.74,579.2
2016,10,17,8,30,695.0,84.0,1.6,17.0,359.0,788.33,619.15
2016,10,17,8,45,725.0,87.0,1.6,17.0,402.5,834.61,649.73
2016,10,17,9,0,755.0,90.0,1.6,17.0,446.0,872.94,674.25
2016,10,17,9,15,774.5,92.5,1.6,17.0,484.0,904.45,693.8
2016,10,17,9,30,794.0,95.0,1.6,17.0,522.0,932.91,711.15
2016,10,17,9,45,810.0,96.5,1.65,17.5,555.0,953.34,722.39
2016,10,17,10,0,826.0,98.0,1.7,18.0,588.0,970.21,731.38
2016,10,17,10,15,835.5,99.5,1.75,18.0,613.5,976.88,735.09
2016,10,17,10,30,845.0,101.0,1.8,18.0,639.0,979.72,736.53
2016,10,17,10,45,853.5,101.0,1.85,18.0,657.5,975.85,733.72
2016,10,17,11,0,862.0,101.0,1.9,18.0,676.0,957.07,721.19
2016,10,17,11,15,865.5,101.5,1.95,18.0,686.5,941.7,711.19
2016,10,17,11,30,869.0,102.0,2.0,18.0,697.0,922.66,698.75
2016,10,17,11,45,871.0,101.5,2.15,18.0,700.0,897.57,683.29
2016,10,17,12,0,873.0,101.0,2.3,18.0,703.0,869.06,665.33
2016,10,17,12,15,871.0,100.5,2.4,18.0,697.0,833.93,642.13
2016,10,17,12,30,869.0,100.0,2.5,18.0,691.0,795.88,616.68
2016,10,17,12,45,872.0,96.5,2.7,18.0,679.5,755.72,590.01
2016,10,17,13,0,875.0,93.0,2.9,18.0,668.0,712.61,559.95
2016,10,17,13,15,868.0,91.5,3.05,18.0,647.0,662.22,522.0
2016,10,17,13,30,861.0,90.0,3.2,18.0,626.0,610.14,481.57
2016,10,17,13,45,850.5,88.5,3.35,18.0,597.5,554.68,437.2
2016,10,17,14,0,840.0,87.0,3.5,18.0,569.0,499.25,391.3
2016,10,17,14,15,825.0,85.0,3.6,18.0,534.5,439.07,340.12
2016,10,17,14,30,810.0,83.0,3.7,18.0,500.0,379.15,287.62
2016,10,17,14,45,789.0,80.5,3.8,18.0,459.5,317.5,232.69
2016,10,17,15,0,768.0,78.0,3.9,18.0,419.0,257.43,178.73
2016,10,17,15,15,738.5,74.5,4.0,17.5,374.5,196.84,126.4
2016,10,17,15,30,709.0,71.0,4.1,17.0,330.0,139.53,81.36
2016,10,17,15,45,665.0,66.5,4.25,17.0,282.5,80.09,45.21
2016,10,17,16,0,621.0,62.0,4.4,17.0,235.0,48.52,37.35
2016,10,17,16,15,555.5,55.5,4.35,16.5,187.0,44.01,33.29
2016,10,17,16,30,490.0,49.0,4.3,16.0,139.0,39.5,29.04
2016,10,17,16,45,380.0,39.0,4.3,16.0,95.5,31.81,21.68
2016,10,17,17,0,270.0,29.0,4.3,16.0,52.0,24.06,12.27
2016,10,17,17,15,135.0,14.5,4.25,16.0,26.0,12.38,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,15,23.0,5.0,4.0,15.0,5.5,0.0,0.0
2016,10,18,6,30,46.0,10.0,4.0,15.0,11.0,36.97,0.0
2016,10,18,6,45,188.0,24.5,4.05,15.5,45.0,189.38,94.89
2016,10,18,7,0,330.0,39.0,4.1,16.0,79.0,325.84,260.46
2016,10,18,7,15,422.5,48.5,4.25,16.0,124.0,422.65,348.16
2016,10,18,7,30,515.0,58.0,4.4,16.0,169.0,525.56,435.09
2016,10,18,7,45,576.0,64.0,4.55,16.0,217.0,603.06,498.87
2016,10,18,8,0,637.0,70.0,4.7,16.0,265.0,682.44,561.82
2016,10,18,8,15,675.5,74.5,4.75,16.0,311.5,740.87,606.25
2016,10,18,8,30,714.0,79.0,4.8,16.0,358.0,798.68,649.0
2016,10,18,8,45,746.0,81.0,4.9,16.5,402.0,840.07,677.51
2016,10,18,9,0,778.0,83.0,5.0,17.0,446.0,885.83,708.75
2016,10,18,9,15,797.0,85.0,5.05,17.0,484.5,916.39,729.47
2016,10,18,9,30,816.0,87.0,5.1,17.0,523.0,943.84,747.91
2016,10,18,9,45,838.0,86.0,5.15,17.0,557.0,967.07,763.29
2016,10,18,10,0,860.0,85.0,5.2,17.0,591.0,975.32,768.02
2016,10,18,10,15,869.0,86.0,5.2,17.0,617.0,980.96,770.74
2016,10,18,10,30,878.0,87.0,5.2,17.0,643.0,982.78,770.93
2016,10,18,10,45,885.5,87.5,5.2,17.0,661.5,978.63,767.05
2016,10,18,11,0,893.0,88.0,5.2,17.0,680.0,970.57,760.6
2016,10,18,11,15,896.5,88.5,5.2,17.0,690.5,954.79,748.82
2016,10,18,11,30,900.0,89.0,5.2,17.0,701.0,935.23,734.52
2016,10,18,11,45,901.0,89.0,5.2,17.0,704.0,909.17,715.65
2016,10,18,12,0,902.0,89.0,5.2,17.0,707.0,879.61,694.34
2016,10,18,12,15,900.5,88.5,5.25,17.0,701.0,844.08,668.95
2016,10,18,12,30,899.0,88.0,5.3,17.0,695.0,805.5,641.23
2016,10,18,12,45,896.0,87.0,5.35,17.0,682.0,762.41,609.97
2016,10,18,13,0,893.0,86.0,5.4,17.0,669.0,716.75,576.01
2016,10,18,13,15,886.5,85.0,5.5,17.0,648.0,666.47,536.28
2016,10,18,13,30,880.0,84.0,5.6,17.0,627.0,614.37,494.07
2016,10,18,13,45,872.5,81.5,5.7,17.0,599.0,558.69,447.86
2016,10,18,14,0,865.0,79.0,5.8,17.0,571.0,501.83,399.28
2016,10,18,14,15,851.0,77.0,5.85,17.0,536.5,441.72,346.6
2016,10,18,14,30,837.0,75.0,5.9,17.0,502.0,380.63,291.73
2016,10,18,14,45,816.5,73.0,6.0,17.0,461.5,318.15,234.86
2016,10,18,15,0,796.0,71.0,6.1,17.0,421.0,257.14,179.03
2016,10,18,15,15,768.0,67.5,6.15,17.0,376.0,195.23,124.48
2016,10,18,15,30,740.0,64.0,6.2,17.0,331.0,136.35,77.66
2016,10,18,15,45,696.0,60.5,6.3,17.0,283.0,80.01,44.71
2016,10,18,16,0,652.0,57.0,6.4,17.0,235.0,44.99,34.22
2016,10,18,16,15,587.5,51.0,6.35,16.5,187.0,40.71,30.34
2016,10,18,16,30,523.0,45.0,6.3,16.0,139.0,36.44,26.29
2016,10,18,16,45,410.5,35.5,6.3,16.0,95.0,29.01,19.17
2016,10,18,17,0,298.0,26.0,6.3,16.0,51.0,21.54,9.6
2016,10,18,17,15,149.0,13.0,6.4,16.0,25.5,11.1,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,205.5,16.0,3.3,15.5,39.5,189.19,80.81
2016,10,19,7,0,411.0,32.0,3.3,16.0,79.0,376.56,298.91
2016,10,19,7,15,498.0,39.5,3.3,16.0,125.0,468.51,382.43
2016,10,19,7,30,585.0,47.0,3.3,16.0,171.0,566.69,464.33
2016,10,19,7,45,640.0,52.0,3.35,16.0,219.5,633.68,518.65
2016,10,19,8,0,695.0,57.0,3.4,16.0,268.0,708.86,576.8
2016,10,19,8,15,730.5,60.5,3.35,16.0,314.5,765.21,618.15
2016,10,19,8,30,766.0,64.0,3.3,16.0,361.0,820.53,657.37
2016,10,19,8,45,791.5,66.5,3.25,16.5,404.5,863.53,685.24
2016,10,19,9,0,817.0,69.0,3.2,17.0,448.0,904.22,710.76
2016,10,19,9,15,834.5,71.0,3.1,17.0,486.0,922.8,721.15
2016,10,19,9,30,852.0,73.0,3.0,17.0,524.0,949.0,736.94
2016,10,19,9,45,866.0,74.0,2.95,17.5,557.0,967.04,745.88
2016,10,19,10,0,880.0,75.0,2.9,18.0,590.0,981.5,752.42
2016,10,19,10,15,889.0,76.5,2.9,18.0,615.5,987.85,755.39
2016,10,19,10,30,898.0,78.0,2.9,18.0,641.0,990.29,755.93
2016,10,19,10,45,904.0,78.5,2.9,18.5,659.5,984.58,749.7
