Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,0,910.0,79.0,2.9,19.0,678.0,974.92,741.07
2016,10,19,11,15,913.0,79.5,2.9,19.0,688.5,958.48,729.45
2016,10,19,11,30,916.0,80.0,2.9,19.0,699.0,938.23,715.4
2016,10,19,11,45,916.5,80.0,2.95,19.0,701.0,911.44,697.35
2016,10,19,12,0,917.0,80.0,3.0,19.0,703.0,881.13,676.89
2016,10,19,12,15,915.0,80.0,3.05,19.0,697.5,845.38,652.58
2016,10,19,12,30,913.0,80.0,3.1,19.0,692.0,806.56,625.96
2016,10,19,12,45,907.5,80.0,3.2,19.5,678.0,762.25,594.33
2016,10,19,13,0,902.0,80.0,3.3,20.0,664.0,715.53,560.35
2016,10,19,13,15,895.0,79.0,3.4,20.0,642.5,664.63,521.73
2016,10,19,13,30,888.0,78.0,3.5,20.0,621.0,611.95,480.64
2016,10,19,13,45,877.0,77.0,3.6,20.0,592.5,555.58,435.43
2016,10,19,14,0,866.0,76.0,3.7,20.0,564.0,498.34,388.08
2016,10,19,14,15,851.5,74.0,3.75,19.5,529.5,438.08,337.42
2016,10,19,14,30,837.0,72.0,3.8,19.0,495.0,377.92,285.15
2016,10,19,14,45,817.0,70.0,3.9,19.0,454.5,314.66,228.79
2016,10,19,15,0,797.0,68.0,4.0,19.0,414.0,253.87,174.09
2016,10,19,15,15,769.5,65.0,4.05,19.0,369.5,192.56,120.84
2016,10,19,15,30,742.0,62.0,4.1,19.0,325.0,134.18,75.11
2016,10,19,15,45,700.5,57.5,4.2,19.0,278.0,77.11,42.08
2016,10,19,16,0,659.0,53.0,4.3,19.0,231.0,45.72,34.57
2016,10,19,16,15,596.0,47.5,4.35,18.5,183.0,41.41,30.69
2016,10,19,16,30,533.0,42.0,4.4,18.0,135.0,34.09,23.99
2016,10,19,16,45,425.5,33.0,4.45,17.5,91.5,27.01,17.26
2016,10,19,17,0,318.0,24.0,4.5,17.0,48.0,19.9,7.45
2016,10,19,17,15,159.0,12.0,4.55,17.0,24.0,10.24,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,204.5,16.0,3.35,15.5,39.0,187.47,62.05
2016,10,20,7,0,409.0,32.0,3.5,16.0,78.0,375.19,296.34
2016,10,20,7,15,499.0,40.0,3.5,16.0,124.5,469.98,383.39
2016,10,20,7,30,589.0,48.0,3.5,16.0,171.0,571.22,468.03
2016,10,20,7,45,644.0,53.5,3.55,16.5,220.0,638.44,521.79
2016,10,20,8,0,699.0,59.0,3.6,17.0,269.0,714.43,579.57
2016,10,20,8,15,735.5,63.0,3.4,17.0,316.0,772.49,621.5
2016,10,20,8,30,772.0,67.0,3.2,17.0,363.0,829.51,660.96
2016,10,20,8,45,798.0,70.0,3.0,17.5,407.0,873.77,688.46
2016,10,20,9,0,824.0,73.0,2.8,18.0,451.0,915.67,713.3
2016,10,20,9,15,842.5,75.0,2.8,18.0,490.0,946.17,732.49
2016,10,20,9,30,861.0,77.0,2.8,18.0,529.0,962.29,741.7
2016,10,20,9,45,882.0,75.5,2.8,18.5,563.5,983.93,753.43
2016,10,20,10,0,903.0,74.0,2.8,19.0,598.0,1002.04,762.69
2016,10,20,10,15,911.5,75.5,2.85,19.0,624.0,1007.79,765.62
2016,10,20,10,30,920.0,77.0,2.9,19.0,650.0,1009.54,766.14
2016,10,20,10,45,924.5,78.0,3.0,19.5,668.5,1002.71,760.05
2016,10,20,11,0,929.0,79.0,3.1,20.0,687.0,991.87,751.48
2016,10,20,11,15,932.0,79.5,3.15,20.0,697.5,975.03,740.02
2016,10,20,11,30,935.0,80.0,3.2,20.0,708.0,954.31,726.06
2016,10,20,11,45,935.0,80.0,3.3,20.5,710.0,926.53,706.33
2016,10,20,12,0,935.0,80.0,3.4,21.0,712.0,895.2,684.19
2016,10,20,12,15,933.0,80.0,3.45,21.0,706.0,858.82,659.5
2016,10,20,12,30,931.0,80.0,3.5,21.0,700.0,819.31,632.47
2016,10,20,12,45,926.0,80.0,3.6,21.0,686.0,774.63,601.78
2016,10,20,13,0,921.0,80.0,3.7,21.0,672.0,727.44,568.56
2016,10,20,13,15,914.0,79.0,3.75,21.0,650.5,675.65,529.07
2016,10,20,13,30,907.0,78.0,3.8,21.0,629.0,622.03,487.14
2016,10,20,13,45,895.5,77.0,3.85,21.0,600.0,564.41,440.9
2016,10,20,14,0,884.0,76.0,3.9,21.0,571.0,505.94,392.56
2016,10,20,14,15,869.5,74.0,3.9,21.0,535.5,444.67,340.49
2016,10,20,14,30,855.0,72.0,3.9,21.0,500.0,383.49,286.99
2016,10,20,14,45,833.5,70.0,3.95,21.0,459.0,318.77,229.78
2016,10,20,15,0,812.0,68.0,4.0,21.0,418.0,256.65,174.37
2016,10,20,15,15,783.5,65.0,4.0,20.5,372.5,194.28,120.92
2016,10,20,15,30,755.0,62.0,4.0,20.0,327.0,134.96,75.0
2016,10,20,15,45,712.5,58.0,4.05,20.0,279.0,77.5,42.23
2016,10,20,16,0,670.0,54.0,4.1,20.0,231.0,46.75,35.3
2016,10,20,16,15,604.5,48.0,4.1,19.5,182.0,42.0,31.04
2016,10,20,16,30,539.0,42.0,4.1,19.0,133.0,34.21,23.94
2016,10,20,16,45,425.5,32.5,4.15,18.5,89.5,26.67,16.78
2016,10,20,17,0,312.0,23.0,4.2,18.0,46.0,19.1,5.66
2016,10,20,17,15,156.0,11.5,4.25,17.5,23.0,9.82,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,15.5,3.75,16.0,37.0,178.48,36.76
2016,10,21,7,0,388.0,31.0,3.8,16.0,74.0,359.09,282.17
2016,10,21,7,15,479.0,39.0,3.75,16.0,119.0,453.47,370.28
2016,10,21,7,30,570.0,47.0,3.7,16.0,164.0,554.53,455.25
2016,10,21,7,45,626.0,52.5,3.65,16.5,212.0,621.81,509.22
2016,10,21,8,0,682.0,58.0,3.6,17.0,260.0,697.93,567.16
2016,10,21,8,15,351.5,99.5,3.5,17.0,204.5,472.91,391.04
2016,10,21,8,30,21.0,141.0,3.4,17.0,149.0,154.34,124.26
2016,10,21,8,45,24.5,158.0,3.3,17.5,168.5,173.57,140.19
2016,10,21,9,0,28.0,175.0,3.2,18.0,188.0,211.23,170.26
2016,10,21,9,15,36.0,193.5,3.2,18.0,211.5,238.0,191.63
2016,10,21,9,30,44.0,212.0,3.2,18.0,235.0,264.68,212.73
2016,10,21,9,45,42.5,223.5,3.2,18.0,247.0,273.03,218.73
2016,10,21,10,0,41.0,235.0,3.2,18.0,259.0,281.31,224.72
2016,10,21,10,15,67.0,257.5,3.25,18.0,298.5,329.83,263.46
2016,10,21,10,30,93.0,280.0,3.3,18.0,338.0,377.5,300.89
2016,10,21,10,45,85.5,286.5,3.35,18.5,341.0,372.53,295.61
2016,10,21,11,0,78.0,293.0,3.4,19.0,344.0,367.54,290.6
2016,10,21,11,15,66.5,291.5,3.5,19.0,335.5,349.82,276.33
2016,10,21,11,30,55.0,290.0,3.6,19.0,327.0,332.68,262.57
2016,10,21,11,45,77.0,300.5,3.75,19.0,352.0,358.69,283.46
2016,10,21,12,0,99.0,311.0,3.9,19.0,377.0,382.85,302.65
2016,10,21,12,15,120.5,311.5,4.15,19.0,391.5,409.02,323.35
2016,10,21,12,30,142.0,312.0,4.4,19.0,406.0,416.87,330.09
2016,10,21,12,45,142.5,304.5,4.7,19.0,397.5,399.03,316.63
2016,10,21,13,0,143.0,297.0,5.0,19.0,389.0,380.93,302.87
2016,10,21,13,15,160.0,287.0,5.25,19.0,386.5,370.76,295.34
2016,10,21,13,30,177.0,277.0,5.5,19.0,384.0,358.74,286.04
2016,10,21,13,45,176.0,264.0,5.75,19.0,366.0,332.38,264.94
2016,10,21,14,0,175.0,251.0,6.0,19.0,348.0,306.08,243.55
2016,10,21,14,15,126.5,232.0,6.15,18.5,300.0,254.74,202.45
2016,10,21,14,30,78.0,213.0,6.3,18.0,252.0,206.05,163.54
2016,10,21,14,45,77.0,195.0,6.45,18.0,230.5,183.25,144.61
2016,10,21,15,0,76.0,177.0,6.6,18.0,209.0,160.86,125.87
2016,10,21,15,15,71.5,158.5,6.6,18.0,186.0,137.89,106.85
2016,10,21,15,30,67.0,140.0,6.6,18.0,163.0,115.78,88.92
2016,10,21,15,45,59.5,120.0,6.65,18.0,138.0,93.45,71.74
2016,10,21,16,0,52.0,100.0,6.7,18.0,113.0,75.48,60.76
2016,10,21,16,15,257.5,73.0,6.65,17.5,118.0,54.11,41.85
2016,10,21,16,30,463.0,46.0,6.6,17.0,123.0,37.33,26.79
2016,10,21,16,45,345.5,35.0,6.6,17.0,81.5,28.69,18.45
2016,10,21,17,0,228.0,24.0,6.6,17.0,40.0,19.95,4.51
2016,10,21,17,15,114.0,12.0,6.5,16.5,20.0,10.24,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,45,84.0,18.5,4.2,15.0,27.0,105.07,2.77
2016,10,22,7,0,168.0,37.0,4.2,15.0,54.0,209.59,162.85
2016,10,22,7,15,212.0,54.5,4.2,15.0,89.0,270.24,222.14
2016,10,22,7,30,256.0,72.0,4.2,15.0,124.0,334.16,278.93
2016,10,22,7,45,285.5,88.5,4.25,15.5,160.5,368.89,309.72
2016,10,22,8,0,315.0,105.0,4.3,16.0,197.0,422.03,353.61
2016,10,22,8,15,338.0,119.0,4.25,16.0,233.0,486.66,405.09
2016,10,22,8,30,361.0,133.0,4.2,16.0,269.0,531.97,440.31
2016,10,22,8,45,585.5,104.0,4.2,16.0,355.0,722.04,588.32
2016,10,22,9,0,810.0,75.0,4.2,16.0,441.0,903.24,720.29
2016,10,22,9,15,829.0,77.5,4.2,16.0,480.0,934.58,739.89
2016,10,22,9,30,848.0,80.0,4.2,16.0,519.0,962.73,758.15
2016,10,22,9,45,848.0,87.0,4.2,16.5,548.5,974.47,763.28
2016,10,22,10,0,848.0,94.0,4.2,17.0,578.0,982.24,765.81
2016,10,22,10,15,858.0,95.5,4.2,17.0,604.0,989.14,769.34
2016,10,22,10,30,868.0,97.0,4.2,17.0,630.0,992.13,770.31
2016,10,22,10,45,875.0,97.5,4.25,17.0,648.5,987.0,766.09
2016,10,22,11,0,882.0,98.0,4.3,17.0,667.0,967.16,751.77
2016,10,22,11,15,885.5,98.5,4.35,17.0,677.5,951.32,740.56
2016,10,22,11,30,889.0,99.0,4.4,17.0,688.0,931.76,726.91
2016,10,22,11,45,890.5,99.0,4.5,17.5,690.5,906.21,708.1
2016,10,22,12,0,892.0,99.0,4.6,18.0,693.0,877.21,686.88
2016,10,22,12,15,890.0,98.5,4.7,17.5,687.5,841.46,663.34
2016,10,22,12,30,888.0,98.0,4.8,17.0,682.0,802.75,637.37
2016,10,22,12,45,877.5,100.0,4.95,17.0,666.5,763.53,609.74
2016,10,22,13,0,867.0,102.0,5.1,17.0,651.0,715.58,573.62
2016,10,22,13,15,859.0,100.5,5.2,17.0,629.5,663.94,533.09
2016,10,22,13,30,851.0,99.0,5.3,17.0,608.0,610.74,490.25
2016,10,22,13,45,778.5,108.5,5.4,17.0,557.5,532.36,426.5
2016,10,22,14,0,706.0,118.0,5.5,17.0,507.0,459.09,365.67
2016,10,22,14,15,671.5,118.0,5.55,17.0,469.0,399.36,314.34
2016,10,22,14,30,637.0,118.0,5.6,17.0,431.0,342.38,264.32
2016,10,22,14,45,529.5,130.5,5.65,17.0,376.0,273.88,206.51
2016,10,22,15,0,422.0,143.0,5.7,17.0,321.0,220.62,162.61
2016,10,22,15,15,395.0,132.5,5.65,16.5,284.5,175.59,124.58
2016,10,22,15,30,368.0,122.0,5.6,16.0,248.0,133.9,92.0
2016,10,22,15,45,346.0,106.0,5.6,16.0,210.0,91.91,64.27
2016,10,22,16,0,324.0,90.0,5.6,16.0,172.0,65.97,52.84
2016,10,22,16,15,283.5,73.5,5.5,16.0,134.0,54.7,42.6
2016,10,22,16,30,243.0,57.0,5.4,16.0,96.0,43.07,31.85
2016,10,22,16,45,171.0,40.0,5.3,16.0,63.0,30.58,19.97
2016,10,22,17,0,99.0,23.0,5.2,16.0,30.0,18.13,1.58
2016,10,22,17,15,49.5,11.5,5.1,15.5,15.0,9.82,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,6,45,175.0,16.0,1.8,15.0,33.5,164.25,0.0
2016,10,23,7,0,350.0,32.0,1.9,15.0,67.0,332.98,256.35
2016,10,23,7,15,446.5,40.5,1.9,15.0,112.0,430.77,349.26
2016,10,23,7,30,543.0,49.0,1.9,15.0,157.0,535.47,436.19
2016,10,23,7,45,600.5,55.5,1.95,15.5,204.5,610.75,495.82
2016,10,23,8,0,658.0,62.0,2.0,16.0,252.0,687.89,553.94
2016,10,23,8,15,331.0,95.5,2.0,16.0,191.5,449.12,369.75
2016,10,23,8,30,4.0,129.0,2.0,16.0,131.0,125.18,99.54
2016,10,23,8,45,4.0,140.5,2.05,16.5,142.5,134.61,107.56
2016,10,23,9,0,4.0,152.0,2.1,17.0,154.0,144.29,115.02
2016,10,23,9,15,9.0,168.0,2.05,17.0,172.5,163.95,131.01
2016,10,23,9,30,14.0,184.0,2.0,17.0,191.0,183.68,146.86
2016,10,23,9,45,15.5,195.5,2.0,17.0,204.0,195.06,155.72
2016,10,23,10,0,17.0,207.0,2.0,17.0,217.0,206.47,164.59
2016,10,23,10,15,13.0,205.5,2.1,17.0,213.5,198.83,158.01
2016,10,23,10,30,9.0,204.0,2.2,17.0,210.0,191.64,151.89
2016,10,23,10,45,9.5,209.5,2.35,17.0,216.0,196.18,155.42
2016,10,23,11,0,10.0,215.0,2.5,17.0,222.0,200.72,158.96
2016,10,23,11,15,12.5,223.5,2.6,17.0,232.0,210.04,166.4
2016,10,23,11,30,15.0,232.0,2.7,17.0,242.0,219.17,173.68
2016,10,23,11,45,13.5,229.0,2.8,17.5,238.5,213.45,168.69
2016,10,23,12,0,12.0,226.0,2.9,18.0,235.0,207.92,163.93
2016,10,23,12,15,14.0,229.0,2.95,18.0,239.0,211.04,166.52
2016,10,23,12,30,16.0,232.0,3.0,18.0,243.0,213.93,168.92
2016,10,23,12,45,28.5,246.5,3.1,18.0,265.0,246.16,194.94
2016,10,23,13,0,41.0,261.0,3.2,18.0,287.0,265.2,210.28
2016,10,23,13,15,40.5,252.0,3.25,17.5,277.5,251.84,200.13
2016,10,23,13,30,40.0,243.0,3.3,17.0,268.0,238.64,190.13
2016,10,23,13,45,83.5,244.5,3.4,17.0,291.5,258.5,206.46
2016,10,23,14,0,127.0,246.0,3.5,17.0,315.0,278.92,222.5
2016,10,23,14,15,127.5,229.0,3.6,17.0,295.0,252.77,201.02
2016,10,23,14,30,128.0,212.0,3.7,17.0,275.0,226.79,179.45
2016,10,23,14,45,123.0,195.0,3.8,17.0,251.0,199.35,156.53
2016,10,23,15,0,118.0,178.0,3.9,17.0,227.0,172.73,134.21
2016,10,23,15,15,113.5,158.0,4.0,17.0,201.0,144.89,111.01
2016,10,23,15,30,109.0,138.0,4.1,17.0,175.0,118.06,89.28
2016,10,23,15,45,98.5,118.0,4.2,17.0,147.5,92.0,69.87
2016,10,23,16,0,88.0,98.0,4.3,17.0,120.0,72.62,58.42
2016,10,23,16,15,74.0,77.5,4.25,16.5,93.0,58.37,45.67
2016,10,23,16,30,60.0,57.0,4.2,16.0,66.0,43.75,32.38
2016,10,23,16,45,30.0,38.0,4.2,16.0,42.5,30.09,19.36
2016,10,23,17,0,0.0,19.0,4.2,16.0,19.0,15.53,0.0
2016,10,23,17,15,0.0,9.5,4.15,15.5,9.5,8.11,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,7.05,16.0,7.5,6.16,0.0
2016,10,24,7,0,0.0,15.0,7.2,16.0,15.0,12.35,3.9
2016,10,24,7,15,0.0,26.5,7.25,16.0,26.5,21.86,12.49
2016,10,24,7,30,0.0,38.0,7.3,16.0,38.0,31.4,20.85
2016,10,24,7,45,0.0,49.5,7.35,16.0,49.5,40.97,29.18
2016,10,24,8,0,0.0,61.0,7.4,16.0,61.0,51.02,37.85
2016,10,24,8,15,0.0,72.5,7.35,16.0,72.5,61.46,46.72
2016,10,24,8,30,0.0,84.0,7.3,16.0,84.0,71.87,55.48
2016,10,24,8,45,119.0,133.5,7.3,16.5,186.5,267.52,223.5
2016,10,24,9,0,238.0,183.0,7.3,17.0,289.0,465.65,386.59
2016,10,24,9,15,125.0,181.5,7.3,17.0,237.5,331.0,273.19
2016,10,24,9,30,12.0,180.0,7.3,17.0,186.0,177.68,142.83
2016,10,24,9,45,30.0,207.0,7.35,17.0,223.5,241.97,196.03
2016,10,24,10,0,48.0,234.0,7.4,17.0,261.0,288.65,234.15
2016,10,24,10,15,104.0,257.0,7.35,17.0,319.0,367.31,299.08
2016,10,24,10,30,160.0,280.0,7.3,17.0,377.0,465.42,378.02
2016,10,24,10,45,154.0,288.5,7.3,17.0,384.5,463.0,375.09
2016,10,24,11,0,148.0,297.0,7.3,17.0,392.0,460.01,371.98
2016,10,24,11,15,85.0,272.0,7.25,17.0,327.0,346.47,279.77
2016,10,24,11,30,22.0,247.0,7.2,17.0,262.0,240.48,192.38
2016,10,24,11,45,132.5,275.0,7.15,17.5,362.5,398.28,321.71
2016,10,24,12,0,243.0,303.0,7.1,18.0,463.0,513.48,413.66
2016,10,24,12,15,158.0,296.5,7.05,18.0,400.0,424.69,341.39
2016,10,24,12,30,73.0,290.0,7.0,18.0,337.0,328.09,262.74
2016,10,24,12,45,36.5,212.0,7.0,18.0,235.5,218.76,174.56
2016,10,24,13,0,0.0,134.0,7.0,18.0,134.0,112.68,87.51
2016,10,24,13,15,0.0,140.5,7.0,17.5,140.5,118.12,92.32
2016,10,24,13,30,0.0,147.0,7.0,17.0,147.0,123.48,97.04
2016,10,24,13,45,0.0,93.0,7.0,17.0,93.0,77.36,59.02
2016,10,24,14,0,0.0,39.0,7.0,17.0,39.0,32.28,21.48
2016,10,24,14,15,137.5,118.5,6.95,17.0,185.0,165.59,131.46
2016,10,24,14,30,275.0,198.0,6.9,17.0,331.0,271.7,214.63
2016,10,24,14,45,265.0,183.0,6.9,17.0,302.0,234.58,182.23
2016,10,24,15,0,255.0,168.0,6.9,17.0,273.0,198.72,151.07
2016,10,24,15,15,245.5,149.0,6.85,17.0,241.0,161.27,119.17
2016,10,24,15,30,236.0,130.0,6.8,17.0,209.0,125.39,90.25
2016,10,24,15,45,214.0,112.0,6.75,17.0,175.0,91.3,66.75
2016,10,24,16,0,192.0,94.0,6.7,17.0,141.0,69.17,55.39
2016,10,24,16,15,161.0,75.0,6.55,16.5,108.5,56.02,43.57
2016,10,24,16,30,130.0,56.0,6.4,16.0,76.0,42.51,31.22
2016,10,24,16,45,73.0,38.0,6.3,16.0,48.5,29.73,18.8
2016,10,24,17,0,16.0,20.0,6.2,16.0,21.0,16.21,0.0
2016,10,24,17,15,8.0,10.0,6.15,16.0,10.5,8.54,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,15.0,16.0,6.0,16.0,17.5,26.76,0.0
2016,10,25,7,0,30.0,32.0,6.0,16.0,35.0,61.25,41.85
2016,10,25,7,15,55.0,51.0,6.0,16.0,60.0,116.93,92.5
2016,10,25,7,30,80.0,70.0,6.0,16.0,85.0,160.56,131.5
2016,10,25,7,45,93.0,90.0,6.05,16.5,112.5,196.89,163.14
2016,10,25,8,0,106.0,110.0,6.1,17.0,140.0,233.27,194.04
2016,10,25,8,15,112.5,130.0,6.25,17.0,167.0,263.92,219.69
2016,10,25,8,30,119.0,150.0,6.4,17.0,194.0,294.24,244.56
2016,10,25,8,45,59.5,105.5,6.55,17.0,127.5,159.19,130.83
2016,10,25,9,0,0.0,61.0,6.7,17.0,61.0,50.54,37.05
2016,10,25,9,15,107.0,140.0,6.65,17.0,194.0,261.15,216.38
2016,10,25,9,30,214.0,219.0,6.6,17.0,327.0,463.63,381.7
2016,10,25,9,45,316.0,215.0,6.6,17.0,385.5,576.81,472.53
2016,10,25,10,0,418.0,211.0,6.6,17.0,444.0,690.29,561.51
2016,10,25,10,15,261.5,242.5,6.55,17.0,390.5,547.57,445.17
2016,10,25,10,30,105.0,274.0,6.5,17.0,337.0,384.15,310.93
2016,10,25,10,45,167.0,282.0,6.45,17.5,386.0,468.21,378.38
2016,10,25,11,0,229.0,290.0,6.4,18.0,435.0,529.03,426.12
2016,10,25,11,15,263.0,289.0,6.25,18.0,458.0,569.77,457.38
2016,10,25,11,30,297.0,288.0,6.1,18.0,481.0,587.9,471.36
2016,10,25,11,45,211.5,296.5,6.0,18.0,434.5,491.12,393.98
2016,10,25,12,0,126.0,305.0,5.9,18.0,388.0,416.94,333.49
2016,10,25,12,15,191.0,298.5,5.8,18.0,422.5,453.72,363.94
2016,10,25,12,30,256.0,292.0,5.7,18.0,457.0,499.4,400.28
2016,10,25,12,45,552.0,187.5,5.65,18.0,533.0,608.18,489.85
2016,10,25,13,0,848.0,83.0,5.6,18.0,609.0,674.83,544.12
2016,10,25,13,15,603.0,160.5,5.55,18.0,528.5,559.01,449.49
2016,10,25,13,30,358.0,238.0,5.5,18.0,448.0,437.47,350.87
2016,10,25,13,45,585.0,158.0,5.45,18.0,481.0,473.92,379.44
2016,10,25,14,0,812.0,78.0,5.4,18.0,514.0,469.6,372.57
2016,10,25,14,15,796.5,76.0,5.35,18.0,480.0,411.5,321.46
2016,10,25,14,30,781.0,74.0,5.3,18.0,446.0,353.78,269.61
2016,10,25,14,45,759.0,71.0,5.25,18.0,407.5,293.87,215.32
2016,10,25,15,0,737.0,68.0,5.2,18.0,369.0,235.73,162.54
2016,10,25,15,15,705.5,64.5,5.1,17.5,326.0,177.57,112.21
2016,10,25,15,30,674.0,61.0,5.0,17.0,283.0,122.91,69.77
2016,10,25,15,45,628.5,56.5,4.95,17.0,238.0,67.06,37.1
2016,10,25,16,0,583.0,52.0,4.9,17.0,193.0,41.17,30.76
2016,10,25,16,15,510.0,45.5,4.85,17.0,148.5,36.41,26.32
2016,10,25,16,30,437.0,39.0,4.8,17.0,104.0,31.67,21.7
2016,10,25,16,45,218.5,33.5,4.8,17.0,66.0,25.91,15.33
2016,10,25,17,0,0.0,28.0,4.8,17.0,28.0,21.38,0.0
2016,10,25,17,15,0.0,14.0,4.8,16.5,14.0,11.95,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,182.0,13.5,4.1,15.5,30.0,161.44,0.0
2016,10,26,7,0,364.0,27.0,4.2,16.0,60.0,337.45,249.46
2016,10,26,7,15,462.5,35.0,4.25,16.0,104.0,435.11,353.18
2016,10,26,7,30,561.0,43.0,4.3,16.0,148.0,540.57,443.75
2016,10,26,7,45,619.0,48.5,4.35,16.0,195.0,608.54,500.91
2016,10,26,8,0,677.0,54.0,4.4,16.0,242.0,685.57,562.46
2016,10,26,8,15,715.0,57.5,4.35,16.0,287.5,743.04,606.15
2016,10,26,8,30,753.0,61.0,4.3,16.0,333.0,799.63,647.58
2016,10,26,8,45,779.0,64.0,4.25,16.5,375.5,842.96,676.69
2016,10,26,9,0,805.0,67.0,4.2,17.0,418.0,884.05,703.49
2016,10,26,9,15,554.5,135.5,4.15,17.0,387.5,733.66,590.47
2016,10,26,9,30,304.0,204.0,4.1,17.0,357.0,554.02,448.68
2016,10,26,9,45,346.0,210.0,4.05,17.5,394.0,600.08,483.81
2016,10,26,10,0,388.0,216.0,4.0,18.0,431.0,645.01,516.35
2016,10,26,10,15,511.5,187.5,4.0,18.0,484.5,750.0,595.99
2016,10,26,10,30,635.0,159.0,4.0,18.0,538.0,839.84,660.82
2016,10,26,10,45,529.0,202.0,4.05,18.0,524.5,766.45,605.11
2016,10,26,11,0,423.0,245.0,4.1,18.0,511.0,700.64,553.53
2016,10,26,11,15,661.5,165.0,4.1,18.0,588.0,830.47,652.98
2016,10,26,11,30,900.0,85.0,4.1,18.0,665.0,920.86,716.42
2016,10,26,11,45,900.5,85.5,4.2,18.0,667.5,894.99,697.73
2016,10,26,12,0,901.0,86.0,4.3,18.0,670.0,865.68,677.43
2016,10,26,12,15,899.0,86.0,4.2,18.0,664.0,830.48,651.97
2016,10,26,12,30,897.0,86.0,4.1,18.0,658.0,792.3,624.36
2016,10,26,12,45,893.5,84.5,4.0,18.0,645.0,748.61,592.64
2016,10,26,13,0,890.0,83.0,3.9,18.0,632.0,702.46,558.01
2016,10,26,13,15,882.5,82.0,3.75,18.0,610.5,652.03,518.08
2016,10,26,13,30,875.0,81.0,3.6,18.0,589.0,599.93,476.0
2016,10,26,13,45,865.0,79.0,3.5,18.0,560.5,544.07,430.1
2016,10,26,14,0,855.0,77.0,3.4,18.0,532.0,487.33,382.22
2016,10,26,14,15,839.0,75.5,3.25,18.0,497.5,427.96,330.86
2016,10,26,14,30,823.0,74.0,3.1,18.0,463.0,368.09,277.83
2016,10,26,14,45,802.0,71.0,3.0,18.0,423.0,305.97,222.24
2016,10,26,15,0,781.0,68.0,2.9,18.0,383.0,245.45,167.84
2016,10,26,15,15,749.5,64.5,2.75,18.0,338.5,184.56,115.36
2016,10,26,15,30,718.0,61.0,2.6,18.0,294.0,127.16,71.07
2016,10,26,15,45,671.5,56.5,2.5,18.0,247.0,72.05,40.33
2016,10,26,16,0,625.0,52.0,2.4,18.0,200.0,41.54,30.95
2016,10,26,16,15,550.0,45.0,2.2,17.5,153.5,36.31,26.16
2016,10,26,16,30,475.0,38.0,2.0,17.0,107.0,31.08,21.15
2016,10,26,16,45,237.5,33.0,1.85,17.0,67.5,25.6,14.8
2016,10,26,17,0,0.0,28.0,1.7,17.0,28.0,21.18,0.0
2016,10,26,17,15,0.0,14.0,1.65,16.5,14.0,11.95,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,4.95,16.0,0.5,0.43,0.0
2016,10,27,7,0,0.0,1.0,5.1,16.0,1.0,0.82,0.0
2016,10,27,7,15,0.0,1.5,5.0,16.0,1.5,1.23,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.64,0.0
2016,10,27,7,45,0.0,3.0,4.8,16.5,3.0,2.46,0.0
2016,10,27,8,0,0.0,4.0,4.7,17.0,4.0,3.28,0.0
2016,10,27,8,15,0.0,4.5,4.75,17.0,4.5,3.7,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,4.11,0.0
2016,10,27,8,45,0.0,68.0,4.85,17.0,68.0,56.37,42.14
2016,10,27,9,0,0.0,131.0,4.9,17.0,131.0,118.51,94.01
2016,10,27,9,15,5.5,153.0,4.75,17.0,155.5,145.35,116.2
2016,10,27,9,30,11.0,175.0,4.6,17.0,180.0,172.26,138.23
2016,10,27,9,45,10.0,181.5,4.5,17.5,186.5,175.85,140.48
2016,10,27,10,0,9.0,188.0,4.4,18.0,193.0,179.63,142.93
2016,10,27,10,15,4.5,179.0,4.4,18.0,182.0,164.21,129.96
2016,10,27,10,30,0.0,170.0,4.4,18.0,171.0,149.65,117.75
2016,10,27,10,45,23.0,216.0,4.45,18.0,231.0,216.67,172.76
2016,10,27,11,0,46.0,262.0,4.5,18.0,291.0,304.42,243.1
2016,10,27,11,15,25.0,226.5,4.7,18.0,242.5,225.44,179.33
2016,10,27,11,30,4.0,191.0,4.9,18.0,194.0,170.36,134.27
2016,10,27,11,45,4.0,191.0,5.1,18.0,194.0,169.57,133.69
2016,10,27,12,0,4.0,191.0,5.3,18.0,194.0,168.82,133.11
2016,10,27,12,15,8.5,206.0,5.3,17.5,212.0,185.65,147.16
2016,10,27,12,30,13.0,221.0,5.3,17.0,230.0,201.99,160.82
2016,10,27,12,45,6.5,182.5,5.3,17.0,187.0,160.79,127.28
2016,10,27,13,0,0.0,144.0,5.3,17.0,144.0,121.51,95.14
2016,10,27,13,15,13.0,183.5,5.2,17.0,191.0,164.18,130.47
2016,10,27,13,30,26.0,223.0,5.1,17.0,238.0,205.4,164.2
2016,10,27,13,45,13.5,194.5,5.1,17.0,202.5,171.42,136.52
2016,10,27,14,0,1.0,166.0,5.1,17.0,167.0,139.53,110.56
2016,10,27,14,15,0.5,93.0,5.05,17.0,93.5,77.49,59.4
2016,10,27,14,30,0.0,20.0,5.0,17.0,20.0,16.51,8.31
2016,10,27,14,45,0.0,22.0,4.95,17.0,22.0,18.15,9.75
2016,10,27,15,0,0.0,24.0,4.9,17.0,24.0,19.8,11.18
2016,10,27,15,15,0.0,21.0,4.7,17.0,21.0,17.31,9.09
2016,10,27,15,30,0.0,18.0,4.5,17.0,18.0,14.82,6.98
2016,10,27,15,45,0.0,15.0,4.35,17.0,15.0,12.34,4.86
2016,10,27,16,0,0.0,12.0,4.2,17.0,12.0,9.86,3.08
2016,10,27,16,15,0.0,9.0,4.15,17.0,9.0,7.39,0.83
2016,10,27,16,30,0.0,6.0,4.1,17.0,6.0,4.92,0.0
2016,10,27,16,45,0.0,3.5,4.05,17.0,3.5,2.87,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.82,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.43,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,2.3,16.0,7.5,6.4,0.0
2016,10,28,7,0,0.0,15.0,2.4,16.0,15.0,12.35,3.15
2016,10,28,7,15,0.0,27.5,2.3,16.0,27.5,22.71,13.06
2016,10,28,7,30,0.0,40.0,2.2,16.0,40.0,33.09,22.21
2016,10,28,7,45,0.0,54.0,2.1,16.5,54.0,46.24,33.55
2016,10,28,8,0,0.0,68.0,2.0,17.0,68.0,59.37,44.74
2016,10,28,8,15,0.0,82.0,1.9,17.0,82.0,72.39,55.75
2016,10,28,8,30,0.0,96.0,1.8,17.0,96.0,85.36,66.56
2016,10,28,8,45,30.0,135.5,1.75,17.0,148.5,170.07,137.88
2016,10,28,9,0,60.0,175.0,1.7,17.0,201.0,246.47,200.35
2016,10,28,9,15,30.0,155.5,1.7,17.0,168.5,187.76,151.16
2016,10,28,9,30,0.0,136.0,1.7,17.0,136.0,120.26,94.58
2016,10,28,9,45,390.0,115.5,1.7,17.0,328.5,547.9,444.23
2016,10,28,10,0,780.0,95.0,1.7,17.0,521.0,910.06,700.73
2016,10,28,10,15,626.0,154.0,1.85,17.0,506.0,831.3,642.63
2016,10,28,10,30,472.0,213.0,2.0,17.0,491.0,732.37,571.48
2016,10,28,10,45,646.5,156.5,2.15,17.5,549.5,835.89,647.57
2016,10,28,11,0,821.0,100.0,2.3,18.0,608.0,915.62,701.3
2016,10,28,11,15,826.5,100.5,2.4,18.0,619.0,902.33,691.78
2016,10,28,11,30,832.0,101.0,2.5,18.0,630.0,885.41,680.76
2016,10,28,11,45,553.5,194.5,2.7,18.0,547.0,715.31,559.85
2016,10,28,12,0,275.0,288.0,2.9,18.0,464.0,541.28,426.36
2016,10,28,12,15,151.0,267.0,2.95,18.0,364.0,389.04,309.02
2016,10,28,12,30,27.0,246.0,3.0,18.0,264.0,236.41,186.92
2016,10,28,12,45,14.5,212.0,3.05,18.0,221.5,193.56,152.92
2016,10,28,13,0,2.0,178.0,3.1,18.0,179.0,153.02,120.18
2016,10,28,13,15,114.5,216.5,3.0,18.0,282.0,275.87,220.78
2016,10,28,13,30,227.0,255.0,2.9,18.0,385.0,368.14,293.4
2016,10,28,13,45,316.0,225.5,2.85,18.0,396.5,379.48,301.43
2016,10,28,14,0,405.0,196.0,2.8,18.0,408.0,379.37,299.51
2016,10,28,14,15,601.5,136.5,2.65,17.5,427.5,383.9,299.01
2016,10,28,14,30,798.0,77.0,2.5,17.0,447.0,360.84,273.04
2016,10,28,14,45,778.5,73.5,2.45,17.0,408.0,300.31,218.73
2016,10,28,15,0,759.0,70.0,2.4,17.0,369.0,241.24,165.6
2016,10,28,15,15,725.5,66.5,2.35,17.0,325.0,181.54,114.28
2016,10,28,15,30,692.0,63.0,2.3,17.0,281.0,125.59,71.23
2016,10,28,15,45,643.5,57.5,2.25,17.0,235.0,67.73,37.76
2016,10,28,16,0,595.0,52.0,2.2,17.0,189.0,41.5,31.01
2016,10,28,16,15,514.5,45.0,2.1,16.5,143.0,36.28,26.19
2016,10,28,16,30,434.0,38.0,2.0,16.0,97.0,31.1,21.14
2016,10,28,16,45,293.5,27.0,1.9,16.0,59.5,22.22,11.42
2016,10,28,17,0,153.0,16.0,1.8,16.0,22.0,13.66,0.0
2016,10,28,17,15,76.5,8.0,1.7,16.0,11.0,6.83,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,12.5,3.6,16.5,12.5,10.67,0.0
2016,10,29,7,0,0.0,25.0,3.8,17.0,25.0,23.75,10.56
2016,10,29,7,15,15.5,44.0,3.9,17.0,47.0,65.04,47.91
2016,10,29,7,30,31.0,63.0,4.0,17.0,69.0,99.35,78.22
2016,10,29,7,45,41.5,83.0,4.15,17.0,93.0,131.23,106.06
2016,10,29,8,0,52.0,103.0,4.3,17.0,117.0,162.99,133.43
2016,10,29,8,15,60.0,121.5,4.35,17.0,140.5,190.31,156.55
2016,10,29,8,30,68.0,140.0,4.4,17.0,164.0,217.78,179.38
2016,10,29,8,45,135.5,158.5,4.45,17.0,213.5,319.66,264.51
2016,10,29,9,0,203.0,177.0,4.5,17.0,263.0,405.46,334.72
2016,10,29,9,15,106.0,174.0,4.45,17.0,219.0,304.89,249.94
2016,10,29,9,30,9.0,171.0,4.4,17.0,175.0,166.6,133.32
2016,10,29,9,45,4.5,164.0,4.4,17.5,166.0,152.38,121.14
2016,10,29,10,0,0.0,157.0,4.4,18.0,157.0,139.2,109.69
2016,10,29,10,15,41.0,208.5,4.3,18.0,232.5,249.6,200.6
2016,10,29,10,30,82.0,260.0,4.2,18.0,308.0,346.93,278.5
2016,10,29,10,45,229.5,255.5,4.15,18.0,395.5,497.91,399.88
2016,10,29,11,0,377.0,251.0,4.1,18.0,483.0,644.06,512.75
