Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,15,637.0,166.0,4.0,18.0,565.0,806.36,636.05
2016,10,29,11,30,897.0,81.0,3.9,18.0,647.0,909.84,708.37
2016,10,29,11,45,899.0,80.5,3.85,18.0,649.5,884.33,689.04
2016,10,29,12,0,901.0,80.0,3.8,18.0,652.0,855.36,668.3
2016,10,29,12,15,899.0,80.0,3.75,18.0,646.5,820.38,643.28
2016,10,29,12,30,897.0,80.0,3.7,18.0,641.0,782.43,616.11
2016,10,29,12,45,888.0,81.0,3.65,18.0,626.0,737.69,583.86
2016,10,29,13,0,879.0,82.0,3.6,18.0,611.0,690.91,548.79
2016,10,29,13,15,871.0,81.0,3.55,18.0,590.0,640.88,509.46
2016,10,29,13,30,863.0,80.0,3.5,18.0,569.0,589.26,467.97
2016,10,29,13,45,558.5,151.0,3.5,18.0,461.5,451.83,358.7
2016,10,29,14,0,254.0,222.0,3.5,18.0,354.0,324.7,257.54
2016,10,29,14,15,528.5,148.0,3.5,18.0,398.5,359.39,281.26
2016,10,29,14,30,803.0,74.0,3.5,18.0,443.0,359.22,271.85
2016,10,29,14,45,777.5,72.0,3.5,18.0,403.0,298.17,217.01
2016,10,29,15,0,752.0,70.0,3.5,18.0,363.0,239.24,164.1
2016,10,29,15,15,718.0,66.0,3.5,17.5,319.0,179.53,113.0
2016,10,29,15,30,684.0,62.0,3.5,17.0,275.0,123.66,70.1
2016,10,29,15,45,630.5,57.5,3.5,17.0,229.0,67.07,37.62
2016,10,29,16,0,577.0,53.0,3.5,17.0,183.0,42.26,31.65
2016,10,29,16,15,496.5,45.5,3.5,16.5,138.0,36.69,26.49
2016,10,29,16,30,416.0,38.0,3.5,16.0,93.0,31.13,21.06
2016,10,29,16,45,208.0,29.0,3.55,16.0,56.5,22.52,11.11
2016,10,29,17,0,0.0,20.0,3.6,16.0,20.0,17.07,0.0
2016,10,29,17,15,0.0,10.0,3.65,16.0,10.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,7.75,16.0,1.5,1.28,0.0
2016,10,30,7,0,0.0,3.0,7.9,16.0,3.0,2.46,0.0
2016,10,30,7,15,0.0,6.0,7.95,16.0,6.0,4.92,0.0
2016,10,30,7,30,0.0,9.0,8.0,16.0,9.0,7.39,0.54
2016,10,30,7,45,0.0,12.5,8.05,16.5,12.5,10.27,3.05
2016,10,30,8,0,0.0,16.0,8.1,17.0,16.0,13.16,5.53
2016,10,30,8,15,0.0,19.5,8.05,17.0,19.5,16.06,8.02
2016,10,30,8,30,0.0,23.0,8.0,17.0,23.0,18.96,10.48
2016,10,30,8,45,0.0,19.5,8.0,17.0,19.5,16.07,8.01
2016,10,30,9,0,0.0,16.0,8.0,17.0,16.0,13.19,5.54
2016,10,30,9,15,8.0,96.5,7.9,17.0,100.5,89.74,70.37
2016,10,30,9,30,16.0,177.0,7.8,17.0,185.0,180.47,145.83
2016,10,30,9,45,8.0,136.5,7.7,17.0,140.5,127.67,101.5
2016,10,30,10,0,0.0,96.0,7.6,17.0,96.0,80.4,61.69
2016,10,30,10,15,14.0,161.5,7.4,17.0,170.0,156.38,125.1
2016,10,30,10,30,28.0,227.0,7.2,17.0,244.0,236.03,190.41
2016,10,30,10,45,84.5,255.0,7.05,17.5,306.5,338.8,274.56
2016,10,30,11,0,141.0,283.0,6.9,18.0,369.0,439.34,354.74
2016,10,30,11,15,279.5,265.0,6.7,18.0,439.0,558.14,450.97
2016,10,30,11,30,418.0,247.0,6.5,18.0,509.0,668.45,537.96
2016,10,30,11,45,626.5,177.0,6.35,18.0,571.5,766.66,616.39
2016,10,30,12,0,835.0,107.0,6.2,18.0,634.0,837.6,669.08
2016,10,30,12,15,551.5,192.5,6.1,18.0,539.5,664.43,534.86
2016,10,30,12,30,268.0,278.0,6.0,18.0,445.0,494.61,397.42
2016,10,30,12,45,288.0,268.0,5.9,18.0,443.5,482.37,388.3
2016,10,30,13,0,308.0,258.0,5.8,18.0,442.0,467.81,376.72
2016,10,30,13,15,558.0,179.0,5.7,18.0,498.0,540.08,435.69
2016,10,30,13,30,808.0,100.0,5.6,18.0,554.0,579.83,466.35
2016,10,30,13,45,793.0,98.5,5.6,18.0,525.5,524.36,419.71
2016,10,30,14,0,778.0,97.0,5.6,18.0,497.0,468.71,372.07
2016,10,30,14,15,759.0,94.5,5.55,18.0,463.0,410.58,321.24
2016,10,30,14,30,740.0,92.0,5.5,18.0,429.0,351.76,268.78
2016,10,30,14,45,709.0,89.5,5.45,18.0,389.0,291.68,214.91
2016,10,30,15,0,678.0,87.0,5.4,18.0,349.0,234.51,163.69
2016,10,30,15,15,639.0,82.0,5.35,17.5,305.5,177.06,114.73
2016,10,30,15,30,600.0,77.0,5.3,17.0,262.0,124.18,74.18
2016,10,30,15,45,538.0,71.5,5.3,17.0,216.5,74.86,46.26
2016,10,30,16,0,476.0,66.0,5.3,17.0,171.0,52.5,40.61
2016,10,30,16,15,386.5,56.0,5.2,16.5,127.5,45.26,33.89
2016,10,30,16,30,297.0,46.0,5.1,16.0,84.0,35.41,24.62
2016,10,30,16,45,148.5,31.0,5.0,16.0,50.0,23.92,11.44
2016,10,30,17,0,0.0,16.0,4.9,16.0,16.0,13.66,0.0
2016,10,30,17,15,0.0,8.0,4.7,16.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,102.0,14.0,2.25,15.0,21.5,79.01,0.0
2016,10,31,7,0,204.0,28.0,2.3,15.0,43.0,218.16,129.77
2016,10,31,7,15,318.5,39.5,2.3,15.0,83.5,331.01,265.47
2016,10,31,7,30,433.0,51.0,2.3,15.0,124.0,447.57,366.33
2016,10,31,7,45,511.0,57.5,2.35,15.5,170.0,535.9,438.81
2016,10,31,8,0,589.0,64.0,2.4,16.0,216.0,627.07,510.16
2016,10,31,8,15,634.5,69.0,2.45,16.0,261.0,689.92,558.14
2016,10,31,8,30,680.0,74.0,2.5,16.0,306.0,752.6,604.39
2016,10,31,8,45,715.0,76.5,2.6,16.5,348.5,801.35,638.2
2016,10,31,9,0,750.0,79.0,2.7,17.0,391.0,842.61,665.84
2016,10,31,9,15,771.5,82.0,2.75,17.0,428.0,875.78,688.12
2016,10,31,9,30,793.0,85.0,2.8,17.0,465.0,906.01,708.15
2016,10,31,9,45,641.0,133.0,2.9,17.0,453.5,825.58,649.97
2016,10,31,10,0,489.0,181.0,3.0,17.0,442.0,722.67,574.18
2016,10,31,10,15,660.5,138.5,3.05,17.0,509.0,844.85,664.03
2016,10,31,10,30,832.0,96.0,3.1,17.0,576.0,945.51,733.53
2016,10,31,10,45,469.5,186.5,3.15,17.0,459.0,689.16,546.38
2016,10,31,11,0,107.0,277.0,3.2,17.0,342.0,381.2,304.03
2016,10,31,11,15,99.0,280.0,3.25,17.0,341.0,371.38,297.04
2016,10,31,11,30,91.0,283.0,3.3,17.0,340.0,361.71,289.03
2016,10,31,11,45,473.0,190.0,3.4,17.0,486.5,638.97,511.47
2016,10,31,12,0,855.0,97.0,3.5,17.0,633.0,842.05,661.96
2016,10,31,12,15,462.5,184.5,3.6,17.0,474.5,584.29,467.07
2016,10,31,12,30,70.0,272.0,3.7,17.0,316.0,309.66,246.82
2016,10,31,12,45,92.0,271.5,3.8,17.0,327.5,319.35,255.85
2016,10,31,13,0,114.0,271.0,3.9,17.0,339.0,326.84,262.16
2016,10,31,13,15,169.0,259.5,4.0,17.0,356.0,351.85,282.64
2016,10,31,13,30,224.0,248.0,4.1,17.0,373.0,360.1,289.32
2016,10,31,13,45,517.5,167.0,4.25,17.0,436.0,439.53,352.42
2016,10,31,14,0,811.0,86.0,4.4,17.0,499.0,472.97,374.98
2016,10,31,14,15,793.0,83.5,4.5,17.0,465.0,413.65,323.2
2016,10,31,14,30,775.0,81.0,4.6,17.0,431.0,355.04,270.95
2016,10,31,14,45,750.0,78.0,4.75,17.0,391.5,294.92,216.77
2016,10,31,15,0,725.0,75.0,4.9,17.0,352.0,236.94,164.37
2016,10,31,15,15,687.5,71.0,5.0,17.0,308.0,175.53,111.53
2016,10,31,15,30,650.0,67.0,5.1,17.0,264.0,120.85,69.34
2016,10,31,15,45,593.0,61.5,5.2,17.0,218.5,68.71,39.97
2016,10,31,16,0,536.0,56.0,5.3,17.0,173.0,44.64,33.68
2016,10,31,16,15,448.5,47.5,5.25,16.5,128.5,38.34,27.83
2016,10,31,16,30,361.0,39.0,5.2,16.0,84.0,32.02,21.63
2016,10,31,16,45,180.5,27.0,5.2,16.0,49.5,20.96,8.57
2016,10,31,17,0,0.0,15.0,5.2,16.0,15.0,12.8,0.0
2016,10,31,17,15,0.0,7.5,5.35,16.0,7.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,6,45,102.0,13.5,4.5,15.0,20.5,78.5,0.0
2016,11,1,7,0,204.0,27.0,4.4,15.0,41.0,214.95,116.65
2016,11,1,7,15,322.0,38.0,4.3,15.0,81.5,331.83,266.72
2016,11,1,7,30,440.0,49.0,4.2,15.0,122.0,450.43,371.29
2016,11,1,7,45,517.5,55.5,4.1,15.5,168.0,538.22,444.66
2016,11,1,8,0,595.0,62.0,4.0,16.0,214.0,628.94,516.92
2016,11,1,8,15,641.0,67.0,3.9,16.0,259.0,692.23,565.96
2016,11,1,8,30,687.0,72.0,3.8,16.0,304.0,755.4,613.04
2016,11,1,8,45,721.5,74.5,3.7,16.0,346.5,797.42,642.78
2016,11,1,9,0,756.0,77.0,3.6,16.0,389.0,844.75,675.66
2016,11,1,9,15,778.0,80.0,3.5,16.0,426.0,878.42,697.81
2016,11,1,9,30,800.0,83.0,3.4,16.0,463.0,909.15,717.54
2016,11,1,9,45,820.0,83.0,3.3,16.0,495.5,930.88,730.64
2016,11,1,10,0,840.0,83.0,3.2,16.0,528.0,949.12,741.26
2016,11,1,10,15,850.5,84.5,3.15,16.0,553.5,956.37,744.59
2016,11,1,10,30,861.0,86.0,3.1,16.0,579.0,959.82,745.5
2016,11,1,10,45,867.0,87.5,3.1,16.5,596.5,944.53,732.54
2016,11,1,11,0,873.0,89.0,3.1,17.0,614.0,936.3,724.88
2016,11,1,11,15,877.0,89.5,3.15,17.0,624.0,921.27,714.31
2016,11,1,11,30,881.0,90.0,3.2,17.0,634.0,902.59,701.34
2016,11,1,11,45,880.0,90.5,3.25,17.0,636.0,875.99,682.86
2016,11,1,12,0,879.0,91.0,3.3,17.0,638.0,846.14,662.13
2016,11,1,12,15,877.0,91.0,3.35,17.0,632.0,811.83,638.15
2016,11,1,12,30,875.0,91.0,3.4,17.0,626.0,774.64,611.97
2016,11,1,12,45,870.0,90.5,3.45,17.0,612.5,732.03,581.64
2016,11,1,13,0,865.0,90.0,3.5,17.0,599.0,691.92,551.16
2016,11,1,13,15,856.5,88.5,3.45,17.0,578.0,640.85,510.96
2016,11,1,13,30,848.0,87.0,3.4,17.0,557.0,588.31,468.71
2016,11,1,13,45,836.0,85.5,3.35,17.0,529.0,532.71,422.96
2016,11,1,14,0,824.0,84.0,3.3,17.0,501.0,476.52,375.43
2016,11,1,14,15,806.5,81.5,3.3,17.0,466.5,416.78,323.89
2016,11,1,14,30,789.0,79.0,3.3,17.0,432.0,357.67,271.5
2016,11,1,14,45,762.5,76.5,3.3,17.0,392.0,296.84,217.02
2016,11,1,15,0,736.0,74.0,3.3,17.0,352.0,238.3,164.46
2016,11,1,15,15,699.5,70.0,3.35,16.5,308.5,176.51,111.74
2016,11,1,15,30,663.0,66.0,3.4,16.0,265.0,121.25,69.33
2016,11,1,15,45,606.0,60.5,3.5,16.0,218.5,68.37,39.61
2016,11,1,16,0,549.0,55.0,3.6,16.0,172.0,44.0,33.25
2016,11,1,16,15,460.0,46.5,3.65,16.0,127.5,37.65,27.26
2016,11,1,16,30,371.0,38.0,3.7,16.0,83.0,31.28,20.92
2016,11,1,16,45,223.5,25.0,3.8,16.0,48.5,20.65,7.45
2016,11,1,17,0,76.0,12.0,3.9,16.0,14.0,10.24,0.0
2016,11,1,17,15,38.0,6.0,3.95,15.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,6,45,128.0,12.0,2.8,14.0,20.5,94.18,0.0
2016,11,2,7,0,256.0,24.0,2.9,14.0,41.0,244.81,116.86
2016,11,2,7,15,373.0,34.0,2.95,14.0,82.5,365.49,291.85
2016,11,2,7,30,490.0,44.0,3.0,14.0,124.0,483.41,396.15
2016,11,2,7,45,559.0,51.0,3.1,14.5,169.5,565.84,465.2
2016,11,2,8,0,628.0,58.0,3.2,15.0,215.0,650.97,533.05
2016,11,2,8,15,672.5,62.5,3.15,15.0,260.5,712.94,580.76
2016,11,2,8,30,717.0,67.0,3.1,15.0,306.0,768.35,621.7
2016,11,2,8,45,748.0,70.5,3.05,15.5,348.5,816.01,654.29
2016,11,2,9,0,779.0,74.0,3.0,16.0,391.0,861.61,684.32
2016,11,2,9,15,800.0,76.5,2.85,16.0,429.0,893.91,704.59
2016,11,2,9,30,821.0,79.0,2.7,16.0,467.0,923.19,722.35
2016,11,2,9,45,844.0,78.5,2.6,16.5,500.0,947.2,735.16
2016,11,2,10,0,867.0,78.0,2.5,17.0,533.0,956.76,737.87
2016,11,2,10,15,877.0,79.0,2.25,17.0,558.5,962.93,738.24
2016,11,2,10,30,887.0,80.0,2.0,17.0,584.0,965.33,735.92
2016,11,2,10,45,893.0,81.0,1.75,17.0,601.5,960.06,728.31
2016,11,2,11,0,899.0,82.0,1.5,17.0,619.0,950.96,718.11
2016,11,2,11,15,902.5,82.5,1.4,17.0,629.5,935.11,705.66
2016,11,2,11,30,906.0,83.0,1.3,17.0,640.0,915.55,690.95
2016,11,2,11,45,906.0,83.5,1.25,17.5,641.5,889.3,671.43
2016,11,2,12,0,906.0,84.0,1.2,18.0,643.0,859.66,649.84
2016,11,2,12,15,904.0,84.0,1.25,18.0,637.5,824.59,627.24
2016,11,2,12,30,902.0,84.0,1.3,18.0,632.0,786.56,602.42
2016,11,2,12,45,901.0,82.0,1.4,18.0,619.0,744.27,574.86
2016,11,2,13,0,900.0,80.0,1.5,18.0,606.0,699.32,543.7
2016,11,2,13,15,892.0,78.5,1.65,18.0,584.5,648.05,506.25
2016,11,2,13,30,884.0,77.0,1.8,18.0,563.0,595.17,466.13
2016,11,2,13,45,871.5,76.0,1.95,18.0,534.5,539.08,421.93
2016,11,2,14,0,859.0,75.0,2.1,18.0,506.0,482.31,375.45
2016,11,2,14,15,842.5,73.0,2.25,18.0,471.0,422.77,325.08
2016,11,2,14,30,826.0,71.0,2.4,18.0,436.0,362.63,272.56
2016,11,2,14,45,801.5,68.0,2.6,18.0,396.0,299.93,217.02
2016,11,2,15,0,777.0,65.0,2.8,18.0,356.0,239.23,162.83
2016,11,2,15,15,742.5,61.5,2.95,17.5,312.0,178.72,111.18
2016,11,2,15,30,708.0,58.0,3.1,17.0,268.0,122.04,67.86
2016,11,2,15,45,655.0,53.0,3.3,17.0,221.5,67.48,37.71
2016,11,2,16,0,602.0,48.0,3.5,17.0,175.0,38.7,28.43
2016,11,2,16,15,517.0,40.5,3.55,16.5,129.5,32.94,23.07
2016,11,2,16,30,432.0,33.0,3.6,16.0,84.0,27.19,17.35
2016,11,2,16,45,277.5,21.5,3.65,16.0,48.5,17.71,4.61
2016,11,2,17,0,123.0,10.0,3.7,16.0,13.0,8.54,0.0
2016,11,2,17,15,61.5,5.0,3.7,16.0,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,127.0,11.0,3.7,14.5,19.5,92.56,0.0
2016,11,3,7,0,254.0,22.0,3.8,15.0,39.0,239.53,92.7
2016,11,3,7,15,372.0,32.5,3.9,15.0,80.0,362.75,287.77
2016,11,3,7,30,490.0,43.0,4.0,15.0,121.0,481.66,394.44
2016,11,3,7,45,560.5,49.5,4.1,15.0,166.5,564.45,465.3
2016,11,3,8,0,631.0,56.0,4.2,15.0,212.0,650.04,535.28
2016,11,3,8,15,676.0,61.0,4.1,15.0,257.5,713.09,584.49
2016,11,3,8,30,721.0,66.0,4.0,15.0,303.0,769.72,626.89
2016,11,3,8,45,752.5,69.0,3.9,15.5,346.0,817.22,659.74
2016,11,3,9,0,784.0,72.0,3.8,16.0,389.0,862.64,689.96
2016,11,3,9,15,805.5,74.5,3.5,16.5,426.5,895.42,708.97
2016,11,3,9,30,827.0,77.0,3.2,17.0,464.0,925.2,725.14
2016,11,3,9,45,851.5,76.0,2.95,17.5,498.0,949.96,737.54
2016,11,3,10,0,876.0,75.0,2.7,18.0,532.0,960.37,739.64
2016,11,3,10,15,886.0,76.0,2.4,18.0,557.0,966.55,739.69
2016,11,3,10,30,896.0,77.0,2.1,18.0,582.0,968.95,736.95
2016,11,3,10,45,901.5,78.5,1.85,18.5,600.0,963.79,728.18
2016,11,3,11,0,907.0,80.0,1.6,19.0,618.0,954.77,716.85
2016,11,3,11,15,910.5,80.5,1.4,19.0,628.0,938.83,702.99
2016,11,3,11,30,914.0,81.0,1.2,19.0,638.0,919.15,686.77
2016,11,3,11,45,913.5,81.5,1.05,19.5,640.0,892.33,665.44
2016,11,3,12,0,913.0,82.0,0.9,20.0,642.0,862.12,642.11
2016,11,3,12,15,911.0,82.0,0.8,20.0,636.0,826.9,617.62
2016,11,3,12,30,909.0,82.0,0.7,20.0,630.0,788.69,591.18
2016,11,3,12,45,904.0,81.0,0.65,20.0,616.0,744.43,561.39
2016,11,3,13,0,899.0,80.0,0.6,20.0,602.0,697.81,528.6
2016,11,3,13,15,891.0,79.0,0.75,20.0,580.5,647.18,493.78
2016,11,3,13,30,883.0,78.0,0.9,20.0,559.0,594.93,456.09
2016,11,3,13,45,830.0,81.0,1.05,20.0,515.0,523.86,402.82
2016,11,3,14,0,777.0,84.0,1.2,20.0,471.0,453.65,348.28
2016,11,3,14,15,754.0,82.0,1.3,19.5,436.0,394.99,300.71
2016,11,3,14,30,731.0,80.0,1.4,19.0,401.0,337.66,252.34
2016,11,3,14,45,683.0,81.0,1.55,19.0,359.0,275.53,199.26
2016,11,3,15,0,635.0,82.0,1.7,19.0,317.0,219.71,151.26
2016,11,3,15,15,594.0,79.0,1.75,19.0,277.0,166.74,106.9
2016,11,3,15,30,553.0,76.0,1.8,19.0,237.0,118.52,70.66
2016,11,3,15,45,502.0,68.5,1.9,19.0,195.5,71.24,43.68
2016,11,3,16,0,451.0,61.0,2.0,19.0,154.0,48.68,36.84
2016,11,3,16,15,385.0,48.5,2.0,18.5,113.5,39.24,28.26
2016,11,3,16,30,319.0,36.0,2.0,18.0,73.0,29.54,19.05
2016,11,3,16,45,159.5,23.0,2.05,18.0,41.5,17.89,3.43
2016,11,3,17,0,0.0,10.0,2.1,18.0,10.0,8.54,0.0
2016,11,3,17,15,0.0,5.0,2.1,17.5,5.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,6,45,106.0,11.0,2.6,16.0,17.5,78.71,0.0
2016,11,4,7,0,212.0,22.0,2.4,16.0,35.0,207.86,55.53
2016,11,4,7,15,333.0,33.5,2.2,16.0,75.0,334.51,261.33
2016,11,4,7,30,454.0,45.0,2.0,16.0,115.0,455.28,367.96
2016,11,4,7,45,528.0,52.5,1.85,16.0,160.5,541.24,438.8
2016,11,4,8,0,602.0,60.0,1.7,16.0,206.0,630.16,507.99
2016,11,4,8,15,648.5,65.0,1.55,16.0,251.5,693.82,554.79
2016,11,4,8,30,695.0,70.0,1.4,16.0,297.0,757.35,599.07
2016,11,4,8,45,727.0,74.0,1.25,16.5,339.0,798.76,624.33
2016,11,4,9,0,759.0,78.0,1.1,17.0,381.0,845.56,652.09
2016,11,4,9,15,781.5,80.5,0.9,17.0,418.5,879.05,669.77
2016,11,4,9,30,804.0,83.0,0.7,17.0,456.0,909.57,684.55
2016,11,4,9,45,820.0,85.5,0.55,17.5,488.0,930.57,692.1
2016,11,4,10,0,836.0,88.0,0.4,18.0,520.0,948.06,697.17
2016,11,4,10,15,847.5,89.5,0.45,18.0,545.5,956.25,702.1
2016,11,4,10,30,859.0,91.0,0.5,18.0,571.0,960.63,704.91
2016,11,4,10,45,865.5,92.0,0.55,18.0,589.0,955.74,702.02
2016,11,4,11,0,872.0,93.0,0.6,18.0,607.0,947.02,696.95
2016,11,4,11,15,876.0,93.5,0.75,18.0,617.0,931.58,689.77
2016,11,4,11,30,880.0,94.0,0.9,18.0,627.0,912.42,680.05
2016,11,4,11,45,713.5,144.5,1.05,18.0,577.5,803.82,609.9
2016,11,4,12,0,547.0,195.0,1.2,18.0,528.0,684.85,528.03
2016,11,4,12,15,451.5,221.5,1.3,18.0,495.0,612.41,475.9
2016,11,4,12,30,356.0,248.0,1.4,18.0,462.0,530.48,415.23
2016,11,4,12,45,410.5,228.5,1.55,18.0,469.5,542.9,426.22
2016,11,4,13,0,465.0,209.0,1.7,18.0,477.0,536.73,422.46
2016,11,4,13,15,662.5,147.5,1.75,18.0,514.0,578.85,455.15
2016,11,4,13,30,860.0,86.0,1.8,18.0,551.0,592.24,464.39
2016,11,4,13,45,849.0,83.5,1.9,18.0,523.0,535.77,419.26
2016,11,4,14,0,838.0,81.0,2.0,18.0,495.0,478.61,372.47
2016,11,4,14,15,820.0,79.0,2.0,18.0,460.5,418.66,321.62
2016,11,4,14,30,802.0,77.0,2.0,18.0,426.0,359.33,269.83
2016,11,4,14,45,778.5,73.5,2.05,18.0,386.0,297.94,215.56
2016,11,4,15,0,755.0,70.0,2.1,18.0,346.0,238.48,162.67
2016,11,4,15,15,718.5,66.0,2.1,18.0,302.0,178.63,111.74
2016,11,4,15,30,682.0,62.0,2.1,18.0,258.0,119.79,66.73
2016,11,4,15,45,628.0,56.0,2.1,18.0,212.0,65.67,36.57
2016,11,4,16,0,574.0,50.0,2.1,18.0,166.0,40.3,29.67
2016,11,4,16,15,484.0,41.5,2.1,17.5,121.5,33.78,23.62
2016,11,4,16,30,394.0,33.0,2.1,17.0,77.0,27.23,17.07
2016,11,4,16,45,197.0,16.5,2.1,17.0,38.5,13.3,0.01
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,112.0,10.0,1.6,15.5,16.5,81.68,0.0
2016,11,5,7,0,224.0,20.0,1.7,16.0,33.0,212.44,25.49
2016,11,5,7,15,342.5,31.0,1.7,16.0,72.5,338.6,261.59
2016,11,5,7,30,461.0,42.0,1.7,16.0,112.0,456.76,367.53
2016,11,5,7,45,531.0,49.0,1.75,16.0,156.5,538.55,435.91
2016,11,5,8,0,601.0,56.0,1.8,16.0,201.0,623.2,503.19
2016,11,5,8,15,383.0,93.5,1.75,16.0,193.0,491.22,402.55
2016,11,5,8,30,165.0,131.0,1.7,16.0,185.0,315.03,259.6
2016,11,5,8,45,175.0,147.5,1.7,16.5,211.5,344.39,283.34
2016,11,5,9,0,185.0,164.0,1.7,17.0,238.0,373.47,305.25
2016,11,5,9,15,253.0,172.5,1.65,17.0,283.5,466.89,378.38
2016,11,5,9,30,321.0,181.0,1.6,17.0,329.0,541.15,434.67
2016,11,5,9,45,253.5,204.0,1.6,17.0,326.0,502.78,402.13
2016,11,5,10,0,186.0,227.0,1.6,17.0,323.0,441.28,353.0
2016,11,5,10,15,184.5,239.0,1.6,17.0,338.0,449.41,358.77
2016,11,5,10,30,183.0,251.0,1.6,17.0,353.0,456.7,363.44
2016,11,5,10,45,185.5,259.5,1.65,17.5,365.5,462.61,366.8
2016,11,5,11,0,188.0,268.0,1.7,18.0,378.0,467.65,369.52
2016,11,5,11,15,247.0,264.0,1.75,18.0,411.5,527.73,415.55
2016,11,5,11,30,306.0,260.0,1.8,18.0,445.0,564.84,443.86
2016,11,5,11,45,175.5,257.0,1.9,18.0,363.0,418.62,331.31
2016,11,5,12,0,45.0,254.0,2.0,18.0,281.0,282.03,222.94
2016,11,5,12,15,63.5,260.0,2.05,18.0,298.0,299.0,237.3
2016,11,5,12,30,82.0,266.0,2.1,18.0,315.0,314.27,249.61
2016,11,5,12,45,170.5,259.0,2.2,18.0,358.0,376.8,300.09
2016,11,5,13,0,259.0,252.0,2.3,18.0,401.0,429.34,341.46
2016,11,5,13,15,256.5,243.5,2.25,18.0,386.5,402.16,319.67
2016,11,5,13,30,254.0,235.0,2.2,18.0,372.0,374.76,297.84
2016,11,5,13,45,211.5,225.0,2.2,18.0,335.0,317.12,252.05
2016,11,5,14,0,169.0,215.0,2.2,18.0,298.0,272.99,216.6
2016,11,5,14,15,288.0,183.5,2.15,18.0,312.5,285.7,224.68
2016,11,5,14,30,407.0,152.0,2.1,18.0,327.0,283.47,218.4
2016,11,5,14,45,329.0,147.0,2.05,18.0,280.0,223.48,169.19
2016,11,5,15,0,251.0,142.0,2.0,18.0,233.0,177.32,132.21
2016,11,5,15,15,235.5,126.0,2.0,17.5,202.5,142.03,102.98
2016,11,5,15,30,220.0,110.0,2.0,17.0,172.0,108.88,76.99
2016,11,5,15,45,199.5,92.0,2.0,17.0,141.0,76.37,54.62
2016,11,5,16,0,179.0,74.0,2.0,17.0,110.0,55.47,43.0
2016,11,5,16,15,144.5,56.0,1.95,16.5,80.0,42.6,31.31
2016,11,5,16,30,110.0,38.0,1.9,16.0,50.0,29.41,18.83
2016,11,5,16,45,55.0,19.0,1.85,16.0,25.0,15.1,0.0
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.5,0.85,16.5,7.5,6.4,0.0
2016,11,6,7,0,0.0,15.0,0.8,17.0,15.0,12.38,0.0
2016,11,6,7,15,6.5,33.0,0.85,17.0,34.0,38.58,24.65
2016,11,6,7,30,13.0,51.0,0.9,17.0,53.0,63.01,46.86
2016,11,6,7,45,25.0,69.5,0.95,17.0,75.0,102.58,80.94
2016,11,6,8,0,37.0,88.0,1.0,17.0,97.0,133.31,107.44
2016,11,6,8,15,44.0,106.5,1.0,17.0,119.0,159.9,129.87
2016,11,6,8,30,51.0,125.0,1.0,17.0,141.0,186.48,151.85
2016,11,6,8,45,55.5,142.0,1.0,17.0,162.0,208.55,169.66
2016,11,6,9,0,60.0,159.0,1.0,17.0,183.0,230.6,187.16
2016,11,6,9,15,107.5,178.0,1.0,17.0,225.5,315.75,255.75
2016,11,6,9,30,155.0,197.0,1.0,17.0,268.0,382.3,307.76
2016,11,6,9,45,129.5,210.5,1.0,17.5,272.5,370.76,296.22
2016,11,6,10,0,104.0,224.0,1.0,18.0,277.0,338.14,269.31
2016,11,6,10,15,177.0,233.0,1.05,18.0,328.5,434.94,345.07
2016,11,6,10,30,250.0,242.0,1.1,18.0,380.0,530.61,416.72
2016,11,6,10,45,270.0,247.0,1.15,18.0,400.0,547.91,428.68
2016,11,6,11,0,290.0,252.0,1.2,18.0,420.0,563.49,440.09
2016,11,6,11,15,228.5,264.0,1.2,18.0,398.0,491.94,385.54
2016,11,6,11,30,167.0,276.0,1.2,18.0,376.0,441.68,346.5
2016,11,6,11,45,263.0,262.5,1.2,18.5,420.5,517.55,404.56
2016,11,6,12,0,359.0,249.0,1.2,19.0,465.0,569.2,442.65
2016,11,6,12,15,322.5,254.0,1.15,19.0,446.5,528.54,411.07
2016,11,6,12,30,286.0,259.0,1.1,19.0,428.0,489.15,381.08
2016,11,6,12,45,273.0,254.5,1.05,19.0,413.0,458.47,357.9
2016,11,6,13,0,260.0,250.0,1.0,19.0,398.0,428.16,334.71
2016,11,6,13,15,272.0,238.5,0.95,19.0,388.0,407.04,318.58
2016,11,6,13,30,284.0,227.0,0.9,19.0,378.0,384.39,300.86
2016,11,6,13,45,177.5,217.0,0.85,19.0,309.5,292.23,229.17
2016,11,6,14,0,71.0,207.0,0.8,19.0,241.0,214.16,168.08
2016,11,6,14,15,152.0,192.0,0.8,19.0,258.5,232.6,181.99
2016,11,6,14,30,233.0,177.0,0.8,19.0,276.0,239.73,184.97
2016,11,6,14,45,188.0,162.5,0.85,19.0,237.5,192.81,147.18
2016,11,6,15,0,143.0,148.0,0.9,19.0,199.0,155.7,117.79
2016,11,6,15,15,134.5,130.0,0.9,18.5,173.0,127.58,94.87
2016,11,6,15,30,126.0,112.0,0.9,18.0,147.0,100.87,73.77
2016,11,6,15,45,113.0,92.5,0.9,18.0,120.0,74.44,54.52
2016,11,6,16,0,100.0,73.0,0.9,18.0,93.0,55.45,42.77
2016,11,6,16,15,76.0,54.5,0.8,17.5,67.0,42.04,30.66
2016,11,6,16,30,52.0,36.0,0.7,17.0,41.0,28.35,17.72
2016,11,6,16,45,26.0,18.0,0.65,17.0,20.5,14.68,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.1,16.0,9.5,8.11,0.0
2016,11,7,7,0,0.0,19.0,2.1,16.0,19.0,18.94,0.0
2016,11,7,7,15,69.5,35.0,2.05,16.0,45.0,110.48,81.16
2016,11,7,7,30,139.0,51.0,2.0,16.0,71.0,199.4,161.37
2016,11,7,7,45,164.5,69.0,1.95,16.5,101.0,246.4,202.61
2016,11,7,8,0,190.0,87.0,1.9,17.0,131.0,294.06,242.95
2016,11,7,8,15,205.0,104.5,1.85,17.0,161.0,332.33,274.61
2016,11,7,8,30,220.0,122.0,1.8,17.0,191.0,370.41,305.13
2016,11,7,8,45,229.0,139.0,1.75,17.0,219.5,401.86,329.41
2016,11,7,9,0,238.0,156.0,1.7,17.0,248.0,432.53,352.5
2016,11,7,9,15,251.0,171.0,1.65,17.0,276.5,463.31,375.33
2016,11,7,9,30,264.0,186.0,1.6,17.0,305.0,493.15,397.03
2016,11,7,9,45,261.5,200.5,1.55,17.5,325.5,506.24,404.61
2016,11,7,10,0,259.0,215.0,1.5,18.0,346.0,517.93,411.16
2016,11,7,10,15,330.5,212.5,1.4,18.0,388.0,578.17,456.26
2016,11,7,10,30,402.0,210.0,1.3,18.0,430.0,636.7,498.49
2016,11,7,10,45,408.0,216.0,1.25,18.5,445.5,661.03,512.75
2016,11,7,11,0,414.0,222.0,1.2,19.0,461.0,662.7,511.6
2016,11,7,11,15,474.5,207.5,1.1,19.0,485.5,689.45,530.39
2016,11,7,11,30,535.0,193.0,1.0,19.0,510.0,711.59,545.27
2016,11,7,11,45,445.0,220.5,0.9,19.0,484.5,644.78,494.46
2016,11,7,12,0,355.0,248.0,0.8,19.0,459.0,564.77,435.08
2016,11,7,12,15,343.0,248.0,0.75,19.0,450.5,538.38,415.87
2016,11,7,12,30,331.0,248.0,0.7,19.0,442.0,511.62,395.74
2016,11,7,12,45,436.0,213.5,0.65,19.5,463.0,546.0,420.97
2016,11,7,13,0,541.0,179.0,0.6,20.0,484.0,557.56,428.45
2016,11,7,13,15,538.5,172.5,0.65,19.5,467.0,519.24,400.78
2016,11,7,13,30,536.0,166.0,0.7,19.0,450.0,479.87,371.94
2016,11,7,13,45,515.0,161.5,0.75,19.0,422.5,431.88,334.96
2016,11,7,14,0,494.0,157.0,0.8,19.0,395.0,385.05,297.89
2016,11,7,14,15,458.0,151.0,0.85,19.0,359.5,332.19,255.39
2016,11,7,14,30,422.0,145.0,0.9,19.0,324.0,282.77,214.8
2016,11,7,14,45,228.0,141.0,1.0,19.0,236.5,189.6,143.52
2016,11,7,15,0,34.0,137.0,1.1,19.0,149.0,120.55,93.4
2016,11,7,15,15,28.0,120.0,1.1,18.5,129.0,101.74,78.4
2016,11,7,15,30,22.0,103.0,1.1,18.0,109.0,84.01,64.14
2016,11,7,15,45,13.5,85.0,1.1,18.0,88.5,67.51,50.85
2016,11,7,16,0,5.0,67.0,1.1,18.0,68.0,52.78,40.43
2016,11,7,16,15,2.5,48.0,1.1,18.0,48.5,38.33,27.34
2016,11,7,16,30,0.0,29.0,1.1,18.0,29.0,23.67,13.63
2016,11,7,16,45,0.0,14.5,1.1,18.0,14.5,11.96,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.75,16.5,12.5,10.67,0.0
2016,11,8,7,0,0.0,25.0,0.8,17.0,25.0,33.37,0.0
2016,11,8,7,15,200.0,33.0,0.8,17.0,61.0,235.38,173.62
2016,11,8,7,30,400.0,41.0,0.8,17.0,97.0,406.56,323.17
2016,11,8,7,45,478.5,48.0,0.85,17.0,140.0,492.83,394.03
2016,11,8,8,0,557.0,55.0,0.9,17.0,183.0,582.57,464.41
2016,11,8,8,15,605.5,60.0,0.95,17.0,225.5,646.14,512.55
2016,11,8,8,30,654.0,65.0,1.0,17.0,268.0,709.95,559.08
2016,11,8,8,45,403.5,112.5,1.05,17.5,243.5,546.47,437.6
2016,11,8,9,0,153.0,160.0,1.1,18.0,219.0,339.28,273.73
2016,11,8,9,15,165.5,176.0,1.1,18.0,245.5,369.1,297.96
2016,11,8,9,30,178.0,192.0,1.1,18.0,272.0,398.46,319.94
2016,11,8,9,45,139.5,206.0,1.15,18.0,271.0,375.38,300.17
2016,11,8,10,0,101.0,220.0,1.2,18.0,270.0,331.19,264.56
2016,11,8,10,15,135.0,232.5,1.2,18.0,303.5,394.7,314.01
2016,11,8,10,30,169.0,245.0,1.2,18.0,337.0,436.94,345.98
2016,11,8,10,45,161.0,253.5,1.25,18.5,343.5,433.22,341.57
2016,11,8,11,0,153.0,262.0,1.3,19.0,350.0,429.02,337.21
2016,11,8,11,15,510.5,170.5,1.3,19.0,470.0,680.2,530.08
2016,11,8,11,30,868.0,79.0,1.3,19.0,590.0,870.62,660.12
2016,11,8,11,45,581.0,168.5,1.35,19.0,511.5,712.62,548.48
2016,11,8,12,0,294.0,258.0,1.4,19.0,433.0,525.38,409.0
2016,11,8,12,15,297.0,254.0,1.4,19.0,429.0,508.48,397.84
2016,11,8,12,30,300.0,250.0,1.4,19.0,425.0,490.46,384.36
2016,11,8,12,45,298.0,244.5,1.45,19.0,415.0,466.23,366.26
2016,11,8,13,0,296.0,239.0,1.5,19.0,405.0,441.41,347.49
2016,11,8,13,15,287.5,231.0,1.5,19.0,387.5,409.56,322.87
2016,11,8,13,30,279.0,223.0,1.5,19.0,370.0,377.98,298.13
2016,11,8,13,45,279.0,210.5,1.5,19.0,350.5,346.96,273.47
2016,11,8,14,0,279.0,198.0,1.5,19.0,331.0,315.69,248.06
2016,11,8,14,15,214.5,188.5,1.55,19.0,286.5,255.18,199.81
