Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,30,150.0,179.0,1.6,19.0,242.0,208.56,162.67
2016,11,8,14,45,323.5,140.0,1.65,19.0,259.0,216.29,162.99
2016,11,8,15,0,497.0,101.0,1.7,19.0,276.0,202.07,142.44
2016,11,8,15,15,468.5,91.5,1.9,18.5,239.5,154.52,102.66
2016,11,8,15,30,440.0,82.0,2.1,18.0,203.0,110.36,68.83
2016,11,8,15,45,399.0,70.5,2.35,18.0,165.0,67.75,42.9
2016,11,8,16,0,358.0,59.0,2.6,18.0,127.0,44.83,33.49
2016,11,8,16,15,294.5,45.5,3.0,17.5,91.0,34.93,24.41
2016,11,8,16,30,231.0,32.0,3.4,17.0,55.0,24.81,14.4
2016,11,8,16,45,115.5,16.0,3.85,17.0,27.5,12.47,0.0
2016,11,8,17,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.5,2.7,15.5,11.0,47.18,0.0
2016,11,9,7,0,123.0,17.0,2.6,16.0,22.0,130.24,0.0
2016,11,9,7,15,239.0,30.5,2.5,16.0,57.5,259.82,189.92
2016,11,9,7,30,355.0,44.0,2.4,16.0,93.0,373.91,302.26
2016,11,9,7,45,432.0,53.5,2.35,16.0,135.0,460.96,376.89
2016,11,9,8,0,509.0,63.0,2.3,16.0,177.0,551.42,450.52
2016,11,9,8,15,559.0,69.5,2.15,16.0,220.0,617.47,501.86
2016,11,9,8,30,609.0,76.0,2.0,16.0,263.0,683.7,550.96
2016,11,9,8,45,644.5,80.5,1.85,16.5,303.5,733.76,584.89
2016,11,9,9,0,680.0,85.0,1.7,17.0,344.0,782.38,616.3
2016,11,9,9,15,704.5,89.0,1.55,17.0,380.5,818.05,638.43
2016,11,9,9,30,729.0,93.0,1.4,17.0,417.0,851.21,658.13
2016,11,9,9,45,768.5,88.5,1.3,17.5,451.5,878.79,672.83
2016,11,9,10,0,808.0,84.0,1.2,18.0,486.0,910.08,689.66
2016,11,9,10,15,819.5,85.5,1.15,18.0,510.5,918.42,692.9
2016,11,9,10,30,831.0,87.0,1.1,18.0,535.0,923.1,694.1
2016,11,9,10,45,837.0,89.0,1.1,18.5,552.0,919.49,689.53
2016,11,9,11,0,843.0,91.0,1.1,19.0,569.0,912.18,682.8
2016,11,9,11,15,846.5,91.5,1.1,19.0,579.0,897.07,672.4
2016,11,9,11,30,850.0,92.0,1.1,19.0,589.0,878.42,659.86
2016,11,9,11,45,849.5,92.5,1.1,19.5,591.0,852.85,641.6
2016,11,9,12,0,849.0,93.0,1.1,20.0,593.0,824.1,621.37
2016,11,9,12,15,846.5,92.5,1.2,20.0,587.0,789.56,599.68
2016,11,9,12,30,844.0,92.0,1.3,20.0,581.0,752.29,575.79
2016,11,9,12,45,843.0,90.0,1.4,20.0,568.5,711.85,549.2
2016,11,9,13,0,842.0,88.0,1.5,20.0,556.0,668.93,518.48
2016,11,9,13,15,832.5,86.5,1.6,20.0,535.0,618.99,481.58
2016,11,9,13,30,823.0,85.0,1.7,20.0,514.0,567.74,442.47
2016,11,9,13,45,807.5,84.0,1.85,20.0,486.5,512.84,399.42
2016,11,9,14,0,792.0,83.0,2.0,20.0,459.0,457.75,354.59
2016,11,9,14,15,748.5,82.0,2.0,19.5,416.5,391.42,300.09
2016,11,9,14,30,705.0,81.0,2.0,19.0,374.0,327.37,246.09
2016,11,9,14,45,662.0,82.5,2.05,19.0,337.0,270.7,196.73
2016,11,9,15,0,619.0,84.0,2.1,19.0,300.0,218.14,150.92
2016,11,9,15,15,619.0,73.0,2.05,19.0,265.0,166.26,105.57
2016,11,9,15,30,619.0,62.0,2.0,19.0,230.0,114.24,64.4
2016,11,9,15,45,561.5,55.5,1.95,19.0,186.5,63.82,35.93
2016,11,9,16,0,504.0,49.0,1.9,19.0,143.0,39.47,28.68
2016,11,9,16,15,410.5,40.0,1.85,18.5,102.0,32.57,22.25
2016,11,9,16,30,317.0,31.0,1.8,18.0,61.0,25.64,14.79
2016,11,9,16,45,158.5,15.5,1.8,18.0,30.5,12.6,0.0
2016,11,9,17,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,59.0,7.5,1.9,16.0,10.0,6.4,0.0
2016,11,10,7,0,118.0,15.0,1.9,16.0,20.0,94.05,0.0
2016,11,10,7,15,236.0,28.5,1.95,16.0,54.5,256.05,182.28
2016,11,10,7,30,354.0,42.0,2.0,16.0,89.0,370.68,298.29
2016,11,10,7,45,431.0,51.0,2.1,16.5,130.5,456.74,371.84
2016,11,10,8,0,508.0,60.0,2.2,17.0,172.0,546.3,444.3
2016,11,10,8,15,487.0,76.0,2.15,17.0,202.5,561.6,457.35
2016,11,10,8,30,466.0,92.0,2.1,17.0,233.0,568.22,462.82
2016,11,10,8,45,501.0,98.0,2.05,17.5,269.5,615.21,497.24
2016,11,10,9,0,536.0,104.0,2.0,18.0,306.0,670.57,536.33
2016,11,10,9,15,590.5,103.0,1.8,18.0,346.0,727.14,574.91
2016,11,10,9,30,645.0,102.0,1.6,18.0,386.0,781.71,610.54
2016,11,10,9,45,581.5,129.5,1.45,18.5,399.0,754.96,587.27
2016,11,10,10,0,518.0,157.0,1.3,19.0,412.0,716.48,556.69
2016,11,10,10,15,270.0,180.0,1.1,19.0,313.5,479.49,377.99
2016,11,10,10,30,22.0,203.0,0.9,19.0,215.0,208.16,163.15
2016,11,10,10,45,240.0,204.5,0.7,19.0,339.5,468.87,369.89
2016,11,10,11,0,458.0,206.0,0.5,19.0,464.0,684.74,523.2
2016,11,10,11,15,456.0,210.5,0.8,19.0,471.5,674.78,516.51
2016,11,10,11,30,454.0,215.0,1.1,19.0,479.0,662.77,510.74
2016,11,10,11,45,454.5,215.5,1.45,19.0,480.5,646.71,501.96
2016,11,10,12,0,455.0,216.0,1.8,19.0,482.0,628.75,491.02
2016,11,10,12,15,302.0,240.0,1.9,19.0,416.0,497.55,391.73
2016,11,10,12,30,149.0,264.0,2.0,19.0,350.0,378.05,298.68
2016,11,10,12,45,149.0,257.5,2.15,19.0,342.0,361.29,286.53
2016,11,10,13,0,149.0,251.0,2.3,19.0,334.0,344.32,273.52
2016,11,10,13,15,476.0,168.0,2.25,19.0,417.5,475.78,378.62
2016,11,10,13,30,803.0,85.0,2.2,19.0,501.0,556.04,438.84
2016,11,10,13,45,788.5,83.5,2.15,19.0,473.5,502.28,394.31
2016,11,10,14,0,774.0,82.0,2.1,19.0,446.0,448.29,349.28
2016,11,10,14,15,628.0,106.0,2.0,19.0,387.5,364.68,281.38
2016,11,10,14,30,482.0,130.0,1.9,19.0,329.0,290.78,221.6
2016,11,10,14,45,464.5,120.0,1.85,19.0,296.5,243.84,180.93
2016,11,10,15,0,447.0,110.0,1.8,19.0,264.0,198.67,141.58
2016,11,10,15,15,526.0,85.5,1.75,19.0,243.5,162.11,106.16
2016,11,10,15,30,605.0,61.0,1.7,19.0,223.0,112.26,63.27
2016,11,10,15,45,547.5,54.5,1.7,19.0,180.5,62.78,35.24
2016,11,10,16,0,490.0,48.0,1.7,19.0,138.0,38.63,27.93
2016,11,10,16,15,396.5,38.5,1.65,18.5,97.5,31.29,21.12
2016,11,10,16,30,303.0,29.0,1.6,18.0,57.0,23.88,13.16
2016,11,10,16,45,151.5,14.5,1.55,18.0,28.5,11.76,0.0
2016,11,10,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,1.1,16.0,9.5,0.0,0.0
2016,11,11,7,0,0.0,19.0,1.2,16.0,19.0,16.22,0.0
2016,11,11,7,15,187.5,29.0,1.25,16.0,53.5,218.38,149.93
2016,11,11,7,30,375.0,39.0,1.3,16.0,88.0,383.33,305.91
2016,11,11,7,45,453.5,47.0,1.4,16.5,129.5,469.53,378.85
2016,11,11,8,0,532.0,55.0,1.5,17.0,171.0,559.42,450.72
2016,11,11,8,15,582.5,61.0,1.5,17.0,213.5,625.22,501.66
2016,11,11,8,30,633.0,67.0,1.5,17.0,256.0,691.43,550.8
2016,11,11,8,45,579.0,86.0,1.5,17.5,278.5,679.06,539.99
2016,11,11,9,0,525.0,105.0,1.5,18.0,301.0,660.57,524.97
2016,11,11,9,15,454.5,132.0,1.55,18.0,313.5,625.51,498.83
2016,11,11,9,30,384.0,159.0,1.6,18.0,326.0,593.37,472.74
2016,11,11,9,45,334.0,181.0,1.65,18.0,334.0,550.63,439.5
2016,11,11,10,0,284.0,203.0,1.7,18.0,342.0,527.01,419.89
2016,11,11,10,15,295.0,212.5,1.7,18.0,363.5,544.13,432.23
2016,11,11,10,30,306.0,222.0,1.7,18.0,385.0,559.75,443.09
2016,11,11,10,45,181.0,230.5,1.7,18.5,328.0,424.84,337.31
2016,11,11,11,0,56.0,239.0,1.7,19.0,271.0,293.95,232.41
2016,11,11,11,15,63.5,246.5,1.65,19.0,283.0,305.13,241.6
2016,11,11,11,30,71.0,254.0,1.6,19.0,295.0,315.74,249.7
2016,11,11,11,45,218.5,245.5,1.6,19.0,372.5,443.79,351.55
2016,11,11,12,0,366.0,237.0,1.6,19.0,450.0,561.71,441.09
2016,11,11,12,15,362.0,235.5,1.55,19.0,444.0,539.98,423.4
2016,11,11,12,30,358.0,234.0,1.5,19.0,438.0,517.34,406.06
2016,11,11,12,45,369.5,225.5,1.5,19.0,432.0,497.57,391.3
2016,11,11,13,0,381.0,217.0,1.5,19.0,426.0,475.97,374.87
2016,11,11,13,15,374.0,210.5,1.45,18.5,409.5,443.08,349.83
2016,11,11,13,30,367.0,204.0,1.4,18.0,393.0,410.03,324.24
2016,11,11,13,45,236.5,204.5,1.4,18.0,324.0,319.95,253.26
2016,11,11,14,0,106.0,205.0,1.4,18.0,255.0,229.57,181.78
2016,11,11,14,15,105.5,189.0,1.4,18.0,236.0,206.71,163.36
2016,11,11,14,30,105.0,173.0,1.4,18.0,217.0,188.38,148.04
2016,11,11,14,45,99.0,157.0,1.4,18.0,195.0,163.44,127.29
2016,11,11,15,0,93.0,141.0,1.4,18.0,173.0,137.34,105.52
2016,11,11,15,15,85.5,123.0,1.3,18.0,149.5,113.54,85.8
2016,11,11,15,30,78.0,105.0,1.2,18.0,126.0,91.01,67.59
2016,11,11,15,45,67.0,86.0,1.2,18.0,101.5,68.99,50.81
2016,11,11,16,0,56.0,67.0,1.2,18.0,77.0,51.77,39.41
2016,11,11,16,15,33.0,48.5,1.1,18.0,54.0,38.04,26.87
2016,11,11,16,30,10.0,30.0,1.0,18.0,31.0,24.1,13.06
2016,11,11,16,45,5.0,15.0,0.95,18.0,15.5,12.4,0.0
2016,11,11,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,67.0,7.0,3.1,16.0,9.0,0.0,0.0
2016,11,12,7,0,134.0,14.0,3.0,16.0,18.0,103.85,0.0
2016,11,12,7,15,266.5,25.0,2.9,16.0,52.0,269.84,179.23
2016,11,12,7,30,399.0,36.0,2.8,16.0,86.0,397.91,318.77
2016,11,12,7,45,479.5,43.0,2.75,16.5,128.0,484.62,394.08
2016,11,12,8,0,560.0,50.0,2.7,17.0,170.0,575.28,467.54
2016,11,12,8,15,609.5,55.0,2.5,17.0,212.5,639.27,517.52
2016,11,12,8,30,659.0,60.0,2.3,17.0,255.0,703.65,565.27
2016,11,12,8,45,693.5,63.5,2.15,17.0,295.0,746.29,595.15
2016,11,12,9,0,728.0,67.0,2.0,17.0,335.0,793.68,627.27
2016,11,12,9,15,751.0,69.5,1.85,17.0,371.0,826.87,648.08
2016,11,12,9,30,774.0,72.0,1.7,17.0,407.0,857.36,666.39
2016,11,12,9,45,798.0,72.0,1.55,17.5,439.0,882.48,679.16
2016,11,12,10,0,822.0,72.0,1.4,18.0,471.0,904.33,689.28
2016,11,12,10,15,833.0,73.0,1.4,18.0,495.0,901.17,685.78
2016,11,12,10,30,844.0,74.0,1.4,18.0,519.0,905.05,687.48
2016,11,12,10,45,851.5,75.0,1.45,18.5,536.5,902.01,683.98
2016,11,12,11,0,859.0,76.0,1.5,19.0,554.0,895.34,678.26
2016,11,12,11,15,863.0,76.5,1.6,19.0,564.0,881.21,669.56
2016,11,12,11,30,867.0,77.0,1.7,19.0,574.0,863.57,658.54
2016,11,12,11,45,535.5,170.0,1.85,19.0,477.5,665.77,519.49
2016,11,12,12,0,204.0,263.0,2.0,19.0,381.0,441.23,347.77
2016,11,12,12,15,205.5,259.5,2.3,19.0,377.5,427.69,339.33
2016,11,12,12,30,207.0,256.0,2.6,19.0,374.0,413.55,328.96
2016,11,12,12,45,203.0,250.5,2.9,19.0,364.0,392.8,313.17
2016,11,12,13,0,199.0,245.0,3.2,19.0,354.0,371.96,297.08
2016,11,12,13,15,217.0,233.5,3.45,19.0,348.0,358.67,286.91
2016,11,12,13,30,235.0,222.0,3.7,19.0,342.0,343.46,274.81
2016,11,12,13,45,520.0,147.5,4.0,19.0,394.5,421.13,336.14
2016,11,12,14,0,805.0,73.0,4.3,19.0,447.0,453.31,357.54
2016,11,12,14,15,786.5,71.0,4.45,18.5,414.0,395.88,308.0
2016,11,12,14,30,768.0,69.0,4.6,18.0,381.0,339.17,257.85
2016,11,12,14,45,740.5,66.5,4.75,18.0,343.0,280.41,204.81
2016,11,12,15,0,713.0,64.0,4.9,18.0,305.0,224.01,153.84
2016,11,12,15,15,674.5,60.0,5.05,18.0,263.5,167.1,104.81
2016,11,12,15,30,636.0,56.0,5.2,18.0,222.0,111.78,61.99
2016,11,12,15,45,574.0,50.5,5.4,18.0,179.0,61.18,33.22
2016,11,12,16,0,512.0,45.0,5.6,18.0,136.0,36.37,26.01
2016,11,12,16,15,412.5,36.5,5.7,17.5,95.5,29.77,19.78
2016,11,12,16,30,313.0,28.0,5.8,17.0,55.0,23.16,12.06
2016,11,12,16,45,156.5,14.0,5.9,17.0,27.5,11.95,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,6,45,73.0,6.5,0.8,16.0,8.5,0.0,0.0
2016,11,13,7,0,146.0,13.0,0.7,16.0,17.0,111.03,0.0
2016,11,13,7,15,284.0,23.5,0.6,16.0,51.5,278.49,173.26
2016,11,13,7,30,422.0,34.0,0.5,16.0,86.0,412.59,322.12
2016,11,13,7,45,500.5,41.5,0.45,16.0,128.5,498.78,394.47
2016,11,13,8,0,579.0,49.0,0.4,16.0,171.0,588.96,464.22
2016,11,13,8,15,329.5,83.0,0.65,16.0,155.5,428.54,347.08
2016,11,13,8,30,80.0,117.0,0.9,16.0,140.0,205.85,167.99
2016,11,13,8,45,86.0,133.5,1.2,16.5,162.0,229.15,188.15
2016,11,13,9,0,92.0,150.0,1.5,17.0,184.0,252.44,206.77
2016,11,13,9,15,153.0,165.0,1.65,17.0,228.0,344.19,281.53
2016,11,13,9,30,214.0,180.0,1.8,17.0,272.0,418.24,340.51
2016,11,13,9,45,337.0,172.5,2.0,17.0,329.5,542.25,438.3
2016,11,13,10,0,460.0,165.0,2.2,17.0,387.0,669.07,534.6
2016,11,13,10,15,463.0,174.0,2.25,17.0,407.0,678.08,539.37
2016,11,13,10,30,466.0,183.0,2.3,17.0,427.0,684.76,543.45
2016,11,13,10,45,453.0,193.5,2.35,17.5,437.5,675.81,534.81
2016,11,13,11,0,440.0,204.0,2.4,18.0,448.0,664.83,524.89
2016,11,13,11,15,440.0,209.0,2.5,18.0,456.0,657.69,519.51
2016,11,13,11,30,440.0,214.0,2.6,18.0,464.0,648.49,512.58
2016,11,13,11,45,441.0,214.5,2.75,18.0,466.0,633.37,501.62
2016,11,13,12,0,442.0,215.0,2.9,18.0,468.0,616.36,489.17
2016,11,13,12,15,441.5,213.0,2.95,18.0,463.5,593.8,472.13
2016,11,13,12,30,441.0,211.0,3.0,18.0,459.0,569.68,453.75
2016,11,13,12,45,441.5,205.5,3.1,18.0,449.0,541.34,432.17
2016,11,13,13,0,442.0,200.0,3.2,18.0,439.0,511.65,409.19
2016,11,13,13,15,646.0,137.5,3.2,18.0,473.0,556.38,444.73
2016,11,13,13,30,850.0,75.0,3.2,18.0,507.0,568.46,453.15
2016,11,13,13,45,837.5,73.5,3.2,18.0,479.5,516.68,409.89
2016,11,13,14,0,825.0,72.0,3.2,18.0,452.0,461.45,363.07
2016,11,13,14,15,806.0,70.0,3.1,18.0,418.5,402.8,312.14
2016,11,13,14,30,787.0,68.0,3.0,18.0,385.0,344.89,260.61
2016,11,13,14,45,761.0,65.0,2.95,18.0,346.5,285.05,206.93
2016,11,13,15,0,735.0,62.0,2.9,18.0,308.0,227.38,155.11
2016,11,13,15,15,696.0,58.0,2.85,17.5,266.0,169.12,105.41
2016,11,13,15,30,657.0,54.0,2.8,17.0,224.0,115.24,64.08
2016,11,13,15,45,597.0,48.5,2.8,17.0,180.5,60.82,32.37
2016,11,13,16,0,537.0,43.0,2.8,17.0,137.0,34.9,24.83
2016,11,13,16,15,438.0,34.5,2.8,16.5,96.0,28.21,18.51
2016,11,13,16,30,339.0,26.0,2.8,16.0,55.0,21.5,10.56
2016,11,13,16,45,169.5,13.0,2.8,16.0,27.5,11.1,0.0
2016,11,13,17,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,3.0,15.0,7.5,0.0,0.0
2016,11,14,7,0,142.0,12.0,3.0,15.0,15.0,107.24,0.0
2016,11,14,7,15,285.0,23.0,2.95,15.0,50.0,276.28,162.28
2016,11,14,7,30,428.0,34.0,2.9,15.0,85.0,416.63,332.01
2016,11,14,7,45,511.0,41.0,2.85,15.5,128.0,505.85,411.13
2016,11,14,8,0,594.0,48.0,2.8,16.0,171.0,599.23,487.21
2016,11,14,8,15,297.0,54.0,2.65,16.0,115.5,355.93,296.76
2016,11,14,8,30,0.0,60.0,2.5,16.0,60.0,49.88,36.7
2016,11,14,8,45,0.0,69.5,2.4,16.0,69.5,58.45,44.19
2016,11,14,9,0,0.0,79.0,2.3,16.0,79.0,67.03,51.39
2016,11,14,9,15,0.0,90.0,2.15,16.0,90.0,77.14,59.81
2016,11,14,9,30,0.0,101.0,2.0,16.0,101.0,87.25,68.15
2016,11,14,9,45,0.0,117.5,1.9,16.5,117.5,102.94,80.92
2016,11,14,10,0,0.0,134.0,1.8,17.0,134.0,118.68,93.56
2016,11,14,10,15,0.0,139.0,1.65,17.0,139.0,122.62,96.58
2016,11,14,10,30,0.0,144.0,1.5,17.0,144.0,126.66,99.71
2016,11,14,10,45,0.0,148.5,1.4,17.0,148.5,130.27,102.51
2016,11,14,11,0,0.0,153.0,1.3,17.0,153.0,133.95,105.36
2016,11,14,11,15,0.0,152.5,1.3,17.0,152.5,132.81,104.34
2016,11,14,11,30,0.0,152.0,1.3,17.0,152.0,131.8,103.46
2016,11,14,11,45,2.5,169.5,1.3,17.0,171.0,150.16,118.42
2016,11,14,12,0,5.0,187.0,1.3,17.0,190.0,168.39,133.15
2016,11,14,12,15,5.0,185.5,1.45,17.0,188.5,166.11,131.34
2016,11,14,12,30,5.0,184.0,1.6,17.0,187.0,163.89,129.67
2016,11,14,12,45,4.0,180.0,1.75,17.0,182.5,158.69,125.56
2016,11,14,13,0,3.0,176.0,1.9,17.0,178.0,153.65,121.61
2016,11,14,13,15,2.0,170.0,2.15,17.0,171.0,146.94,116.33
2016,11,14,13,30,1.0,164.0,2.4,17.0,164.0,140.42,111.2
2016,11,14,13,45,414.5,118.5,2.65,17.0,307.5,338.86,273.5
2016,11,14,14,0,828.0,73.0,2.9,17.0,451.0,463.85,366.64
2016,11,14,14,15,809.0,70.5,3.05,17.0,418.0,404.6,314.67
2016,11,14,14,30,790.0,68.0,3.2,17.0,385.0,346.1,262.74
2016,11,14,14,45,764.0,65.0,3.4,17.0,346.5,286.15,208.85
2016,11,14,15,0,738.0,62.0,3.6,17.0,308.0,228.37,156.68
2016,11,14,15,15,699.0,58.0,3.7,16.5,265.5,169.98,106.55
2016,11,14,15,30,660.0,54.0,3.8,16.0,223.0,115.96,64.82
2016,11,14,15,45,600.0,48.5,3.9,16.0,179.5,61.4,32.73
2016,11,14,16,0,540.0,43.0,4.0,16.0,136.0,34.96,24.97
2016,11,14,16,15,438.5,34.5,4.0,16.0,95.0,28.26,18.54
2016,11,14,16,30,337.0,26.0,4.0,16.0,54.0,21.55,10.25
2016,11,14,16,45,168.5,13.0,4.0,16.0,27.0,11.1,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,7.5,1.1,15.0,7.5,0.0,0.0
2016,11,15,7,0,0.0,15.0,1.1,15.0,15.0,12.8,0.0
2016,11,15,7,15,229.5,22.5,1.2,15.0,49.0,233.23,122.92
2016,11,15,7,30,459.0,30.0,1.3,15.0,83.0,424.82,333.38
2016,11,15,7,45,535.5,36.0,1.45,15.5,125.0,509.93,408.88
2016,11,15,8,0,612.0,42.0,1.6,16.0,167.0,597.94,480.35
2016,11,15,8,15,659.0,46.5,1.65,16.0,209.0,660.97,530.15
2016,11,15,8,30,706.0,51.0,1.7,16.0,251.0,723.93,577.75
2016,11,15,8,45,369.0,94.5,1.75,16.0,200.0,488.28,399.91
2016,11,15,9,0,32.0,138.0,1.8,16.0,149.0,180.91,146.46
2016,11,15,9,15,79.5,159.0,1.85,16.0,191.5,248.88,204.43
2016,11,15,9,30,127.0,180.0,1.9,16.0,234.0,336.69,275.62
2016,11,15,9,45,465.5,127.5,1.95,16.5,345.0,629.15,508.34
2016,11,15,10,0,804.0,75.0,2.0,17.0,456.0,887.89,691.18
2016,11,15,10,15,815.0,76.5,2.1,17.0,480.0,895.95,693.92
2016,11,15,10,30,826.0,78.0,2.2,17.0,504.0,900.47,697.01
2016,11,15,10,45,605.5,146.0,2.3,17.0,464.0,770.93,605.48
2016,11,15,11,0,385.0,214.0,2.4,17.0,424.0,605.85,481.9
2016,11,15,11,15,614.5,148.0,2.6,17.0,490.0,754.11,596.83
2016,11,15,11,30,844.0,82.0,2.8,17.0,556.0,847.01,663.39
2016,11,15,11,45,584.5,160.0,3.05,17.5,489.0,703.23,557.85
2016,11,15,12,0,325.0,238.0,3.3,18.0,422.0,529.43,422.49
2016,11,15,12,15,579.0,161.0,3.7,17.5,484.5,653.75,524.22
2016,11,15,12,30,833.0,84.0,4.1,17.0,547.0,731.66,586.51
2016,11,15,12,45,833.0,81.0,4.6,17.0,535.5,691.85,558.68
2016,11,15,13,0,833.0,78.0,5.1,17.0,524.0,649.56,527.05
2016,11,15,13,15,487.5,150.5,5.45,17.0,409.0,465.38,379.06
2016,11,15,13,30,142.0,223.0,5.8,17.0,294.0,292.57,236.89
2016,11,15,13,45,460.0,149.5,6.15,17.0,362.0,392.49,318.79
2016,11,15,14,0,778.0,76.0,6.5,17.0,430.0,443.97,356.44
2016,11,15,14,15,759.5,74.0,6.5,17.0,398.0,388.23,306.39
2016,11,15,14,30,741.0,72.0,6.5,17.0,366.0,333.24,256.17
2016,11,15,14,45,714.0,69.0,6.55,17.0,329.0,275.89,203.67
2016,11,15,15,0,687.0,66.0,6.6,17.0,292.0,220.89,153.41
2016,11,15,15,15,648.5,61.5,6.55,16.5,252.0,162.95,103.31
2016,11,15,15,30,610.0,57.0,6.5,16.0,212.0,111.26,63.03
2016,11,15,15,45,547.5,51.5,6.45,16.0,170.0,62.32,34.5
2016,11,15,16,0,485.0,46.0,6.4,16.0,128.0,37.26,26.93
2016,11,15,16,15,381.5,37.0,6.25,16.0,89.0,30.28,20.19
2016,11,15,16,30,278.0,28.0,6.1,16.0,50.0,23.27,11.09
2016,11,15,16,45,139.0,14.0,6.0,16.0,25.0,11.95,0.0
2016,11,15,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,6.3,14.0,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,6.4,14.0,14.0,11.95,0.0
2016,11,16,7,15,216.0,23.5,6.45,14.0,48.0,221.91,102.34
2016,11,16,7,30,432.0,33.0,6.5,14.0,82.0,417.3,334.67
2016,11,16,7,45,518.0,40.0,6.6,14.5,125.0,508.72,420.87
2016,11,16,8,0,604.0,47.0,6.7,15.0,168.0,604.48,503.03
2016,11,16,8,15,656.0,52.0,6.75,15.0,212.0,664.28,554.16
2016,11,16,8,30,708.0,57.0,6.8,15.0,256.0,732.47,609.79
2016,11,16,8,45,583.5,83.0,6.85,15.0,264.0,674.93,564.48
2016,11,16,9,0,459.0,109.0,6.9,15.0,272.0,594.0,499.48
2016,11,16,9,15,638.5,89.0,6.95,15.0,341.5,749.35,622.91
2016,11,16,9,30,818.0,69.0,7.0,15.0,411.0,890.43,730.77
2016,11,16,9,45,833.5,71.5,7.05,15.0,442.0,911.07,744.85
2016,11,16,10,0,849.0,74.0,7.1,15.0,473.0,928.27,756.78
2016,11,16,10,15,860.0,75.0,7.2,15.0,497.5,935.59,761.51
2016,11,16,10,30,871.0,76.0,7.3,15.0,522.0,928.95,755.85
2016,11,16,10,45,877.5,77.5,7.4,15.0,539.5,925.44,752.75
2016,11,16,11,0,884.0,79.0,7.5,15.0,557.0,918.22,746.99
2016,11,16,11,15,887.5,79.5,7.6,15.0,567.0,903.34,735.56
2016,11,16,11,30,891.0,80.0,7.7,15.0,577.0,884.88,721.55
2016,11,16,11,45,888.5,81.0,7.8,15.0,578.5,858.4,701.5
2016,11,16,12,0,886.0,82.0,7.9,15.0,580.0,828.78,679.09
2016,11,16,12,15,884.0,82.0,7.9,15.0,574.5,795.41,653.47
2016,11,16,12,30,882.0,82.0,7.9,15.0,569.0,759.18,625.62
2016,11,16,12,45,874.5,81.5,7.9,15.0,555.5,715.82,592.1
2016,11,16,13,0,867.0,81.0,7.9,15.0,542.0,675.12,558.48
2016,11,16,13,15,858.0,80.0,7.85,15.0,521.5,625.63,516.91
2016,11,16,13,30,849.0,79.0,7.8,15.0,501.0,574.69,473.34
2016,11,16,13,45,834.5,77.5,7.8,15.0,473.5,519.2,425.18
2016,11,16,14,0,820.0,76.0,7.8,15.0,446.0,463.38,375.58
2016,11,16,14,15,800.5,74.0,7.75,15.0,413.0,404.96,322.72
2016,11,16,14,30,781.0,72.0,7.7,15.0,380.0,347.34,269.48
2016,11,16,14,45,752.5,69.0,7.7,15.0,341.5,287.27,213.88
2016,11,16,15,0,724.0,66.0,7.7,15.0,303.0,229.66,160.7
2016,11,16,15,15,682.5,61.5,7.65,15.0,260.5,171.31,109.53
2016,11,16,15,30,641.0,57.0,7.6,15.0,218.0,114.95,65.05
2016,11,16,15,45,576.5,51.0,7.55,15.0,174.5,63.57,34.82
2016,11,16,16,0,512.0,45.0,7.5,15.0,131.0,36.61,26.45
2016,11,16,16,15,402.0,36.0,7.4,14.5,90.5,29.54,19.63
2016,11,16,16,30,292.0,27.0,7.3,14.0,50.0,22.46,10.17
2016,11,16,16,45,146.0,13.5,7.2,14.0,25.0,11.52,0.0
2016,11,16,17,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,7,15,212.0,15.5,2.15,13.0,39.0,206.34,76.13
2016,11,17,7,30,424.0,31.0,2.1,13.0,78.0,408.31,321.48
2016,11,17,7,45,509.5,38.0,2.05,13.0,120.0,498.5,405.14
2016,11,17,8,0,595.0,45.0,2.0,13.0,162.0,585.28,477.55
2016,11,17,8,15,647.0,50.0,2.0,13.0,205.5,653.08,532.12
2016,11,17,8,30,699.0,55.0,2.0,13.0,249.0,720.88,584.19
2016,11,17,8,45,734.5,58.0,2.0,13.5,290.0,770.71,619.72
2016,11,17,9,0,770.0,61.0,2.0,14.0,331.0,818.8,652.68
2016,11,17,9,15,793.5,63.5,1.95,14.0,367.5,852.91,675.32
2016,11,17,9,30,817.0,66.0,1.9,14.0,404.0,884.24,695.54
2016,11,17,9,45,836.0,67.5,1.9,14.0,436.0,906.85,709.86
2016,11,17,10,0,855.0,69.0,1.9,14.0,468.0,915.7,714.59
2016,11,17,10,15,866.5,70.5,1.85,14.0,492.5,924.31,718.76
2016,11,17,10,30,878.0,72.0,1.8,14.0,517.0,929.28,720.49
2016,11,17,10,45,886.0,72.5,1.75,14.5,535.0,925.94,715.33
2016,11,17,11,0,894.0,73.0,1.7,15.0,553.0,918.87,707.88
2016,11,17,11,15,898.0,73.5,1.65,15.0,563.5,904.43,696.9
2016,11,17,11,30,902.0,74.0,1.6,15.0,574.0,886.37,683.66
2016,11,17,11,45,904.5,73.5,1.55,15.0,576.5,862.23,666.39
2016,11,17,12,0,907.0,73.0,1.5,15.0,579.0,834.67,646.9
2016,11,17,12,15,904.5,72.5,1.5,15.0,574.0,799.88,622.97
2016,11,17,12,30,902.0,72.0,1.5,15.0,569.0,762.23,596.97
2016,11,17,12,45,898.0,71.0,1.55,15.0,556.0,720.25,568.15
2016,11,17,13,0,894.0,70.0,1.6,15.0,543.0,675.9,535.82
2016,11,17,13,15,885.5,69.0,1.75,15.0,522.5,626.59,498.71
2016,11,17,13,30,877.0,68.0,1.9,15.0,502.0,575.73,459.01
2016,11,17,13,45,864.0,67.0,2.05,15.5,474.5,521.25,414.19
2016,11,17,14,0,851.0,66.0,2.2,16.0,447.0,466.16,367.38
2016,11,17,14,15,832.5,64.0,2.25,16.0,414.0,408.06,317.14
2016,11,17,14,30,814.0,62.0,2.3,16.0,381.0,349.28,264.93
2016,11,17,14,45,788.5,59.0,2.4,16.0,342.5,288.41,210.24
2016,11,17,15,0,763.0,56.0,2.5,16.0,304.0,229.6,157.07
2016,11,17,15,15,724.0,52.5,2.45,15.5,261.5,170.43,106.05
2016,11,17,15,30,685.0,49.0,2.4,15.0,219.0,115.53,63.38
2016,11,17,15,45,626.0,44.0,2.35,15.0,175.5,63.01,32.93
2016,11,17,16,0,567.0,39.0,2.3,15.0,132.0,34.72,24.81
2016,11,17,16,15,465.5,31.0,2.25,15.0,91.0,27.77,18.07
2016,11,17,16,30,364.0,23.0,2.2,15.0,50.0,20.82,8.55
2016,11,17,16,45,182.0,11.5,2.2,15.0,25.0,9.82,0.0
2016,11,17,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,18,7,15,195.5,16.0,4.2,13.0,36.5,193.94,48.88
2016,11,18,7,30,391.0,32.0,4.2,13.0,73.0,383.87,302.94
2016,11,18,7,45,480.0,40.0,4.25,13.5,115.5,477.17,391.94
2016,11,18,8,0,569.0,48.0,4.3,14.0,158.0,575.3,475.03
2016,11,18,8,15,623.5,53.5,4.3,14.0,201.5,644.07,532.24
2016,11,18,8,30,678.0,59.0,4.3,14.0,245.0,706.14,581.87
2016,11,18,8,45,714.5,63.0,4.35,14.5,286.0,757.95,620.88
2016,11,18,9,0,751.0,67.0,4.4,15.0,327.0,808.06,657.23
2016,11,18,9,15,775.0,70.0,4.55,15.0,363.5,843.17,683.35
2016,11,18,9,30,799.0,73.0,4.7,15.0,400.0,875.51,707.1
2016,11,18,9,45,821.0,73.5,4.85,15.5,432.0,899.62,723.19
2016,11,18,10,0,843.0,74.0,5.0,16.0,464.0,920.37,736.72
2016,11,18,10,15,853.0,75.5,5.05,16.0,488.5,927.51,741.03
2016,11,18,10,30,863.0,77.0,5.1,16.0,513.0,930.97,742.85
2016,11,18,10,45,869.0,78.5,5.2,16.5,530.0,916.94,730.96
2016,11,18,11,0,875.0,80.0,5.3,17.0,547.0,909.49,724.14
2016,11,18,11,15,878.0,80.5,5.4,17.0,556.5,894.44,713.23
2016,11,18,11,30,881.0,81.0,5.5,17.0,566.0,875.89,699.87
2016,11,18,11,45,881.0,81.0,5.65,17.0,568.0,850.74,681.94
2016,11,18,12,0,881.0,81.0,5.8,17.0,570.0,822.39,661.59
2016,11,18,12,15,878.5,80.5,5.9,17.0,564.5,788.41,636.7
2016,11,18,12,30,876.0,80.0,6.0,17.0,559.0,751.66,609.6
2016,11,18,12,45,874.0,78.5,6.1,17.0,547.0,711.52,579.72
2016,11,18,13,0,872.0,77.0,6.2,17.0,535.0,668.93,545.94
2016,11,18,13,15,864.0,75.5,6.25,17.0,515.0,620.36,506.13
2016,11,18,13,30,856.0,74.0,6.3,17.0,495.0,573.27,466.46
2016,11,18,13,45,843.0,73.0,6.35,17.0,468.0,519.03,420.13
2016,11,18,14,0,830.0,72.0,6.4,17.0,441.0,464.24,372.14
2016,11,18,14,15,811.5,69.5,6.4,16.5,408.5,405.43,320.3
2016,11,18,14,30,793.0,67.0,6.4,16.0,376.0,347.3,267.67
2016,11,18,14,45,765.0,64.5,6.4,16.0,337.5,287.39,212.52
2016,11,18,15,0,737.0,62.0,6.4,16.0,299.0,229.83,159.6
2016,11,18,15,15,697.0,58.0,6.3,16.0,257.0,171.55,108.58
